Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-7.15,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.9,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-8.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.35,-8.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.4,-8.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.5,-8.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.6,-8.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.6,-8.5,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.6,-8.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.6,-8.65,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.6,-8.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.45,-8.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-9.25,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.85,-9.85,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2018,1,1,7,15,35.5,3.5,2.0,-9.7,3.0,0.0,0.0
2018,1,1,7,30,71.0,7.0,2.2,-9.4,6.0,0.0,0.0
2018,1,1,7,45,229.0,17.5,2.45,-9.15,32.0,14.94,0.0
2018,1,1,8,0,387.0,28.0,2.7,-8.9,58.0,23.67,12.67
2018,1,1,8,15,517.5,34.5,2.85,-8.45,102.0,31.35,23.45
2018,1,1,8,30,648.0,41.0,3.0,-8.0,146.0,52.81,30.98
2018,1,1,8,45,711.0,46.0,3.2,-7.6,191.5,105.13,60.07
2018,1,1,9,0,774.0,51.0,3.4,-7.2,237.0,164.97,107.73
2018,1,1,9,15,811.5,54.5,3.4,-6.8,279.5,225.27,163.57
2018,1,1,9,30,849.0,58.0,3.4,-6.4,322.0,289.31,225.51
2018,1,1,9,45,874.5,60.0,3.4,-6.0,360.0,351.37,286.5
2018,1,1,10,0,900.0,62.0,3.4,-5.6,398.0,414.38,347.37
2018,1,1,10,15,917.0,64.0,3.3,-5.3,430.5,475.01,404.73
2018,1,1,10,30,934.0,66.0,3.2,-5.0,463.0,535.7,460.25
2018,1,1,10,45,945.0,67.5,3.15,-4.7,488.5,592.37,510.75
2018,1,1,11,0,956.0,69.0,3.1,-4.4,514.0,647.9,558.68
2018,1,1,11,15,963.0,70.5,3.05,-4.15,532.5,699.5,602.05
2018,1,1,11,30,970.0,72.0,3.0,-3.9,551.0,749.09,642.59
2018,1,1,11,45,973.5,72.5,2.95,-3.7,561.5,792.79,675.57
2018,1,1,12,0,977.0,73.0,2.9,-3.5,572.0,833.73,705.86
2018,1,1,12,15,977.5,73.0,2.9,-3.35,574.0,868.79,731.88
2018,1,1,12,30,978.0,73.0,2.9,-3.2,576.0,900.55,755.35
2018,1,1,12,45,975.5,73.0,2.85,-3.05,570.5,926.35,773.88
2018,1,1,13,0,973.0,73.0,2.8,-2.9,565.0,948.49,789.73
2018,1,1,13,15,967.5,72.5,2.8,-2.8,551.0,963.59,801.04
2018,1,1,13,30,962.0,72.0,2.8,-2.7,537.0,974.82,809.69
2018,1,1,13,45,952.5,71.0,2.85,-2.65,515.5,977.85,813.08
2018,1,1,14,0,943.0,70.0,2.9,-2.6,494.0,976.96,813.8
2018,1,1,14,15,929.0,68.5,2.9,-2.65,465.5,967.4,807.98
2018,1,1,14,30,915.0,67.0,2.9,-2.7,437.0,954.13,799.51
2018,1,1,14,45,895.0,64.5,2.9,-2.75,402.0,939.97,790.32
2018,1,1,15,0,875.0,62.0,2.9,-2.8,367.0,912.55,770.82
2018,1,1,15,15,846.0,58.5,2.8,-3.05,326.5,872.49,740.83
2018,1,1,15,30,817.0,55.0,2.7,-3.3,286.0,829.79,707.92
2018,1,1,15,45,772.5,51.0,2.6,-3.55,242.5,770.7,660.65
2018,1,1,16,0,728.0,47.0,2.5,-3.8,199.0,710.24,610.09
2018,1,1,16,15,655.5,41.5,2.3,-4.4,154.5,624.24,536.04
2018,1,1,16,30,583.0,36.0,2.1,-5.0,110.0,538.72,457.27
2018,1,1,16,45,427.5,28.0,1.9,-5.6,70.5,404.02,309.13
2018,1,1,17,0,272.0,20.0,1.7,-6.2,31.0,211.17,0.0
2018,1,1,17,15,136.0,10.0,1.85,-6.4,15.5,100.77,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.4,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-8.05,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.3,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.55,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-9.05,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.95,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-10.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.4,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.8,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-11.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.65,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-12.1,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.3,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.1,-12.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.1,-12.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,-12.7,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-13.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.5,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.9,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.9,0.0,0.0,0.0
2018,1,2,7,15,46.5,4.0,1.05,-13.3,3.0,0.0,0.0
2018,1,2,7,30,93.0,8.0,1.3,-12.7,6.0,0.0,0.0
2018,1,2,7,45,298.0,16.0,1.55,-12.1,34.5,13.66,0.0
2018,1,2,8,0,503.0,24.0,1.8,-11.5,63.0,22.13,11.57
2018,1,2,8,15,601.0,29.5,1.9,-11.0,105.5,26.89,19.54
2018,1,2,8,30,699.0,35.0,2.0,-10.5,148.0,47.27,26.19
2018,1,2,8,45,755.0,38.5,2.15,-10.0,192.5,102.3,56.4
2018,1,2,9,0,811.0,42.0,2.3,-9.5,237.0,162.02,103.98
2018,1,2,9,15,846.0,45.0,2.2,-8.95,279.5,222.94,160.61
2018,1,2,9,30,881.0,48.0,2.1,-8.4,322.0,287.13,222.87
2018,1,2,9,45,904.5,49.5,2.0,-7.85,360.0,349.07,283.66
2018,1,2,10,0,928.0,51.0,1.9,-7.3,398.0,412.3,344.24
2018,1,2,10,15,944.0,53.0,1.8,-6.8,430.5,473.83,401.52
2018,1,2,10,30,960.0,55.0,1.7,-6.3,463.0,535.28,456.47
2018,1,2,10,45,971.5,55.5,1.55,-5.75,488.5,592.26,505.15
2018,1,2,11,0,983.0,56.0,1.4,-5.2,514.0,648.08,550.66
2018,1,2,11,15,990.0,56.5,1.3,-4.75,532.5,699.6,591.43
2018,1,2,11,30,997.0,57.0,1.2,-4.3,551.0,749.02,628.56
2018,1,2,11,45,1001.0,57.5,1.1,-3.8,561.5,793.97,658.89
2018,1,2,12,0,1005.0,58.0,1.0,-3.3,572.0,836.13,686.43
2018,1,2,12,15,1005.5,58.5,0.9,-2.95,575.0,872.56,709.53
2018,1,2,12,30,1006.0,59.0,0.8,-2.6,578.0,905.63,729.81
2018,1,2,12,45,1004.0,58.5,0.7,-2.2,572.0,931.8,744.74
2018,1,2,13,0,1002.0,58.0,0.6,-1.8,566.0,954.21,756.93
2018,1,2,13,15,997.0,57.5,0.55,-1.55,552.5,970.11,766.17
2018,1,2,13,30,992.0,57.0,0.5,-1.3,539.0,982.04,772.87
2018,1,2,13,45,983.5,56.5,0.4,-1.05,518.0,986.79,773.6
2018,1,2,14,0,975.0,56.0,0.3,-0.8,497.0,987.54,771.93
2018,1,2,14,15,962.5,54.5,0.3,-0.75,468.5,979.23,767.25
2018,1,2,14,30,950.0,53.0,0.3,-0.7,440.0,967.06,760.17
2018,1,2,14,45,931.0,51.5,0.3,-0.65,405.0,945.22,746.45
2018,1,2,15,0,912.0,50.0,0.3,-0.6,370.0,920.04,730.32
2018,1,2,15,15,885.0,48.0,0.35,-0.9,330.5,883.83,707.89
2018,1,2,15,30,858.0,46.0,0.4,-1.2,291.0,845.18,682.81
2018,1,2,15,45,816.5,43.0,0.45,-1.55,247.0,790.39,644.48
2018,1,2,16,0,775.0,40.0,0.5,-1.9,203.0,734.88,603.23
2018,1,2,16,15,707.0,35.5,0.6,-2.4,158.5,660.63,545.4
2018,1,2,16,30,639.0,31.0,0.7,-2.9,114.0,580.3,476.99
2018,1,2,16,45,480.0,25.0,0.75,-3.45,73.5,431.01,327.0
2018,1,2,17,0,321.0,19.0,0.8,-4.0,33.0,267.59,0.0
2018,1,2,17,15,160.5,9.5,0.85,-4.25,16.5,117.17,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.35,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.35,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.65,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.4,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.6,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.6,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.8,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.95,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.75,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,7,15,11.0,1.5,0.7,-7.45,1.5,0.0,0.0
2018,1,3,7,30,22.0,3.0,0.8,-7.2,3.0,0.0,0.0
2018,1,3,7,45,15.5,10.0,0.85,-6.95,10.5,8.54,0.0
2018,1,3,8,0,9.0,17.0,0.9,-6.7,18.0,14.38,5.34
2018,1,3,8,15,15.0,27.0,1.0,-6.4,29.0,22.55,15.2
2018,1,3,8,30,21.0,37.0,1.1,-6.1,40.0,31.13,22.28
2018,1,3,8,45,56.5,53.5,1.25,-5.85,66.0,49.31,37.08
2018,1,3,9,0,92.0,70.0,1.4,-5.6,92.0,72.81,56.6
2018,1,3,9,15,258.5,85.0,1.3,-5.2,162.0,128.76,100.18
2018,1,3,9,30,425.0,100.0,1.2,-4.8,232.0,208.06,166.43
2018,1,3,9,45,357.0,111.0,1.15,-4.4,231.0,224.6,185.95
2018,1,3,10,0,289.0,122.0,1.1,-4.0,230.0,226.42,191.38
2018,1,3,10,15,179.5,147.5,1.05,-3.55,216.5,215.06,184.11
2018,1,3,10,30,70.0,173.0,1.0,-3.1,203.0,190.2,163.19
2018,1,3,10,45,86.0,184.0,1.0,-2.65,223.0,214.51,184.33
2018,1,3,11,0,102.0,195.0,1.0,-2.2,243.0,240.57,206.58
2018,1,3,11,15,84.5,193.0,0.85,-1.95,233.5,233.58,200.01
2018,1,3,11,30,67.0,191.0,0.7,-1.7,224.0,224.73,191.88
2018,1,3,11,45,60.5,202.0,0.55,-1.45,232.5,235.95,200.75
2018,1,3,12,0,54.0,213.0,0.4,-1.2,241.0,247.06,209.19
2018,1,3,12,15,35.0,200.5,0.35,-1.15,218.5,221.99,187.48
2018,1,3,12,30,16.0,188.0,0.3,-1.1,196.0,181.74,153.06
2018,1,3,12,45,9.5,170.0,0.25,-1.0,175.0,159.31,133.98
2018,1,3,13,0,3.0,152.0,0.2,-0.9,154.0,136.6,114.4
2018,1,3,13,15,1.5,124.5,0.3,-0.9,125.5,108.86,90.72
2018,1,3,13,30,0.0,97.0,0.4,-0.9,97.0,81.71,67.17
2018,1,3,13,45,0.0,80.5,0.45,-0.9,80.5,66.83,54.22
2018,1,3,14,0,0.0,64.0,0.5,-0.9,64.0,53.04,42.07
2018,1,3,14,15,0.0,56.5,0.55,-1.0,56.5,46.79,36.58
2018,1,3,14,30,0.0,49.0,0.6,-1.1,49.0,40.53,31.05
2018,1,3,14,45,0.0,48.5,0.6,-1.15,48.5,40.11,30.74
2018,1,3,15,0,0.0,48.0,0.6,-1.2,48.0,39.69,30.42
2018,1,3,15,15,0.0,46.0,0.6,-1.35,46.0,38.02,28.97
2018,1,3,15,30,0.0,44.0,0.6,-1.5,44.0,36.36,27.49
2018,1,3,15,45,0.0,41.5,0.55,-1.65,41.5,34.29,25.58
2018,1,3,16,0,0.0,39.0,0.5,-1.8,39.0,32.22,23.6
2018,1,3,16,15,0.0,31.0,0.5,-2.0,31.0,25.59,17.4
2018,1,3,16,30,0.0,23.0,0.5,-2.2,23.0,18.96,11.13
2018,1,3,16,45,10.0,16.0,0.55,-2.35,16.5,21.06,11.76
2018,1,3,17,0,20.0,9.0,0.6,-2.5,10.0,25.4,0.0
2018,1,3,17,15,10.0,4.5,0.6,-2.6,5.0,10.65,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.8,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-3.15,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-4.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-5.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.5,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-6.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.35,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.65,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.95,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.8,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,-8.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,-8.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.0,-8.2,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.3,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.4,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,-8.55,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,-8.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,-8.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.85,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.85,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.8,0.0,0.0,0.0
2018,1,4,7,15,29.0,3.5,2.1,-8.15,3.0,0.0,0.0
2018,1,4,7,30,58.0,7.0,2.7,-7.5,6.0,0.0,0.0
2018,1,4,7,45,223.0,17.5,3.35,-6.9,32.0,14.94,0.0
2018,1,4,8,0,388.0,28.0,4.0,-6.3,58.0,23.7,12.32
2018,1,4,8,15,495.5,36.0,4.3,-5.95,99.5,30.0,21.93
2018,1,4,8,30,603.0,44.0,4.6,-5.6,141.0,50.77,31.9
2018,1,4,8,45,666.5,49.5,4.95,-5.25,185.5,100.52,58.13
2018,1,4,9,0,730.0,55.0,5.3,-4.9,230.0,158.0,102.91
2018,1,4,9,15,771.5,58.0,5.35,-4.65,272.5,216.04,156.02
2018,1,4,9,30,813.0,61.0,5.4,-4.4,315.0,278.36,216.16
2018,1,4,9,45,842.0,63.5,5.5,-4.2,353.5,340.12,277.17
2018,1,4,10,0,871.0,66.0,5.6,-4.0,392.0,404.02,339.58
2018,1,4,10,15,890.0,67.5,5.65,-3.75,424.5,464.38,397.82
2018,1,4,10,30,909.0,69.0,5.7,-3.5,457.0,523.03,453.17
2018,1,4,10,45,923.0,69.5,5.7,-3.3,483.0,579.29,505.04
2018,1,4,11,0,937.0,70.0,5.7,-3.1,509.0,634.73,554.84
2018,1,4,11,15,949.5,71.0,5.7,-2.9,530.0,688.69,602.14
2018,1,4,11,30,962.0,72.0,5.7,-2.7,551.0,741.18,647.14
2018,1,4,11,45,969.5,72.5,5.75,-2.55,563.5,787.76,684.81
2018,1,4,12,0,977.0,73.0,5.8,-2.4,576.0,831.93,719.93
2018,1,4,12,15,977.5,74.0,5.8,-2.35,579.0,868.55,748.84
2018,1,4,12,30,978.0,75.0,5.8,-2.3,582.0,901.92,775.15
2018,1,4,12,45,975.5,74.5,5.8,-2.25,576.5,927.52,795.32
2018,1,4,13,0,973.0,74.0,5.8,-2.2,571.0,949.44,812.71
2018,1,4,13,15,968.0,73.5,5.8,-2.25,557.5,965.38,825.85
2018,1,4,13,30,963.0,73.0,5.8,-2.3,544.0,977.45,836.14
2018,1,4,13,45,954.5,71.5,5.8,-2.35,523.0,981.12,840.04
2018,1,4,14,0,946.0,70.0,5.8,-2.4,502.0,980.85,841.05
2018,1,4,14,15,932.5,68.5,5.8,-2.6,473.5,972.07,835.96
2018,1,4,14,30,919.0,67.0,5.8,-2.8,445.0,959.56,827.99
2018,1,4,14,45,899.0,64.5,5.75,-3.0,410.0,945.76,818.64
2018,1,4,15,0,879.0,62.0,5.7,-3.2,375.0,918.59,798.38
2018,1,4,15,15,849.5,59.5,5.6,-3.55,335.0,879.59,768.23
2018,1,4,15,30,820.0,57.0,5.5,-3.9,295.0,837.86,734.99
2018,1,4,15,45,775.5,53.0,5.4,-4.25,251.0,778.76,686.01
2018,1,4,16,0,731.0,49.0,5.3,-4.6,207.0,718.21,633.69
2018,1,4,16,15,657.5,43.5,5.1,-4.95,161.5,631.1,555.84
2018,1,4,16,30,584.0,38.0,4.9,-5.3,116.0,544.47,474.13
2018,1,4,16,45,440.5,30.5,4.7,-5.7,76.5,420.21,341.66
2018,1,4,17,0,297.0,23.0,4.5,-6.1,37.0,265.74,0.0
2018,1,4,17,15,148.5,11.5,4.45,-6.3,18.5,111.17,0.0
2018,1,4,17,30,0.0,0.0,4.4,-6.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.4,-6.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.4,-6.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.4,-6.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.35,-7.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.3,-7.5,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.25,-7.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.95,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-8.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.05,-8.25,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.0,-8.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.0,-8.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.9,-8.75,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-9.0,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-9.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-9.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.3,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.2,-9.45,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,-9.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.95,-9.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-10.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-10.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.4,-10.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,-10.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,-10.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.45,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.6,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.75,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.9,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-11.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-11.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.2,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.35,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,-11.45,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,-11.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,-11.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.5,0.0,0.0,0.0
2018,1,5,7,15,38.5,3.5,1.9,-10.95,3.0,0.0,0.0
2018,1,5,7,30,77.0,7.0,2.2,-10.4,6.0,0.0,0.0
2018,1,5,7,45,266.5,16.5,2.5,-9.85,33.5,14.08,0.0
2018,1,5,8,0,456.0,26.0,2.8,-9.3,61.0,24.04,12.78
2018,1,5,8,15,558.5,32.0,3.05,-8.8,103.0,29.11,21.39
2018,1,5,8,30,661.0,38.0,3.3,-8.3,145.0,45.15,27.3
2018,1,5,8,45,719.0,42.5,3.5,-7.8,189.5,97.11,53.68
2018,1,5,9,0,777.0,47.0,3.7,-7.3,234.0,155.97,99.53
2018,1,5,9,15,813.0,50.5,3.75,-6.9,276.5,216.03,154.83
2018,1,5,9,30,849.0,54.0,3.8,-6.5,319.0,279.68,216.55
2018,1,5,9,45,872.0,57.0,3.85,-6.1,357.5,342.03,278.2
2018,1,5,10,0,895.0,60.0,3.9,-5.7,396.0,405.14,339.68
2018,1,5,10,15,913.0,61.5,3.9,-5.35,428.5,465.61,397.49
2018,1,5,10,30,931.0,63.0,3.9,-5.0,461.0,526.27,453.73
2018,1,5,10,45,943.5,63.5,3.9,-4.6,487.0,582.77,504.72
2018,1,5,11,0,956.0,64.0,3.9,-4.2,513.0,638.28,553.29
2018,1,5,11,15,964.0,65.0,3.9,-3.9,532.0,690.26,597.73
2018,1,5,11,30,972.0,66.0,3.9,-3.6,551.0,740.32,639.46
2018,1,5,11,45,977.5,66.0,3.9,-3.3,562.0,785.27,673.95
2018,1,5,12,0,983.0,66.0,3.9,-3.0,573.0,827.62,705.91
2018,1,5,12,15,983.0,66.0,3.9,-2.75,575.5,862.83,732.21
2018,1,5,12,30,983.0,66.0,3.9,-2.5,578.0,894.7,755.87
2018,1,5,12,45,980.0,67.0,3.9,-2.3,573.0,921.84,776.03
2018,1,5,13,0,977.0,68.0,3.9,-2.1,568.0,945.3,793.46
2018,1,5,13,15,971.5,67.0,3.9,-1.95,554.5,960.22,804.66
2018,1,5,13,30,966.0,66.0,3.9,-1.8,541.0,971.22,813.13
2018,1,5,13,45,957.0,65.0,3.9,-1.7,520.0,975.08,816.55
2018,1,5,14,0,948.0,64.0,3.9,-1.6,499.0,975.0,817.23
2018,1,5,14,15,935.5,62.5,3.85,-1.65,471.0,967.11,812.24
2018,1,5,14,30,923.0,61.0,3.8,-1.7,443.0,955.47,804.52
2018,1,5,14,45,904.5,59.5,3.75,-1.7,409.0,934.68,789.67
2018,1,5,15,0,886.0,58.0,3.7,-1.7,375.0,910.63,772.18
2018,1,5,15,15,858.5,55.5,3.5,-1.95,335.5,883.19,751.33
2018,1,5,15,30,831.0,53.0,3.3,-2.2,296.0,843.34,720.07
2018,1,5,15,45,783.5,49.5,3.1,-2.45,251.5,782.29,670.92
2018,1,5,16,0,736.0,46.0,2.9,-2.7,207.0,720.05,618.87
2018,1,5,16,15,649.5,41.5,2.6,-3.35,160.5,623.7,536.84
2018,1,5,16,30,563.0,37.0,2.3,-4.0,114.0,528.65,451.74
2018,1,5,16,45,451.5,29.5,2.0,-4.65,76.5,414.19,334.44
2018,1,5,17,0,340.0,22.0,1.7,-5.3,39.0,299.58,0.0
2018,1,5,17,15,170.0,11.0,1.75,-5.55,19.5,125.66,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-6.05,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.3,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.3,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.75,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-7.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.45,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.75,-7.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,-8.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.7,-8.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,-8.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.65,-8.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-9.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.6,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.8,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-10.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-11.15,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.25,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.75,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-13.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-13.05,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,6,7,15,40.5,4.0,1.2,-12.5,3.0,0.0,0.0
2018,1,6,7,30,81.0,8.0,1.5,-11.9,6.0,0.0,0.0
2018,1,6,7,45,271.0,17.0,1.8,-11.35,33.5,14.51,0.0
2018,1,6,8,0,461.0,26.0,2.1,-10.8,61.0,24.05,12.91
2018,1,6,8,15,569.5,31.5,2.45,-10.25,104.0,28.67,21.12
2018,1,6,8,30,678.0,37.0,2.8,-9.7,147.0,43.28,26.48
2018,1,6,8,45,723.5,42.0,3.1,-9.15,190.0,95.69,52.78
2018,1,6,9,0,769.0,47.0,3.4,-8.6,233.0,153.48,98.09
2018,1,6,9,15,805.0,51.5,3.45,-8.2,276.0,214.01,153.82
2018,1,6,9,30,841.0,56.0,3.5,-7.8,319.0,278.19,216.06
2018,1,6,9,45,886.5,57.0,3.55,-7.4,363.5,345.37,281.37
2018,1,6,10,0,932.0,58.0,3.6,-7.0,408.0,415.77,348.9
2018,1,6,10,15,950.5,60.0,3.5,-6.6,442.5,479.05,409.02
2018,1,6,10,30,969.0,62.0,3.4,-6.2,477.0,542.52,467.34
2018,1,6,10,45,980.5,62.5,3.35,-5.8,503.5,600.51,519.31
2018,1,6,11,0,992.0,63.0,3.3,-5.4,530.0,657.32,568.55
2018,1,6,11,15,999.5,64.0,3.25,-5.1,549.5,710.74,613.65
2018,1,6,11,30,1007.0,65.0,3.2,-4.8,569.0,762.11,655.8
2018,1,6,11,45,1010.5,65.5,3.15,-4.5,580.0,807.74,689.96
2018,1,6,12,0,1014.0,66.0,3.1,-4.2,591.0,850.54,721.46
2018,1,6,12,15,1005.5,66.0,3.05,-4.0,589.0,880.24,742.87
2018,1,6,12,30,997.0,66.0,3.0,-3.8,587.0,905.97,761.28
2018,1,6,12,45,994.5,66.0,3.0,-3.55,581.5,932.78,780.82
2018,1,6,13,0,992.0,66.0,3.0,-3.3,576.0,955.85,797.57
2018,1,6,13,15,987.5,65.0,3.0,-3.2,562.5,972.03,809.7
2018,1,6,13,30,983.0,64.0,3.0,-3.1,549.0,984.26,819.1
2018,1,6,13,45,974.5,63.0,3.05,-3.0,528.0,988.86,823.49
2018,1,6,14,0,966.0,62.0,3.1,-2.9,507.0,989.45,825.13
2018,1,6,14,15,953.5,61.0,3.05,-2.95,479.0,982.39,820.73
2018,1,6,14,30,941.0,60.0,3.0,-3.0,451.0,971.51,813.62
2018,1,6,14,45,922.5,58.0,3.0,-3.05,416.5,949.98,798.93
2018,1,6,15,0,904.0,56.0,3.0,-3.1,382.0,925.07,781.54
2018,1,6,15,15,877.0,53.5,2.9,-3.35,342.0,888.6,754.53
2018,1,6,15,30,850.0,51.0,2.8,-3.6,302.0,849.64,724.85
2018,1,6,15,45,809.5,47.5,2.65,-3.85,258.0,803.3,687.72
2018,1,6,16,0,769.0,44.0,2.5,-4.1,214.0,746.62,640.54
2018,1,6,16,15,703.0,39.5,2.3,-4.75,169.0,666.56,572.47
2018,1,6,16,30,637.0,35.0,2.1,-5.4,124.0,587.03,500.57
2018,1,6,16,45,501.0,28.0,1.85,-6.05,82.5,453.06,369.05
2018,1,6,17,0,365.0,21.0,1.6,-6.7,41.0,308.47,16.12
2018,1,6,17,15,182.5,10.5,1.75,-7.0,20.5,134.07,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.05,-7.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.2,-7.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.2,-7.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.2,-7.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.2,-8.25,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-9.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,-9.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.7,-10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.6,-10.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.7,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-11.1,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-12.0,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-12.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.65,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.75,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.8,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-13.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-13.1,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-13.15,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.25,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.35,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.3,0.0,0.0,0.0
2018,1,7,7,15,40.0,4.0,1.05,-12.85,3.0,0.0,0.0
2018,1,7,7,30,80.0,8.0,1.2,-12.4,6.0,0.0,0.0
2018,1,7,7,45,262.5,17.0,1.35,-12.0,33.0,14.51,0.0
2018,1,7,8,0,445.0,26.0,1.5,-11.6,60.0,24.0,12.99
2018,1,7,8,15,549.0,31.5,1.5,-10.85,101.5,28.59,21.14
2018,1,7,8,30,653.0,37.0,1.5,-10.1,143.0,41.6,26.21
2018,1,7,8,45,711.0,41.5,1.5,-9.4,187.5,92.96,51.14
2018,1,7,9,0,769.0,46.0,1.5,-8.7,232.0,151.23,95.85
2018,1,7,9,15,797.0,50.5,1.4,-8.2,273.0,210.14,149.8
2018,1,7,9,30,825.0,55.0,1.3,-7.7,314.0,271.77,208.97
2018,1,7,9,45,855.5,57.0,1.2,-7.15,353.5,334.27,268.91
2018,1,7,10,0,886.0,59.0,1.1,-6.6,393.0,398.34,328.87
2018,1,7,10,15,898.5,60.5,1.0,-6.15,423.5,456.06,381.91
2018,1,7,10,30,911.0,62.0,0.9,-5.7,454.0,513.41,432.38
2018,1,7,10,45,921.0,64.0,0.8,-5.25,479.5,569.34,479.41
2018,1,7,11,0,931.0,66.0,0.7,-4.8,505.0,624.15,523.39
2018,1,7,11,15,938.5,67.0,0.75,-4.45,524.0,674.9,564.55
2018,1,7,11,30,946.0,68.0,0.8,-4.1,543.0,723.77,603.21
2018,1,7,11,45,950.0,69.0,0.85,-3.7,554.0,768.03,635.55
2018,1,7,12,0,954.0,70.0,0.9,-3.3,565.0,809.7,665.35
2018,1,7,12,15,954.0,70.5,1.0,-3.0,568.0,844.84,691.27
2018,1,7,12,30,954.0,71.0,1.1,-2.7,571.0,876.76,714.91
2018,1,7,12,45,951.0,71.0,1.2,-2.45,565.5,902.19,734.05
2018,1,7,13,0,948.0,71.0,1.3,-2.2,560.0,924.01,750.76
2018,1,7,13,15,943.0,70.5,1.35,-2.05,547.5,939.75,762.7
2018,1,7,13,30,938.0,70.0,1.4,-1.9,535.0,951.7,772.17
2018,1,7,13,45,871.0,80.0,1.45,-1.75,498.5,926.43,755.05
2018,1,7,14,0,804.0,90.0,1.5,-1.6,462.0,885.96,727.25
2018,1,7,14,15,714.0,99.0,1.55,-1.65,415.5,825.58,684.9
2018,1,7,14,30,624.0,108.0,1.6,-1.7,369.0,755.1,634.05
2018,1,7,14,45,606.5,101.5,1.6,-1.7,339.0,730.52,617.0
2018,1,7,15,0,589.0,95.0,1.6,-1.7,309.0,703.38,597.15
2018,1,7,15,15,614.0,83.5,1.5,-1.95,285.5,706.5,600.17
2018,1,7,15,30,639.0,72.0,1.4,-2.2,262.0,706.01,599.51
2018,1,7,15,45,509.5,71.5,1.3,-2.4,209.0,580.61,499.31
2018,1,7,16,0,380.0,71.0,1.2,-2.6,156.0,454.16,395.47
2018,1,7,16,15,303.5,60.5,1.1,-2.95,119.0,369.94,322.79
2018,1,7,16,30,227.0,50.0,1.0,-3.3,82.0,289.75,250.04
2018,1,7,16,45,180.5,35.0,0.85,-3.7,55.0,230.02,188.58
2018,1,7,17,0,134.0,20.0,0.7,-4.1,28.0,152.68,27.49
2018,1,7,17,15,67.0,10.0,0.75,-4.15,14.0,54.56,0.0
2018,1,7,17,30,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-4.25,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-6.2,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.35,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.35,-6.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.4,-6.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.35,-6.9,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-7.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.95,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-8.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-8.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-8.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-8.1,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-8.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-8.15,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.25,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.5,0.0,0.0,0.0
2018,1,8,7,15,21.5,3.0,1.55,-7.95,2.5,0.0,0.0
2018,1,8,7,30,43.0,6.0,1.8,-7.4,5.0,0.0,0.0
2018,1,8,7,45,181.5,17.0,2.05,-6.85,29.0,14.51,0.0
2018,1,8,8,0,320.0,28.0,2.3,-6.3,53.0,23.53,12.34
2018,1,8,8,15,421.5,36.5,2.4,-5.6,91.5,30.16,22.1
2018,1,8,8,30,523.0,45.0,2.5,-4.9,130.0,42.72,28.59
2018,1,8,8,45,585.5,51.0,2.6,-4.2,172.0,88.23,51.18
2018,1,8,9,0,648.0,57.0,2.7,-3.5,214.0,141.28,91.17
2018,1,8,9,15,687.5,61.5,2.8,-2.8,254.5,195.73,139.63
2018,1,8,9,30,727.0,66.0,2.9,-2.1,295.0,255.76,195.83
2018,1,8,9,45,752.0,69.5,3.05,-1.35,331.0,312.43,250.19
2018,1,8,10,0,777.0,73.0,3.2,-0.6,367.0,370.99,305.51
2018,1,8,10,15,792.0,76.5,3.15,-0.3,397.5,426.86,357.67
2018,1,8,10,30,807.0,80.0,3.1,0.0,428.0,482.94,408.46
2018,1,8,10,45,780.5,90.5,3.05,0.3,443.0,523.9,445.22
2018,1,8,11,0,754.0,101.0,3.0,0.6,458.0,562.24,478.36
2018,1,8,11,15,458.0,160.5,3.0,0.7,380.0,469.17,401.24
2018,1,8,11,30,162.0,220.0,3.0,0.8,302.0,330.15,282.29
2018,1,8,11,45,102.0,215.0,2.95,0.85,267.0,278.33,238.15
2018,1,8,12,0,42.0,210.0,2.9,0.9,232.0,233.46,198.62
2018,1,8,12,15,30.0,201.0,2.85,0.95,216.5,217.46,184.75
2018,1,8,12,30,18.0,192.0,2.8,1.0,201.0,186.71,158.1
2018,1,8,12,45,9.0,171.0,2.75,1.05,175.5,159.31,134.31
2018,1,8,13,0,0.0,150.0,2.7,1.1,150.0,131.54,110.02
2018,1,8,13,15,2.5,156.5,2.6,1.1,157.5,141.03,118.48
2018,1,8,13,30,5.0,163.0,2.5,1.1,165.0,151.11,127.39
2018,1,8,13,45,2.5,148.0,2.35,1.15,149.0,134.51,112.98
2018,1,8,14,0,0.0,133.0,2.2,1.2,133.0,117.86,98.53
2018,1,8,14,15,1.0,129.5,2.15,1.1,130.0,116.43,97.54
2018,1,8,14,30,2.0,126.0,2.1,1.0,127.0,115.23,96.75
2018,1,8,14,45,1.5,107.5,2.0,0.95,108.0,96.57,80.5
2018,1,8,15,0,1.0,89.0,1.9,0.9,89.0,78.0,64.22
2018,1,8,15,15,0.5,59.5,1.8,0.7,59.5,49.73,39.15
2018,1,8,15,30,0.0,30.0,1.7,0.5,30.0,24.74,16.73
2018,1,8,15,45,0.0,27.5,1.65,0.3,27.5,22.67,14.86
2018,1,8,16,0,0.0,25.0,1.6,0.1,25.0,20.6,12.95
2018,1,8,16,15,0.0,20.5,1.55,-0.05,20.5,16.87,9.48
2018,1,8,16,30,0.0,16.0,1.5,-0.2,16.0,13.16,5.98
2018,1,8,16,45,0.0,11.5,1.45,-0.35,11.5,9.45,2.32
2018,1,8,17,0,0.0,7.0,1.4,-0.5,7.0,5.75,0.0
2018,1,8,17,15,0.0,3.5,1.35,-0.6,3.5,2.99,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,-0.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-1.2,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.35,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-1.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,15,23.5,3.0,0.9,0.15,2.5,0.0,0.0
2018,1,9,7,30,47.0,6.0,1.0,0.5,5.0,0.0,0.0
2018,1,9,7,45,185.5,17.0,1.1,0.85,29.0,14.51,0.0
2018,1,9,8,0,324.0,28.0,1.2,1.2,53.0,23.53,11.98
2018,1,9,8,15,432.0,35.5,1.3,1.55,92.0,29.31,20.72
2018,1,9,8,30,540.0,43.0,1.4,1.9,131.0,40.2,31.36
2018,1,9,8,45,602.5,48.5,1.5,2.25,173.5,86.24,47.82
2018,1,9,9,0,665.0,54.0,1.6,2.6,216.0,141.89,88.82
2018,1,9,9,15,707.0,57.5,1.5,3.15,256.5,196.49,135.98
2018,1,9,9,30,749.0,61.0,1.4,3.7,297.0,255.57,189.71
2018,1,9,9,45,778.0,62.5,1.35,4.2,333.5,312.77,242.83
2018,1,9,10,0,807.0,64.0,1.3,4.7,370.0,372.2,296.93
2018,1,9,10,15,825.5,66.0,1.25,5.4,401.5,429.58,347.71
2018,1,9,10,30,844.0,68.0,1.2,6.1,433.0,487.45,396.96
2018,1,9,10,45,857.5,69.5,1.1,6.85,458.5,542.31,441.5
2018,1,9,11,0,871.0,71.0,1.0,7.6,484.0,593.13,481.07
2018,1,9,11,15,879.5,71.5,0.95,8.4,502.0,641.45,517.44
2018,1,9,11,30,888.0,72.0,0.9,9.2,520.0,688.14,551.2
2018,1,9,11,45,892.5,72.5,0.9,10.05,531.0,730.1,579.6
2018,1,9,12,0,897.0,73.0,0.9,10.9,542.0,769.67,605.15
2018,1,9,12,15,895.0,73.5,0.8,11.35,544.0,801.55,624.28
2018,1,9,12,30,893.0,74.0,0.7,11.8,546.0,830.27,640.93
2018,1,9,12,45,881.5,77.0,0.6,12.25,539.5,850.78,651.71
2018,1,9,13,0,870.0,80.0,0.5,12.7,533.0,876.5,665.94
2018,1,9,13,15,842.0,85.0,0.4,12.85,515.0,877.84,664.42
2018,1,9,13,30,814.0,90.0,0.3,13.0,497.0,874.75,660.52
2018,1,9,13,45,831.5,82.0,0.15,13.15,484.0,893.5,670.56
2018,1,9,14,0,849.0,74.0,0.0,13.3,471.0,908.75,678.98
2018,1,9,14,15,834.5,72.0,0.1,13.15,444.5,898.53,674.35
2018,1,9,14,30,820.0,70.0,0.2,13.0,418.0,884.77,668.54
2018,1,9,14,45,799.5,68.5,0.25,12.8,386.0,862.71,656.57
2018,1,9,15,0,779.0,67.0,0.3,12.6,354.0,837.51,642.38
2018,1,9,15,15,749.0,64.0,0.4,12.15,316.5,798.77,619.93
2018,1,9,15,30,719.0,61.0,0.5,11.7,279.0,757.64,594.92
2018,1,9,15,45,657.5,57.5,0.6,11.25,235.0,693.32,551.66
2018,1,9,16,0,596.0,54.0,0.7,10.8,191.0,622.79,501.41
2018,1,9,16,15,462.0,46.0,0.8,10.2,138.5,486.67,397.98
2018,1,9,16,30,328.0,38.0,0.9,9.6,86.0,356.74,293.66
2018,1,9,16,45,297.5,31.5,1.0,9.05,63.5,315.78,251.47
2018,1,9,17,0,267.0,25.0,1.1,8.5,41.0,257.6,100.83
2018,1,9,17,15,142.0,14.0,1.15,8.1,21.5,109.91,0.0
2018,1,9,17,30,17.0,3.0,1.2,7.7,2.0,0.0,0.0
2018,1,9,17,45,8.5,1.5,1.25,7.35,1.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.05,1.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,1,10,7,15,9.0,1.5,1.2,1.45,1.5,0.0,0.0
2018,1,10,7,30,18.0,3.0,1.2,1.7,3.0,0.0,0.0
2018,1,10,7,45,9.0,10.5,1.2,2.0,10.5,8.96,0.0
2018,1,10,8,0,0.0,18.0,1.2,2.3,18.0,14.85,5.51
2018,1,10,8,15,0.0,29.5,1.4,2.8,29.5,24.38,16.22
2018,1,10,8,30,0.0,41.0,1.6,3.3,41.0,33.66,25.22
2018,1,10,8,45,1.5,56.0,1.8,3.8,56.5,45.91,34.94
2018,1,10,9,0,3.0,71.0,2.0,4.3,72.0,58.62,46.21
2018,1,10,9,15,13.5,86.5,1.95,5.0,91.0,73.9,59.16
2018,1,10,9,30,24.0,102.0,1.9,5.7,110.0,92.51,74.96
2018,1,10,9,45,55.5,99.0,1.9,6.35,119.5,102.09,82.44
2018,1,10,10,0,87.0,96.0,1.9,7.0,129.0,119.3,97.01
2018,1,10,10,15,43.5,69.0,1.95,7.75,85.5,81.85,65.44
2018,1,10,10,30,0.0,42.0,2.0,8.5,42.0,34.73,24.66
2018,1,10,10,45,34.5,94.0,2.1,9.25,110.5,100.42,81.41
2018,1,10,11,0,69.0,146.0,2.2,10.0,179.0,171.34,141.4
2018,1,10,11,15,60.5,173.5,2.15,10.45,203.0,197.13,162.31
2018,1,10,11,30,52.0,201.0,2.1,10.9,227.0,223.42,183.36
2018,1,10,11,45,32.0,193.5,2.1,11.3,209.5,204.97,167.4
2018,1,10,12,0,12.0,186.0,2.1,11.7,192.0,173.13,140.4
2018,1,10,12,15,8.5,172.0,2.1,12.0,176.5,157.75,127.5
2018,1,10,12,30,5.0,158.0,2.1,12.3,161.0,142.1,114.33
2018,1,10,12,45,14.5,176.0,2.05,12.55,184.0,168.72,136.63
2018,1,10,13,0,24.0,194.0,2.0,12.8,207.0,196.87,159.96
2018,1,10,13,15,22.5,191.0,2.0,12.9,203.0,194.32,157.8
2018,1,10,13,30,21.0,188.0,2.0,13.0,199.0,191.81,155.81
2018,1,10,13,45,33.0,189.5,1.95,13.1,205.5,224.48,183.11
2018,1,10,14,0,45.0,191.0,1.9,13.2,212.0,241.48,197.49
2018,1,10,14,15,37.0,179.0,1.75,13.05,195.5,222.96,182.37
2018,1,10,14,30,29.0,167.0,1.6,12.9,179.0,204.29,167.15
2018,1,10,14,45,21.5,151.0,1.5,12.75,159.5,164.08,134.08
2018,1,10,15,0,14.0,135.0,1.4,12.6,140.0,141.62,115.43
2018,1,10,15,15,28.0,120.0,1.3,11.75,129.0,154.23,127.23
2018,1,10,15,30,42.0,105.0,1.2,10.9,118.0,150.97,125.56
2018,1,10,15,45,327.0,77.5,1.1,10.0,155.0,422.51,357.57
2018,1,10,16,0,612.0,50.0,1.0,9.1,192.0,624.36,512.39
2018,1,10,16,15,584.0,43.5,1.05,8.25,156.5,577.1,472.72
2018,1,10,16,30,556.0,37.0,1.1,7.4,121.0,529.02,431.89
2018,1,10,16,45,447.5,30.0,1.2,6.5,83.0,418.08,334.39
2018,1,10,17,0,339.0,23.0,1.3,5.6,45.0,312.15,148.97
2018,1,10,17,15,183.0,13.0,1.3,5.3,23.5,137.65,0.0
2018,1,10,17,30,27.0,3.0,1.3,5.0,2.0,0.0,0.0
2018,1,10,17,45,13.5,1.5,1.3,4.65,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,11,7,15,7.5,1.0,1.7,4.65,1.0,0.0,0.0
2018,1,11,7,30,15.0,2.0,1.9,4.9,2.0,0.0,0.0
2018,1,11,7,45,7.5,3.5,2.1,5.15,3.5,2.99,0.0
2018,1,11,8,0,0.0,5.0,2.3,5.4,5.0,4.1,0.0
2018,1,11,8,15,0.0,8.0,2.4,5.85,8.0,6.56,0.17
2018,1,11,8,30,0.0,11.0,2.5,6.3,11.0,9.03,2.56
2018,1,11,8,45,0.0,15.5,2.55,6.8,15.5,12.74,5.55
2018,1,11,9,0,0.0,20.0,2.6,7.3,20.0,16.46,8.87
2018,1,11,9,15,0.0,30.5,2.75,7.9,30.5,25.15,16.51
2018,1,11,9,30,0.0,41.0,2.9,8.5,41.0,33.87,24.1
2018,1,11,9,45,0.0,39.0,3.05,9.1,39.0,32.21,22.56
2018,1,11,10,0,0.0,37.0,3.2,9.7,37.0,30.56,21.02
2018,1,11,10,15,0.0,59.5,3.25,10.25,59.5,49.28,37.12
2018,1,11,10,30,0.0,82.0,3.3,10.8,82.0,68.13,53.13
2018,1,11,10,45,0.0,84.0,3.3,11.4,84.0,69.81,54.33
