Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,0,0.0,86.0,3.3,12.0,86.0,71.5,55.55
2018,1,11,11,15,0.0,88.5,3.25,12.5,88.5,73.64,57.17
2018,1,11,11,30,0.0,91.0,3.2,13.0,91.0,75.8,58.81
2018,1,11,11,45,1.5,119.5,3.15,13.5,120.5,102.22,80.85
2018,1,11,12,0,3.0,148.0,3.1,14.0,150.0,129.84,103.63
2018,1,11,12,15,2.0,124.5,3.1,14.4,126.0,107.56,84.89
2018,1,11,12,30,1.0,101.0,3.1,14.8,102.0,85.54,66.42
2018,1,11,12,45,0.5,109.0,3.15,15.2,109.5,92.49,72.12
2018,1,11,13,0,0.0,117.0,3.2,15.6,117.0,99.65,77.96
2018,1,11,13,15,0.5,125.0,3.2,15.85,125.5,107.98,84.85
2018,1,11,13,30,1.0,133.0,3.2,16.1,134.0,116.71,92.09
2018,1,11,13,45,1.0,120.5,3.2,16.35,121.0,105.08,82.47
2018,1,11,14,0,1.0,108.0,3.2,16.6,108.0,93.46,72.88
2018,1,11,14,15,1.0,102.5,3.05,16.5,102.5,88.67,69.04
2018,1,11,14,30,1.0,97.0,2.9,16.4,97.0,83.91,65.21
2018,1,11,14,45,0.5,82.0,2.7,16.3,82.0,69.36,53.12
2018,1,11,15,0,0.0,67.0,2.5,16.2,67.0,55.53,41.57
2018,1,11,15,15,6.5,82.0,2.35,15.75,84.0,76.67,59.91
2018,1,11,15,30,13.0,97.0,2.2,15.3,101.0,101.77,81.5
2018,1,11,15,45,12.0,84.0,2.1,14.9,87.5,88.68,70.47
2018,1,11,16,0,11.0,71.0,2.0,14.5,74.0,75.6,59.3
2018,1,11,16,15,6.5,57.5,2.05,14.25,59.0,58.92,44.7
2018,1,11,16,30,2.0,44.0,2.1,14.0,44.0,42.28,30.0
2018,1,11,16,45,6.5,30.5,2.2,13.75,31.0,32.32,20.92
2018,1,11,17,0,11.0,17.0,2.3,13.5,18.0,23.75,7.54
2018,1,11,17,15,11.0,9.5,2.4,13.6,10.0,15.73,0.0
2018,1,11,17,30,11.0,2.0,2.5,13.7,2.0,0.0,0.0
2018,1,11,17,45,5.5,1.0,2.6,13.75,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,12,7,15,16.0,3.0,2.6,14.15,2.5,0.0,0.0
2018,1,12,7,30,32.0,6.0,2.6,14.4,5.0,0.0,0.0
2018,1,12,7,45,71.0,9.5,2.65,14.7,13.5,8.11,0.0
2018,1,12,8,0,110.0,13.0,2.7,15.0,22.0,10.05,1.66
2018,1,12,8,15,163.5,22.0,2.8,15.3,44.5,17.01,8.95
2018,1,12,8,30,217.0,31.0,2.9,15.6,67.0,24.68,16.03
2018,1,12,8,45,223.0,30.0,3.0,15.9,76.0,40.74,21.08
2018,1,12,9,0,229.0,29.0,3.1,16.2,85.0,56.77,32.47
2018,1,12,9,15,116.5,34.0,3.3,16.45,62.5,54.3,35.69
2018,1,12,9,30,4.0,39.0,3.5,16.7,40.0,33.22,22.52
2018,1,12,9,45,2.0,38.0,3.65,17.0,38.5,32.0,21.53
2018,1,12,10,0,0.0,37.0,3.8,17.3,37.0,30.56,20.29
2018,1,12,10,15,0.0,35.5,3.85,17.6,35.5,29.32,19.17
2018,1,12,10,30,0.0,34.0,3.9,17.9,34.0,28.09,18.06
2018,1,12,10,45,3.0,59.5,3.95,18.2,61.0,50.89,37.13
2018,1,12,11,0,6.0,85.0,4.0,18.5,88.0,74.12,56.4
2018,1,12,11,15,4.0,106.0,4.05,18.6,108.0,91.45,70.59
2018,1,12,11,30,2.0,127.0,4.1,18.7,128.0,109.11,84.96
2018,1,12,11,45,1.0,114.0,4.15,18.8,114.5,96.88,74.77
2018,1,12,12,0,0.0,101.0,4.2,18.9,101.0,84.61,64.59
2018,1,12,12,15,7.0,126.5,4.15,18.95,130.0,113.3,88.36
2018,1,12,12,30,14.0,152.0,4.1,19.0,159.0,143.51,113.21
2018,1,12,12,45,15.0,160.5,4.05,19.05,168.0,153.52,121.35
2018,1,12,13,0,16.0,169.0,4.0,19.1,177.0,163.94,129.86
2018,1,12,13,15,10.0,149.0,4.05,19.25,154.0,139.75,110.02
2018,1,12,13,30,4.0,129.0,4.1,19.4,131.0,115.44,90.0
2018,1,12,13,45,8.5,125.5,4.1,19.55,129.5,116.83,91.43
2018,1,12,14,0,13.0,122.0,4.1,19.7,128.0,118.35,92.97
2018,1,12,14,15,9.0,109.5,3.95,19.6,113.5,102.99,80.35
2018,1,12,14,30,5.0,97.0,3.8,19.5,99.0,87.59,67.63
2018,1,12,14,45,16.5,113.5,3.65,19.45,120.0,116.37,92.1
2018,1,12,15,0,28.0,130.0,3.5,19.4,141.0,162.31,130.49
2018,1,12,15,15,16.0,99.5,3.1,18.85,105.5,104.31,82.49
2018,1,12,15,30,4.0,69.0,2.7,18.3,70.0,61.94,46.84
2018,1,12,15,45,2.0,53.5,2.3,17.7,54.0,46.05,33.5
2018,1,12,16,0,0.0,38.0,1.9,17.1,38.0,31.38,21.01
2018,1,12,16,15,0.0,30.5,2.0,16.45,30.5,25.16,15.66
2018,1,12,16,30,0.0,23.0,2.1,15.8,23.0,18.95,10.25
2018,1,12,16,45,0.0,17.0,2.15,15.2,17.0,13.99,5.76
2018,1,12,17,0,0.0,11.0,2.2,14.6,11.0,9.05,0.0
2018,1,12,17,15,0.0,6.0,2.4,14.65,6.0,5.12,0.0
2018,1,12,17,30,0.0,1.0,2.6,14.7,1.0,0.0,0.0
2018,1,12,17,45,0.0,0.5,2.8,14.75,0.5,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.05,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.35,0.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.5,0.15,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,-0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2018,1,13,7,15,0.0,0.5,3.8,-1.3,0.5,0.0,0.0
2018,1,13,7,30,0.0,1.0,4.0,-1.1,1.0,0.0,0.0
2018,1,13,7,45,131.0,14.0,4.25,-0.9,24.5,11.95,0.0
2018,1,13,8,0,262.0,27.0,4.5,-0.7,48.0,22.39,11.73
2018,1,13,8,15,372.5,34.0,4.6,-0.35,84.5,27.71,19.46
2018,1,13,8,30,483.0,41.0,4.7,0.0,121.0,34.18,26.02
2018,1,13,8,45,600.0,47.0,4.85,0.35,175.5,83.13,46.65
2018,1,13,9,0,717.0,53.0,5.0,0.7,230.0,143.52,88.91
2018,1,13,9,15,758.0,56.5,5.05,1.05,273.0,201.09,139.34
2018,1,13,9,30,799.0,60.0,5.1,1.4,316.0,263.02,197.34
2018,1,13,9,45,827.0,62.0,5.1,1.8,354.5,323.48,255.6
2018,1,13,10,0,855.0,64.0,5.1,2.2,393.0,386.06,315.23
2018,1,13,10,15,873.5,66.0,5.1,2.45,426.0,446.41,372.11
2018,1,13,10,30,892.0,68.0,5.1,2.7,459.0,505.4,426.39
2018,1,13,10,45,905.5,68.0,5.1,3.0,485.0,560.76,476.12
2018,1,13,11,0,919.0,68.0,5.1,3.3,511.0,615.33,523.78
2018,1,13,11,15,927.5,69.5,5.1,3.5,531.0,667.38,568.26
2018,1,13,11,30,936.0,71.0,5.1,3.7,551.0,717.71,610.28
2018,1,13,11,45,942.0,70.5,5.05,3.9,562.5,762.0,644.77
2018,1,13,12,0,948.0,70.0,5.0,4.1,574.0,803.83,676.32
2018,1,13,12,15,950.5,70.0,5.0,4.15,578.0,840.84,704.57
2018,1,13,12,30,953.0,70.0,5.0,4.2,582.0,874.8,730.4
2018,1,13,12,45,953.5,69.0,5.0,4.25,578.0,902.6,751.51
2018,1,13,13,0,954.0,68.0,5.0,4.3,574.0,926.93,770.06
2018,1,13,13,15,949.5,67.0,4.95,4.25,561.5,943.2,782.52
2018,1,13,13,30,945.0,66.0,4.9,4.2,549.0,955.64,792.26
2018,1,13,13,45,938.0,65.0,4.85,4.1,529.5,961.92,797.67
2018,1,13,14,0,931.0,64.0,4.8,4.0,510.0,964.34,800.36
2018,1,13,14,15,919.5,62.5,4.75,3.8,483.0,958.03,796.91
2018,1,13,14,30,908.0,61.0,4.7,3.6,456.0,947.97,790.77
2018,1,13,14,45,891.5,58.5,4.65,3.35,422.5,928.18,777.4
2018,1,13,15,0,875.0,56.0,4.6,3.1,389.0,905.01,761.34
2018,1,13,15,15,851.5,54.0,4.45,2.7,351.0,873.05,737.8
2018,1,13,15,30,828.0,52.0,4.3,2.3,313.0,838.52,711.7
2018,1,13,15,45,794.5,48.0,4.1,1.85,270.5,798.63,680.17
2018,1,13,16,0,761.0,44.0,3.9,1.4,228.0,747.72,638.42
2018,1,13,16,15,702.5,40.5,3.55,0.7,184.0,675.34,577.62
2018,1,13,16,30,644.0,37.0,3.2,0.0,140.0,603.15,513.71
2018,1,13,16,45,545.0,30.5,2.85,-0.75,98.5,497.08,415.97
2018,1,13,17,0,446.0,24.0,2.5,-1.5,57.0,387.42,255.24
2018,1,13,17,15,244.5,14.0,2.55,-1.85,30.0,182.27,0.0
2018,1,13,17,30,43.0,4.0,2.6,-2.2,3.0,0.0,0.0
2018,1,13,17,45,21.5,2.0,2.65,-2.55,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.9,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.7,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.85,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-5.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-5.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.7,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.85,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-6.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-6.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.35,-6.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.25,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.3,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.3,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.3,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.4,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.45,-6.55,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.5,-6.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.5,-6.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.5,-6.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.55,-6.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.75,-6.7,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.8,-6.7,0.0,0.0,0.0
2018,1,14,7,15,39.5,3.5,3.05,-6.45,3.0,0.0,0.0
2018,1,14,7,30,79.0,7.0,3.3,-6.2,6.0,0.0,0.0
2018,1,14,7,45,241.5,17.0,3.55,-6.0,33.0,14.51,0.0
2018,1,14,8,0,404.0,27.0,3.8,-5.8,60.0,22.69,12.46
2018,1,14,8,15,526.5,34.0,3.8,-5.45,105.0,30.78,22.76
2018,1,14,8,30,649.0,41.0,3.8,-5.1,150.0,37.2,29.43
2018,1,14,8,45,716.0,45.0,3.8,-4.75,196.5,88.18,48.12
2018,1,14,9,0,783.0,49.0,3.8,-4.4,243.0,147.32,90.79
2018,1,14,9,15,820.5,52.0,3.7,-4.0,287.0,207.74,144.52
2018,1,14,9,30,858.0,55.0,3.6,-3.6,331.0,272.9,206.36
2018,1,14,9,45,883.0,57.0,3.5,-3.2,370.5,335.3,267.2
2018,1,14,10,0,908.0,59.0,3.4,-2.8,410.0,399.32,328.69
2018,1,14,10,15,924.5,60.5,3.25,-2.5,443.5,460.54,386.42
2018,1,14,10,30,941.0,62.0,3.1,-2.2,477.0,521.83,442.25
2018,1,14,10,45,952.5,63.5,3.0,-1.85,504.5,580.25,493.8
2018,1,14,11,0,964.0,65.0,2.9,-1.5,532.0,637.65,542.67
2018,1,14,11,15,971.5,66.0,2.8,-1.3,552.0,690.69,586.71
2018,1,14,11,30,979.0,67.0,2.7,-1.1,572.0,741.8,627.83
2018,1,14,11,45,983.0,68.0,2.55,-0.85,584.0,788.22,661.7
2018,1,14,12,0,987.0,69.0,2.4,-0.6,596.0,831.97,692.45
2018,1,14,12,15,988.5,69.0,2.4,-0.45,600.0,869.67,719.75
2018,1,14,12,30,990.0,69.0,2.4,-0.3,604.0,904.11,744.55
2018,1,14,12,45,969.5,72.5,2.35,-0.2,593.0,920.81,755.84
2018,1,14,13,0,949.0,76.0,2.3,-0.1,582.0,932.99,764.09
2018,1,14,13,15,944.0,75.5,2.25,-0.05,570.0,949.63,775.9
2018,1,14,13,30,939.0,75.0,2.2,0.0,558.0,962.46,784.98
2018,1,14,13,45,818.5,96.0,2.15,0.05,506.0,901.33,740.17
2018,1,14,14,0,698.0,117.0,2.1,0.1,454.0,830.74,688.58
2018,1,14,14,15,599.5,128.0,2.05,0.05,406.5,756.75,633.8
2018,1,14,14,30,501.0,139.0,2.0,0.0,359.0,672.3,569.73
2018,1,14,14,45,553.0,120.0,2.0,-0.1,346.0,698.22,592.1
2018,1,14,15,0,605.0,101.0,2.0,-0.2,333.0,730.39,618.19
2018,1,14,15,15,605.5,91.0,1.8,-0.55,303.5,713.43,604.67
2018,1,14,15,30,606.0,81.0,1.6,-0.9,274.0,693.66,589.0
2018,1,14,15,45,611.5,70.0,1.45,-1.25,242.0,674.32,573.38
2018,1,14,16,0,617.0,59.0,1.3,-1.6,210.0,652.06,554.27
2018,1,14,16,15,439.0,57.5,1.2,-2.25,154.5,485.65,418.93
2018,1,14,16,30,261.0,56.0,1.1,-2.9,99.0,325.91,282.72
2018,1,14,16,45,169.5,41.0,1.0,-3.55,65.5,229.24,194.81
2018,1,14,17,0,78.0,26.0,0.9,-4.2,32.0,114.65,78.02
2018,1,14,17,15,76.5,17.0,0.95,-4.1,19.0,67.93,0.0
2018,1,14,17,30,75.0,8.0,1.0,-4.0,6.0,0.0,0.0
2018,1,14,17,45,37.5,4.0,1.05,-3.95,3.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-4.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.15,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-5.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,-5.35,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,-5.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,-5.45,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,-5.5,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.95,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-6.05,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-6.1,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-6.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.45,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-7.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-7.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-7.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.9,-7.6,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,-7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,-7.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.9,0.0,0.0,0.0
2018,1,15,7,15,30.5,3.5,2.1,-7.7,3.0,0.0,0.0
2018,1,15,7,30,61.0,7.0,2.2,-7.5,6.0,0.0,0.0
2018,1,15,7,45,225.0,17.5,2.3,-7.3,33.0,14.94,0.0
2018,1,15,8,0,389.0,28.0,2.4,-7.1,60.0,23.54,13.43
2018,1,15,8,15,487.5,35.5,2.35,-6.7,101.0,29.38,21.63
2018,1,15,8,30,586.0,43.0,2.3,-6.3,142.0,38.44,30.78
2018,1,15,8,45,645.0,48.5,2.3,-5.85,186.0,85.6,48.9
2018,1,15,9,0,704.0,54.0,2.3,-5.4,230.0,140.72,88.85
2018,1,15,9,15,744.0,58.0,2.2,-4.95,273.0,197.82,139.18
2018,1,15,9,30,784.0,62.0,2.1,-4.5,316.0,259.21,196.83
2018,1,15,9,45,811.5,64.5,2.05,-4.05,354.5,319.27,254.62
2018,1,15,10,0,839.0,67.0,2.0,-3.6,393.0,381.46,313.47
2018,1,15,10,15,859.0,68.5,1.9,-3.1,426.0,441.26,368.68
2018,1,15,10,30,879.0,70.0,1.8,-2.6,459.0,501.68,422.41
2018,1,15,10,45,893.0,71.0,1.7,-2.15,486.0,556.17,469.44
2018,1,15,11,0,907.0,72.0,1.6,-1.7,513.0,611.76,515.47
2018,1,15,11,15,918.5,73.0,1.5,-1.35,534.0,664.86,557.92
2018,1,15,11,30,930.0,74.0,1.4,-1.0,555.0,716.53,597.68
2018,1,15,11,45,937.5,74.0,1.3,-0.6,568.0,762.51,630.21
2018,1,15,12,0,945.0,74.0,1.2,-0.2,581.0,806.19,659.5
2018,1,15,12,15,947.5,73.5,1.05,0.05,585.0,842.82,682.56
2018,1,15,12,30,950.0,73.0,0.9,0.3,589.0,876.38,702.82
2018,1,15,12,45,950.0,72.0,0.75,0.55,585.0,903.97,718.32
2018,1,15,13,0,950.0,71.0,0.6,0.8,581.0,928.07,731.02
2018,1,15,13,15,945.0,71.0,0.55,0.95,569.0,945.37,741.42
2018,1,15,13,30,940.0,71.0,0.5,1.1,557.0,958.87,749.4
2018,1,15,13,45,932.0,70.5,0.45,1.2,537.5,965.12,752.75
2018,1,15,14,0,924.0,70.0,0.4,1.3,518.0,967.52,753.76
2018,1,15,14,15,911.0,68.0,0.45,1.25,490.5,959.39,750.63
2018,1,15,14,30,898.0,66.0,0.5,1.2,463.0,947.48,745.18
2018,1,15,14,45,877.0,64.5,0.55,1.15,428.5,925.18,732.57
2018,1,15,15,0,856.0,63.0,0.6,1.1,394.0,909.56,724.59
2018,1,15,15,15,828.5,60.5,0.55,0.8,355.0,873.21,700.0
2018,1,15,15,30,801.0,58.0,0.5,0.5,316.0,834.16,673.17
2018,1,15,15,45,760.0,55.0,0.45,0.2,273.0,780.05,634.41
2018,1,15,16,0,719.0,52.0,0.4,-0.1,230.0,724.39,593.03
2018,1,15,16,15,656.0,47.0,0.3,-0.45,185.5,646.67,532.1
2018,1,15,16,30,593.0,42.0,0.2,-0.8,141.0,569.32,468.55
2018,1,15,16,45,485.0,35.5,0.15,-1.15,100.0,468.53,382.15
2018,1,15,17,0,377.0,29.0,0.1,-1.5,59.0,357.82,252.15
2018,1,15,17,15,217.0,18.0,0.15,-1.6,32.5,167.25,0.0
2018,1,15,17,30,57.0,7.0,0.2,-1.7,6.0,0.0,0.0
2018,1,15,17,45,28.5,3.5,0.3,-1.8,3.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-2.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-2.25,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.9,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.95,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.6,-3.05,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-3.15,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.35,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.85,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-5.05,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-5.1,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,7,15,32.5,3.0,0.8,-4.75,3.0,0.0,0.0
2018,1,16,7,30,65.0,6.0,0.8,-4.3,6.0,5.12,0.0
2018,1,16,7,45,230.0,16.5,0.8,-3.9,33.0,14.08,0.0
2018,1,16,8,0,395.0,27.0,0.8,-3.5,60.0,22.62,12.69
2018,1,16,8,15,493.5,34.5,0.9,-2.95,101.0,28.51,20.58
2018,1,16,8,30,592.0,42.0,1.0,-2.4,142.0,37.51,29.51
2018,1,16,8,45,651.0,47.0,1.05,-1.8,186.0,83.67,46.53
2018,1,16,9,0,710.0,52.0,1.1,-1.2,230.0,138.68,85.32
2018,1,16,9,15,736.0,56.5,1.35,-0.3,269.5,193.97,133.52
2018,1,16,9,30,762.0,61.0,1.6,0.6,309.0,251.88,187.39
2018,1,16,9,45,692.5,80.5,1.8,1.5,326.0,295.76,232.75
2018,1,16,10,0,623.0,100.0,2.0,2.4,343.0,332.5,270.19
2018,1,16,10,15,554.5,123.0,2.1,2.9,352.5,359.6,297.67
2018,1,16,10,30,486.0,146.0,2.2,3.4,362.0,383.02,320.15
2018,1,16,10,45,474.0,158.5,2.25,3.85,379.5,418.55,351.03
2018,1,16,11,0,462.0,171.0,2.3,4.3,397.0,452.08,379.24
2018,1,16,11,15,542.5,158.5,2.3,4.55,433.5,516.83,432.95
2018,1,16,11,30,623.0,146.0,2.3,4.8,470.0,593.27,494.63
2018,1,16,11,45,537.0,173.0,2.35,5.05,456.5,583.7,486.1
2018,1,16,12,0,451.0,200.0,2.4,5.3,443.0,572.29,476.02
2018,1,16,12,15,391.5,215.0,2.4,5.45,427.0,546.5,455.23
2018,1,16,12,30,332.0,230.0,2.4,5.6,411.0,531.13,442.06
2018,1,16,12,45,309.0,232.5,2.4,5.7,400.0,528.28,439.67
2018,1,16,13,0,286.0,235.0,2.4,5.8,389.0,523.22,435.39
2018,1,16,13,15,277.0,230.0,2.35,5.75,376.5,519.81,433.01
2018,1,16,13,30,268.0,225.0,2.3,5.7,364.0,514.87,429.44
2018,1,16,13,45,308.5,210.5,2.25,5.65,365.0,542.65,453.25
2018,1,16,14,0,349.0,196.0,2.2,5.6,366.0,569.67,476.18
2018,1,16,14,15,324.0,188.5,1.95,5.35,340.0,542.77,454.5
2018,1,16,14,30,299.0,181.0,1.7,5.1,314.0,514.4,431.88
2018,1,16,14,45,246.5,170.0,1.5,4.8,274.5,454.33,383.45
2018,1,16,15,0,194.0,159.0,1.3,4.5,235.0,373.91,318.16
2018,1,16,15,15,165.5,144.0,1.25,3.95,204.5,330.39,283.21
2018,1,16,15,30,137.0,129.0,1.2,3.4,174.0,286.93,247.21
2018,1,16,15,45,102.0,113.0,1.15,2.85,144.0,236.59,204.27
2018,1,16,16,0,67.0,97.0,1.1,2.3,114.0,171.08,147.32
2018,1,16,16,15,80.5,78.5,1.1,1.95,95.0,175.77,151.55
2018,1,16,16,30,94.0,60.0,1.1,1.6,76.0,162.5,139.29
2018,1,16,16,45,62.5,44.0,1.15,1.25,53.5,117.03,96.91
2018,1,16,17,0,31.0,28.0,1.2,0.9,31.0,70.88,49.02
2018,1,16,17,15,25.0,16.0,1.2,0.8,17.5,31.2,0.0
2018,1,16,17,30,19.0,4.0,1.2,0.7,4.0,3.41,0.0
2018,1,16,17,45,9.5,2.0,1.2,0.65,2.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.95,0.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.15,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,-0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,-0.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.7,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.85,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-2.1,0.0,0.0,0.0
2018,1,17,7,15,1.0,1.0,3.25,-2.1,1.0,0.0,0.0
2018,1,17,7,30,2.0,2.0,3.3,-2.1,2.0,1.71,0.0
2018,1,17,7,45,1.0,5.5,3.4,-2.15,5.5,4.69,0.0
2018,1,17,8,0,0.0,9.0,3.5,-2.2,9.0,7.39,0.35
2018,1,17,8,15,0.0,11.5,3.55,-2.15,11.5,9.45,3.01
2018,1,17,8,30,0.0,14.0,3.6,-2.1,14.0,11.51,5.13
2018,1,17,8,45,0.0,17.5,3.6,-2.05,17.5,14.4,7.4
2018,1,17,9,0,0.0,21.0,3.6,-2.0,21.0,17.29,10.09
2018,1,17,9,15,0.0,24.5,3.65,-1.95,24.5,20.19,12.75
2018,1,17,9,30,0.0,28.0,3.7,-1.9,28.0,23.09,15.38
2018,1,17,9,45,2.0,61.5,3.7,-1.9,62.5,51.55,41.08
2018,1,17,10,0,4.0,95.0,3.7,-1.9,97.0,80.55,67.02
2018,1,17,10,15,2.0,96.5,3.75,-1.9,97.5,81.3,67.59
2018,1,17,10,30,0.0,98.0,3.8,-1.9,98.0,81.8,67.91
2018,1,17,10,45,0.0,99.0,3.85,-1.9,99.0,82.69,68.58
2018,1,17,11,0,0.0,100.0,3.9,-1.9,100.0,83.58,69.26
2018,1,17,11,15,0.0,106.0,3.95,-1.95,106.0,88.84,73.84
2018,1,17,11,30,0.0,112.0,4.0,-2.0,112.0,94.18,78.5
2018,1,17,11,45,1.0,122.5,4.05,-2.0,123.0,104.35,87.45
2018,1,17,12,0,2.0,133.0,4.1,-2.0,134.0,114.82,96.65
2018,1,17,12,15,3.5,138.0,4.15,-2.05,140.0,120.9,102.03
2018,1,17,12,30,5.0,143.0,4.2,-2.1,146.0,127.2,107.64
2018,1,17,12,45,5.0,132.0,4.25,-2.1,135.0,117.35,99.0
2018,1,17,13,0,5.0,121.0,4.3,-2.1,124.0,107.48,90.37
2018,1,17,13,15,3.0,117.0,4.3,-2.15,119.0,102.32,85.8
2018,1,17,13,30,1.0,113.0,4.3,-2.2,114.0,97.07,81.16
2018,1,17,13,45,3.5,112.0,4.3,-2.25,114.0,98.79,82.93
2018,1,17,14,0,6.0,111.0,4.3,-2.3,114.0,100.64,84.83
2018,1,17,14,15,6.5,101.5,4.25,-2.35,104.5,92.48,77.75
2018,1,17,14,30,7.0,92.0,4.2,-2.4,95.0,84.3,70.64
2018,1,17,14,45,5.0,80.0,4.2,-2.45,82.0,71.36,59.09
2018,1,17,15,0,3.0,68.0,4.2,-2.5,69.0,59.17,48.14
2018,1,17,15,15,1.5,57.5,4.15,-2.6,58.0,48.99,38.97
2018,1,17,15,30,0.0,47.0,4.1,-2.7,47.0,38.86,29.77
2018,1,17,15,45,0.0,39.0,4.05,-2.8,39.0,32.21,23.75
2018,1,17,16,0,0.0,31.0,4.0,-2.9,31.0,25.57,17.67
2018,1,17,16,15,0.0,24.5,3.9,-3.0,24.5,20.18,12.7
2018,1,17,16,30,0.0,18.0,3.8,-3.1,18.0,14.81,7.69
2018,1,17,16,45,0.0,13.5,3.75,-3.25,13.5,11.1,4.14
2018,1,17,17,0,0.0,9.0,3.7,-3.4,9.0,7.39,0.2
2018,1,17,17,15,0.0,5.0,3.75,-3.45,5.0,4.27,0.0
2018,1,17,17,30,0.0,1.0,3.8,-3.5,1.0,0.85,0.0
2018,1,17,17,45,0.0,0.5,3.85,-3.6,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.9,-3.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.9,-3.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.9,-3.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.25,-4.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.6,-4.4,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.65,-4.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-5.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.8,-5.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.9,-5.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.9,-6.1,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.9,-6.4,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.9,-6.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-7.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.75,-7.6,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.7,-7.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.6,-7.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-8.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.4,-8.1,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.3,-8.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.2,-8.35,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.1,-8.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.05,-8.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,4.0,-8.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.85,-9.0,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.45,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-10.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.7,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-11.05,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-12.0,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.9,-12.05,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.8,-12.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,-12.1,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.15,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-12.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.8,0.0,0.0,0.0
2018,1,18,7,15,16.5,2.0,1.85,-11.1,2.0,0.0,0.0
2018,1,18,7,30,33.0,4.0,2.1,-10.4,4.0,3.41,0.0
2018,1,18,7,45,163.5,13.0,2.35,-9.65,25.5,11.1,0.0
2018,1,18,8,0,294.0,22.0,2.6,-8.9,47.0,17.91,9.4
2018,1,18,8,15,472.0,32.5,2.8,-8.1,101.0,29.05,21.53
2018,1,18,8,30,650.0,43.0,3.0,-7.3,155.0,38.66,31.15
2018,1,18,8,45,718.5,48.5,3.15,-6.55,204.5,87.41,49.0
2018,1,18,9,0,787.0,54.0,3.3,-5.8,254.0,148.24,92.06
2018,1,18,9,15,822.5,58.0,3.25,-5.15,299.0,209.68,146.27
2018,1,18,9,30,858.0,62.0,3.2,-4.5,344.0,274.83,207.89
2018,1,18,9,45,879.0,65.0,3.2,-3.85,383.5,337.97,269.25
2018,1,18,10,0,900.0,68.0,3.2,-3.2,423.0,402.42,330.92
2018,1,18,10,15,915.5,70.5,3.15,-2.6,457.0,465.07,389.47
2018,1,18,10,30,931.0,73.0,3.1,-2.0,491.0,526.07,444.68
2018,1,18,10,45,943.5,74.0,3.05,-1.35,519.0,584.63,495.86
2018,1,18,11,0,956.0,75.0,3.0,-0.7,547.0,642.27,544.43
2018,1,18,11,15,964.0,76.5,3.0,-0.25,568.0,696.44,589.17
2018,1,18,11,30,972.0,78.0,3.0,0.2,589.0,748.77,631.15
2018,1,18,11,45,976.5,78.5,3.0,0.7,601.5,795.37,666.02
2018,1,18,12,0,981.0,79.0,3.0,1.2,614.0,839.33,697.57
2018,1,18,12,15,980.5,80.5,3.0,1.6,618.5,877.67,724.82
2018,1,18,12,30,980.0,82.0,3.0,2.0,623.0,912.68,749.46
2018,1,18,12,45,975.5,83.5,3.0,2.35,619.0,940.84,769.08
2018,1,18,13,0,971.0,85.0,3.0,2.7,615.0,965.25,786.02
2018,1,18,13,15,967.5,84.0,3.0,2.9,603.0,983.68,799.13
2018,1,18,13,30,964.0,83.0,3.0,3.1,591.0,998.23,809.6
2018,1,18,13,45,957.0,81.5,3.05,3.3,570.5,1004.97,815.09
2018,1,18,14,0,950.0,80.0,3.1,3.5,550.0,1007.71,817.93
2018,1,18,14,15,939.0,78.0,3.0,3.5,522.5,1002.07,814.09
2018,1,18,14,30,928.0,76.0,2.9,3.5,495.0,1002.74,815.03
2018,1,18,14,45,912.0,72.5,2.8,3.5,460.0,982.52,800.79
2018,1,18,15,0,896.0,69.0,2.7,3.5,425.0,958.6,783.97
2018,1,18,15,15,873.0,66.0,2.4,2.95,385.0,925.36,759.6
2018,1,18,15,30,850.0,63.0,2.1,2.4,345.0,889.04,732.36
2018,1,18,15,45,749.0,58.0,1.85,1.85,282.5,777.72,648.29
2018,1,18,16,0,648.0,53.0,1.6,1.3,220.0,667.46,562.83
2018,1,18,16,15,584.0,43.0,1.6,0.5,172.5,584.39,497.77
2018,1,18,16,30,520.0,33.0,1.6,-0.3,125.0,502.4,429.64
2018,1,18,16,45,502.5,31.0,1.65,-1.05,98.5,469.97,397.29
2018,1,18,17,0,485.0,29.0,1.7,-1.8,72.0,431.29,335.42
2018,1,18,17,15,287.5,18.5,1.8,-1.85,40.0,251.33,0.0
2018,1,18,17,30,90.0,8.0,1.9,-1.9,8.0,66.86,0.0
2018,1,18,17,45,45.0,4.0,2.0,-1.9,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.9,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.2,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.95,-2.85,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-4.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.05,-5.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.7,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.75,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.7,0.0,0.0,0.0
2018,1,19,7,15,43.0,3.5,1.35,-5.85,3.5,0.0,0.0
2018,1,19,7,30,86.0,7.0,1.5,-5.0,7.0,5.97,0.0
2018,1,19,7,45,253.0,16.5,1.7,-4.2,34.5,14.08,0.0
2018,1,19,8,0,420.0,26.0,1.9,-3.4,62.0,23.66,14.07
2018,1,19,8,15,545.0,34.5,1.85,-2.7,111.0,31.18,23.04
2018,1,19,8,30,670.0,43.0,1.8,-2.0,160.0,38.73,30.61
2018,1,19,8,45,726.5,48.5,1.75,-1.3,207.5,86.95,47.68
2018,1,19,9,0,783.0,54.0,1.7,-0.6,255.0,146.79,89.16
2018,1,19,9,15,815.5,59.0,1.65,0.15,300.0,208.4,142.16
2018,1,19,9,30,848.0,64.0,1.6,0.9,345.0,273.39,201.85
2018,1,19,9,45,869.0,69.0,1.5,1.7,386.0,337.96,262.03
2018,1,19,10,0,890.0,74.0,1.4,2.5,427.0,403.94,322.05
2018,1,19,10,15,907.0,77.5,1.45,3.25,462.5,467.87,379.03
2018,1,19,10,30,924.0,81.0,1.5,4.0,498.0,532.1,434.21
2018,1,19,10,45,935.5,83.0,1.55,4.75,526.5,591.87,483.94
2018,1,19,11,0,947.0,85.0,1.6,5.5,555.0,650.71,531.15
2018,1,19,11,15,954.5,87.0,1.6,6.0,576.0,705.81,574.0
2018,1,19,11,30,962.0,89.0,1.6,6.5,597.0,759.05,614.09
2018,1,19,11,45,966.5,90.0,1.6,7.0,610.0,800.99,644.02
2018,1,19,12,0,971.0,91.0,1.6,7.5,623.0,845.46,674.05
2018,1,19,12,15,972.5,91.5,1.7,7.75,627.5,884.2,701.47
2018,1,19,12,30,974.0,92.0,1.8,8.0,632.0,919.73,726.64
2018,1,19,12,45,973.0,91.5,1.85,8.3,628.0,948.63,746.4
2018,1,19,13,0,972.0,91.0,1.9,8.6,624.0,973.89,763.75
2018,1,19,13,15,968.0,89.5,1.95,8.65,611.5,991.53,776.64
2018,1,19,13,30,964.0,88.0,2.0,8.7,599.0,1005.22,787.07
2018,1,19,13,45,956.5,86.5,2.05,8.8,578.5,1021.82,799.59
2018,1,19,14,0,949.0,85.0,2.1,8.9,558.0,1024.38,802.56
2018,1,19,14,15,938.0,82.5,1.9,8.55,530.0,1018.27,797.74
2018,1,19,14,30,927.0,80.0,1.7,8.2,502.0,1008.1,790.14
2018,1,19,14,45,910.0,77.5,1.55,7.9,467.5,988.33,776.5
2018,1,19,15,0,893.0,75.0,1.4,7.6,433.0,964.81,760.25
2018,1,19,15,15,868.5,71.5,1.4,6.6,392.0,929.55,739.88
2018,1,19,15,30,844.0,68.0,1.4,5.6,351.0,891.19,716.66
2018,1,19,15,45,807.5,63.5,1.4,4.55,305.5,838.05,681.69
2018,1,19,16,0,771.0,59.0,1.4,3.5,260.0,782.9,643.45
2018,1,19,16,15,715.0,53.0,1.5,2.65,212.5,707.93,588.19
2018,1,19,16,30,659.0,47.0,1.6,1.8,165.0,632.68,528.76
2018,1,19,16,45,563.5,39.5,1.65,0.9,120.0,525.19,438.34
2018,1,19,17,0,468.0,32.0,1.7,0.0,75.0,436.94,342.82
2018,1,19,17,15,291.0,21.0,1.7,-0.2,43.0,257.12,0.0
2018,1,19,17,30,114.0,10.0,1.7,-0.4,11.0,84.74,0.0
2018,1,19,17,45,57.0,5.0,1.7,-0.55,5.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.65,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.75,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.35,-1.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,7,15,42.0,4.0,1.4,-1.45,4.0,0.0,0.0
2018,1,20,7,30,84.0,8.0,1.5,-0.6,8.0,6.83,0.0
2018,1,20,7,45,274.5,19.0,1.6,0.2,39.5,16.22,0.0
2018,1,20,8,0,465.0,30.0,1.7,1.0,71.0,27.72,17.32
2018,1,20,8,15,560.5,37.5,1.7,1.55,115.5,34.06,25.28
2018,1,20,8,30,656.0,45.0,1.7,2.1,160.0,40.46,31.72
2018,1,20,8,45,711.5,51.0,1.7,2.65,207.5,87.38,48.16
2018,1,20,9,0,767.0,57.0,1.7,3.2,255.0,146.65,88.59
2018,1,20,9,15,800.0,62.0,1.75,3.95,299.5,207.44,140.08
2018,1,20,9,30,833.0,67.0,1.8,4.7,344.0,271.72,198.36
2018,1,20,9,45,855.5,70.5,1.9,5.4,384.0,334.55,256.72
2018,1,20,10,0,878.0,74.0,2.0,6.1,424.0,398.94,315.58
2018,1,20,10,15,895.0,77.0,2.1,6.8,459.0,461.78,371.71
2018,1,20,10,30,912.0,80.0,2.2,7.5,494.0,524.93,426.24
2018,1,20,10,45,922.5,82.5,2.35,8.15,522.0,584.13,476.18
2018,1,20,11,0,933.0,85.0,2.5,8.8,550.0,642.35,523.75
2018,1,20,11,15,939.0,86.0,2.55,9.3,569.5,694.88,565.41
2018,1,20,11,30,945.0,87.0,2.6,9.8,589.0,740.34,600.75
2018,1,20,11,45,950.0,87.5,2.6,10.25,601.5,786.57,634.48
2018,1,20,12,0,955.0,88.0,2.6,10.7,614.0,830.27,664.65
2018,1,20,12,15,954.0,89.0,2.65,11.0,618.0,867.07,690.3
2018,1,20,12,30,953.0,90.0,2.7,11.3,622.0,900.58,713.55
2018,1,20,12,45,947.5,91.5,2.7,11.6,617.5,927.43,731.63
2018,1,20,13,0,942.0,93.0,2.7,11.9,613.0,959.76,753.63
2018,1,20,13,15,937.5,92.0,2.7,12.0,600.5,977.45,765.86
2018,1,20,13,30,933.0,91.0,2.7,12.1,588.0,991.2,775.64
2018,1,20,13,45,926.0,89.0,2.65,12.2,568.0,997.45,779.89
2018,1,20,14,0,919.0,87.0,2.6,12.3,548.0,999.67,781.56
2018,1,20,14,15,908.5,84.5,2.35,11.95,521.0,993.96,777.02
2018,1,20,14,30,898.0,82.0,2.1,11.6,494.0,984.3,769.72
2018,1,20,14,45,880.0,79.0,1.8,11.25,459.0,963.07,753.58
2018,1,20,15,0,862.0,76.0,1.5,10.9,424.0,938.22,734.67
2018,1,20,15,15,831.5,72.5,1.45,9.85,382.0,897.73,709.99
2018,1,20,15,30,801.0,69.0,1.4,8.8,340.0,854.43,682.69
2018,1,20,15,45,761.5,64.0,1.4,7.7,295.0,798.78,646.05
2018,1,20,16,0,722.0,59.0,1.4,6.6,250.0,741.47,606.36
2018,1,20,16,15,678.5,53.0,1.45,5.75,206.5,678.38,559.73
2018,1,20,16,30,635.0,47.0,1.5,4.9,163.0,614.53,509.13
2018,1,20,16,45,544.0,39.5,1.55,4.0,119.0,523.6,432.89
2018,1,20,17,0,453.0,32.0,1.6,3.1,75.0,426.86,335.79
2018,1,20,17,15,283.0,21.0,1.6,3.0,43.0,254.29,0.0
2018,1,20,17,30,113.0,10.0,1.6,2.9,11.0,84.22,0.0
2018,1,20,17,45,56.5,5.0,1.6,2.75,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.65,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,1,21,7,15,30.0,3.5,1.35,1.2,3.5,0.0,0.0
2018,1,21,7,30,60.0,7.0,1.5,2.1,7.0,5.97,0.0
2018,1,21,7,45,215.0,18.5,1.6,3.0,35.0,15.53,0.0
2018,1,21,8,0,370.0,30.0,1.7,3.9,63.0,25.08,15.11
2018,1,21,8,15,465.5,37.0,1.7,4.5,103.5,30.39,21.71
2018,1,21,8,30,561.0,44.0,1.7,5.1,144.0,35.79,27.11
2018,1,21,8,45,618.0,49.5,1.7,5.65,187.5,79.64,44.19
2018,1,21,9,0,675.0,55.0,1.7,6.2,231.0,132.82,79.92
2018,1,21,9,15,711.0,59.5,1.55,6.85,272.5,188.04,125.96
2018,1,21,9,30,747.0,64.0,1.4,7.5,314.0,247.17,178.71
2018,1,21,9,45,742.5,72.0,1.2,8.15,345.0,300.93,228.74
2018,1,21,10,0,738.0,80.0,1.0,8.8,376.0,353.31,276.18
2018,1,21,10,15,785.5,77.0,1.0,9.5,415.5,415.31,329.31
2018,1,21,10,30,833.0,74.0,1.0,10.2,455.0,480.89,383.62
2018,1,21,10,45,839.5,77.0,1.0,10.95,479.5,534.29,426.83
2018,1,21,11,0,846.0,80.0,1.0,11.7,504.0,586.5,467.52
2018,1,21,11,15,862.5,79.5,1.05,12.4,526.0,639.77,508.15
2018,1,21,11,30,879.0,79.0,1.1,13.1,548.0,687.3,543.54
2018,1,21,11,45,884.5,79.0,1.2,13.8,560.0,730.45,574.32
2018,1,21,12,0,890.0,79.0,1.3,14.5,572.0,771.31,602.09
2018,1,21,12,15,886.0,81.0,1.35,14.8,575.0,804.48,624.6
2018,1,21,12,30,882.0,83.0,1.4,15.1,578.0,834.42,644.88
2018,1,21,12,45,794.0,108.0,1.5,15.4,551.5,824.49,638.16
2018,1,21,13,0,706.0,133.0,1.6,15.7,525.0,804.52,624.92
2018,1,21,13,15,576.5,166.0,1.65,15.7,482.0,734.77,576.46
2018,1,21,13,30,447.0,199.0,1.7,15.7,439.0,667.44,526.61
2018,1,21,13,45,444.5,192.0,1.7,15.7,423.5,667.26,527.97
2018,1,21,14,0,442.0,185.0,1.7,15.7,408.0,664.86,527.14
2018,1,21,14,15,535.0,152.0,1.6,15.5,408.5,719.75,569.74
2018,1,21,14,30,628.0,119.0,1.5,15.3,409.0,781.32,613.86
2018,1,21,14,45,627.0,110.5,1.4,15.05,383.0,770.73,606.21
2018,1,21,15,0,626.0,102.0,1.3,14.8,357.0,757.17,597.23
2018,1,21,15,15,610.5,94.5,1.25,14.05,324.0,728.46,578.86
2018,1,21,15,30,595.0,87.0,1.2,13.3,291.0,697.38,558.43
2018,1,21,15,45,565.0,78.5,1.2,12.5,252.5,649.92,525.71
2018,1,21,16,0,535.0,70.0,1.2,11.7,214.0,601.24,490.77
2018,1,21,16,15,513.5,59.5,1.25,11.0,177.5,556.55,457.16
2018,1,21,16,30,492.0,49.0,1.3,10.3,141.0,511.07,420.43
2018,1,21,16,45,455.0,40.0,1.35,9.55,106.5,455.07,372.13
2018,1,21,17,0,418.0,31.0,1.4,8.8,72.0,400.71,312.86
2018,1,21,17,15,260.5,20.5,1.45,8.6,41.5,240.73,15.84
2018,1,21,17,30,103.0,10.0,1.5,8.4,11.0,77.66,0.0
