Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,17,45,51.5,5.0,1.5,8.2,5.5,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.5,1.05,3.3,1.5,0.0,0.0
2018,1,22,7,30,0.0,3.0,1.0,3.9,3.0,2.56,0.0
2018,1,22,7,45,3.5,15.0,0.9,4.55,15.5,12.35,0.0
2018,1,22,8,0,7.0,27.0,0.8,5.2,28.0,22.02,12.69
2018,1,22,8,15,11.0,43.5,0.9,5.95,45.5,34.89,25.67
2018,1,22,8,30,15.0,60.0,1.0,6.7,63.0,47.04,37.15
2018,1,22,8,45,13.0,77.5,1.05,7.45,80.5,62.62,48.71
2018,1,22,9,0,11.0,95.0,1.1,8.2,98.0,77.95,61.95
2018,1,22,9,15,33.0,115.0,1.1,8.55,126.0,100.47,80.33
2018,1,22,9,30,55.0,135.0,1.1,8.9,154.0,126.12,101.43
2018,1,22,9,45,71.5,153.0,1.05,9.25,180.5,151.59,122.64
2018,1,22,10,0,88.0,171.0,1.0,9.6,207.0,179.4,145.77
2018,1,22,10,15,80.5,184.0,1.1,10.0,219.0,194.89,158.9
2018,1,22,10,30,73.0,197.0,1.2,10.4,231.0,209.67,171.17
2018,1,22,10,45,85.0,211.0,1.35,10.8,252.5,235.08,192.02
2018,1,22,11,0,97.0,225.0,1.5,11.2,274.0,262.01,213.91
2018,1,22,11,15,135.0,235.0,1.7,11.65,306.0,313.21,255.52
2018,1,22,11,30,173.0,245.0,1.9,12.1,338.0,358.63,292.12
2018,1,22,11,45,182.0,251.0,2.1,12.55,350.5,382.3,310.87
2018,1,22,12,0,191.0,257.0,2.3,13.0,363.0,406.41,329.95
2018,1,22,12,15,202.0,258.5,2.45,13.3,371.5,427.5,346.76
2018,1,22,12,30,213.0,260.0,2.6,13.6,380.0,448.78,363.7
2018,1,22,12,45,186.5,259.5,2.8,13.85,364.0,435.84,353.21
2018,1,22,13,0,160.0,259.0,3.0,14.1,348.0,420.89,341.19
2018,1,22,13,15,185.5,252.0,2.85,13.95,353.5,443.36,359.97
2018,1,22,13,30,211.0,245.0,2.7,13.8,359.0,466.08,378.72
2018,1,22,13,45,259.5,229.0,2.55,13.65,364.5,519.09,421.28
2018,1,22,14,0,308.0,213.0,2.4,13.5,370.0,552.23,448.36
2018,1,22,14,15,432.5,176.5,2.2,13.2,384.5,652.24,527.58
2018,1,22,14,30,557.0,140.0,2.0,12.9,399.0,730.35,587.17
2018,1,22,14,45,638.5,114.0,1.85,12.55,391.5,786.65,628.27
2018,1,22,15,0,720.0,88.0,1.7,12.2,384.0,828.79,658.62
2018,1,22,15,15,687.5,85.0,1.65,11.75,346.5,789.01,631.18
2018,1,22,15,30,655.0,82.0,1.6,11.3,309.0,747.04,602.42
2018,1,22,15,45,591.5,78.0,1.55,10.85,263.5,674.03,549.57
2018,1,22,16,0,528.0,74.0,1.5,10.4,218.0,600.81,494.9
2018,1,22,16,15,363.0,71.5,1.55,10.05,162.5,438.89,367.99
2018,1,22,16,30,198.0,69.0,1.6,9.7,107.0,275.83,232.15
2018,1,22,16,45,162.0,52.0,1.65,9.3,77.5,221.01,184.08
2018,1,22,17,0,126.0,35.0,1.7,8.9,48.0,167.38,132.46
2018,1,22,17,15,83.0,21.5,1.75,8.8,28.5,104.73,21.31
2018,1,22,17,30,40.0,8.0,1.8,8.7,9.0,33.73,0.0
2018,1,22,17,45,20.0,4.0,1.9,8.6,4.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.6,13.75,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.5,13.85,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,1,23,7,15,36.5,4.0,4.8,14.15,4.0,0.0,0.0
2018,1,23,7,30,73.0,8.0,4.7,14.2,8.0,6.83,0.0
2018,1,23,7,45,215.5,19.0,4.65,14.25,35.5,15.91,0.0
2018,1,23,8,0,358.0,30.0,4.6,14.3,63.0,24.94,14.54
2018,1,23,8,15,475.0,36.5,4.65,14.5,106.5,29.92,20.36
2018,1,23,8,30,592.0,43.0,4.7,14.7,150.0,38.16,28.08
2018,1,23,8,45,529.0,54.0,4.8,14.9,169.0,74.02,41.04
2018,1,23,9,0,466.0,65.0,4.9,15.1,188.0,112.53,69.61
2018,1,23,9,15,595.0,67.0,5.1,15.25,251.5,170.16,112.79
2018,1,23,9,30,724.0,69.0,5.3,15.4,315.0,244.99,174.23
2018,1,23,9,45,799.0,64.5,5.5,15.55,365.0,309.82,231.61
2018,1,23,10,0,874.0,60.0,5.7,15.7,415.0,382.11,295.76
2018,1,23,10,15,895.5,61.0,5.8,15.75,450.5,443.81,351.77
2018,1,23,10,30,917.0,62.0,5.9,15.8,486.0,506.23,407.1
2018,1,23,10,45,932.0,62.5,6.0,15.8,514.5,565.08,458.39
2018,1,23,11,0,947.0,63.0,6.1,15.8,543.0,623.31,507.95
2018,1,23,11,15,955.0,63.5,6.1,15.8,563.5,676.25,551.98
2018,1,23,11,30,963.0,64.0,6.1,15.8,584.0,727.34,593.59
2018,1,23,11,45,967.5,64.0,6.1,15.8,596.5,773.25,628.41
2018,1,23,12,0,972.0,64.0,6.1,15.8,609.0,816.54,660.68
2018,1,23,12,15,972.0,65.0,6.0,15.8,613.5,854.63,688.45
2018,1,23,12,30,972.0,66.0,5.9,15.8,618.0,889.44,713.63
2018,1,23,12,45,969.5,66.5,5.85,15.8,614.5,918.09,734.46
2018,1,23,13,0,967.0,67.0,5.8,15.8,611.0,943.07,752.65
2018,1,23,13,15,960.5,67.0,5.65,15.7,598.0,960.05,764.74
2018,1,23,13,30,954.0,67.0,5.5,15.6,585.0,973.07,774.04
2018,1,23,13,45,946.0,66.0,5.35,15.55,565.5,979.42,778.47
2018,1,23,14,0,938.0,65.0,5.2,15.5,546.0,981.77,780.17
2018,1,23,14,15,927.0,63.5,5.1,15.35,519.0,976.65,777.3
2018,1,23,14,30,916.0,62.0,5.0,15.2,492.0,967.67,771.8
2018,1,23,14,45,899.5,61.0,4.85,15.0,459.0,950.45,760.15
2018,1,23,15,0,883.0,60.0,4.7,14.8,426.0,929.77,746.01
2018,1,23,15,15,860.5,57.5,4.45,14.35,387.0,898.1,723.59
2018,1,23,15,30,838.0,55.0,4.2,13.9,348.0,863.63,698.84
2018,1,23,15,45,804.0,52.5,3.9,13.45,305.0,825.63,671.13
2018,1,23,16,0,770.0,50.0,3.6,13.0,262.0,775.97,633.54
2018,1,23,16,15,718.5,46.0,3.25,12.0,216.5,707.83,581.16
2018,1,23,16,30,667.0,42.0,2.9,11.0,171.0,639.58,525.98
2018,1,23,16,45,581.5,36.0,2.6,10.0,126.5,542.42,444.85
2018,1,23,17,0,496.0,30.0,2.3,9.0,82.0,448.11,356.33
2018,1,23,17,15,316.0,20.5,2.25,8.6,47.5,285.4,103.46
2018,1,23,17,30,136.0,11.0,2.2,8.2,13.0,101.05,0.0
2018,1,23,17,45,68.0,5.5,2.2,7.8,6.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.35,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,7,15,45.0,4.5,1.2,-0.5,5.0,0.0,0.0
2018,1,24,7,30,90.0,9.0,1.3,0.5,10.0,7.68,0.0
2018,1,24,7,45,235.0,21.5,1.45,1.55,40.0,18.22,0.0
2018,1,24,8,0,380.0,34.0,1.6,2.6,70.0,28.58,18.7
2018,1,24,8,15,458.0,43.0,1.75,3.25,110.5,35.43,26.48
2018,1,24,8,30,536.0,52.0,1.9,3.9,151.0,42.24,33.19
2018,1,24,8,45,627.5,56.0,2.05,4.6,201.5,80.68,45.69
2018,1,24,9,0,719.0,60.0,2.2,5.3,252.0,140.52,85.06
2018,1,24,9,15,758.0,63.5,2.15,5.65,296.0,198.29,133.22
2018,1,24,9,30,797.0,67.0,2.1,6.0,340.0,260.31,189.1
2018,1,24,9,45,824.0,69.5,2.0,6.4,380.0,321.68,245.84
2018,1,24,10,0,851.0,72.0,1.9,6.8,420.0,385.18,303.6
2018,1,24,10,15,869.5,74.5,1.85,7.15,455.0,446.92,358.68
2018,1,24,10,30,888.0,77.0,1.8,7.5,490.0,509.19,412.28
2018,1,24,10,45,901.0,78.5,1.8,7.8,518.0,567.74,461.42
2018,1,24,11,0,914.0,80.0,1.8,8.1,546.0,622.35,505.97
2018,1,24,11,15,922.5,80.5,1.85,8.4,566.5,674.48,547.55
2018,1,24,11,30,931.0,81.0,1.9,8.7,587.0,724.89,586.7
2018,1,24,11,45,936.5,81.5,1.95,8.95,600.0,771.18,620.79
2018,1,24,12,0,942.0,82.0,2.0,9.2,613.0,815.03,651.77
2018,1,24,12,15,946.0,81.0,2.15,9.4,618.0,853.32,679.62
2018,1,24,12,30,950.0,80.0,2.3,9.6,623.0,888.62,705.32
2018,1,24,12,45,951.5,79.0,2.4,9.75,620.0,918.61,726.94
2018,1,24,13,0,953.0,78.0,2.5,9.9,617.0,945.14,746.24
2018,1,24,13,15,947.0,78.0,2.6,9.95,605.0,962.56,759.53
2018,1,24,13,30,941.0,78.0,2.7,10.0,593.0,976.08,770.33
2018,1,24,13,45,930.0,77.5,2.75,10.1,572.0,980.39,774.23
2018,1,24,14,0,919.0,77.0,2.8,10.2,551.0,980.7,775.58
2018,1,24,14,15,906.5,75.5,2.85,10.15,524.0,974.38,772.86
2018,1,24,14,30,894.0,74.0,2.9,10.1,497.0,964.25,767.62
2018,1,24,14,45,876.5,72.5,2.95,10.0,463.5,956.12,764.04
2018,1,24,15,0,859.0,71.0,3.0,9.9,430.0,933.91,750.27
2018,1,24,15,15,834.0,68.5,2.75,9.5,391.0,899.98,726.27
2018,1,24,15,30,809.0,66.0,2.5,9.1,352.0,863.12,699.75
2018,1,24,15,45,773.0,62.5,2.3,8.75,308.5,812.4,662.57
2018,1,24,16,0,737.0,59.0,2.1,8.4,265.0,759.79,622.87
2018,1,24,16,15,683.5,54.0,1.95,7.35,219.0,688.89,569.35
2018,1,24,16,30,630.0,49.0,1.8,6.3,173.0,627.2,520.13
2018,1,24,16,45,512.5,43.0,1.65,5.25,126.5,506.44,420.99
2018,1,24,17,0,395.0,37.0,1.5,4.2,80.0,390.85,317.92
2018,1,24,17,15,209.0,22.5,1.7,4.1,44.0,212.97,99.33
2018,1,24,17,30,23.0,8.0,1.9,4.0,8.0,22.36,0.0
2018,1,24,17,45,11.5,4.0,2.15,3.85,4.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,2.75,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-1.15,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.55,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,1,25,7,15,57.5,5.0,1.1,-2.5,5.5,0.0,0.0
2018,1,25,7,30,115.0,10.0,1.3,-1.6,11.0,8.54,0.0
2018,1,25,7,45,281.0,20.5,1.5,-0.75,42.5,17.28,0.0
2018,1,25,8,0,447.0,31.0,1.7,0.1,74.0,25.97,16.84
2018,1,25,8,15,547.5,37.0,1.9,0.7,119.0,33.28,24.84
2018,1,25,8,30,648.0,43.0,2.1,1.3,164.0,38.37,29.99
2018,1,25,8,45,703.5,48.0,2.3,1.95,210.5,80.36,43.72
2018,1,25,9,0,759.0,53.0,2.5,2.6,257.0,138.32,82.25
2018,1,25,9,15,796.0,56.0,2.5,3.05,301.5,197.71,132.36
2018,1,25,9,30,833.0,59.0,2.5,3.5,346.0,261.02,190.25
2018,1,25,9,45,859.0,61.0,2.5,3.95,386.5,323.66,249.17
2018,1,25,10,0,885.0,63.0,2.5,4.4,427.0,388.33,309.18
2018,1,25,10,15,902.0,64.5,2.45,4.8,461.5,449.55,364.99
2018,1,25,10,30,919.0,66.0,2.4,5.2,496.0,510.98,419.11
2018,1,25,10,45,931.5,66.5,2.35,5.6,524.0,568.92,468.57
2018,1,25,11,0,944.0,67.0,2.3,6.0,552.0,625.99,515.56
2018,1,25,11,15,952.0,67.5,2.25,6.35,572.5,679.08,557.96
2018,1,25,11,30,960.0,68.0,2.2,6.7,593.0,730.33,597.6
2018,1,25,11,45,965.0,68.5,2.2,7.05,606.0,777.35,631.44
2018,1,25,12,0,970.0,69.0,2.2,7.4,619.0,821.8,662.51
2018,1,25,12,15,969.5,70.0,2.1,7.7,623.5,859.71,687.69
2018,1,25,12,30,969.0,71.0,2.0,8.0,628.0,894.31,710.19
2018,1,25,12,45,965.0,72.5,1.95,8.25,624.5,923.08,729.03
2018,1,25,13,0,961.0,74.0,1.9,8.5,621.0,948.14,745.23
2018,1,25,13,15,958.0,73.0,1.85,8.6,609.5,967.2,757.71
2018,1,25,13,30,955.0,72.0,1.8,8.7,598.0,982.4,767.64
2018,1,25,13,45,949.0,71.0,1.75,8.85,579.0,990.88,772.96
2018,1,25,14,0,943.0,70.0,1.7,9.0,560.0,995.39,775.77
2018,1,25,14,15,931.0,68.5,1.55,8.95,532.5,989.57,770.69
2018,1,25,14,30,919.0,67.0,1.4,8.9,505.0,979.84,763.07
2018,1,25,14,45,902.5,65.0,1.3,8.9,471.0,961.37,750.24
2018,1,25,15,0,886.0,63.0,1.2,8.9,437.0,939.37,735.07
2018,1,25,15,15,863.5,61.0,1.0,8.6,398.0,908.47,712.61
2018,1,25,15,30,841.0,59.0,0.8,8.3,359.0,884.46,694.6
2018,1,25,15,45,808.0,56.0,0.65,8.0,315.5,836.68,660.21
2018,1,25,16,0,775.0,53.0,0.5,7.7,272.0,786.94,623.71
2018,1,25,16,15,725.0,48.5,0.5,7.3,226.0,719.04,575.32
2018,1,25,16,30,675.0,44.0,0.5,6.9,180.0,650.92,523.99
2018,1,25,16,45,591.5,38.0,0.5,6.5,134.5,554.64,447.7
2018,1,25,17,0,508.0,32.0,0.5,6.1,89.0,460.88,365.47
2018,1,25,17,15,341.5,23.0,0.6,5.8,53.5,311.06,166.97
2018,1,25,17,30,175.0,14.0,0.7,5.5,18.0,130.41,0.0
2018,1,25,17,45,87.5,7.0,0.75,5.2,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.4,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,1,26,7,15,50.0,5.0,0.9,-0.85,5.5,0.0,0.0
2018,1,26,7,30,100.0,10.0,0.9,-0.1,11.0,8.54,0.0
2018,1,26,7,45,138.0,21.5,0.9,0.65,30.5,16.74,0.0
2018,1,26,8,0,176.0,33.0,0.9,1.4,50.0,25.41,16.43
2018,1,26,8,15,287.5,46.0,0.85,2.0,92.0,35.27,26.6
2018,1,26,8,30,399.0,59.0,0.8,2.6,134.0,47.35,38.16
2018,1,26,8,45,398.5,73.0,0.7,3.25,164.5,78.54,51.61
2018,1,26,9,0,398.0,87.0,0.6,3.9,195.0,118.82,81.01
2018,1,26,9,15,462.0,92.5,0.85,4.85,238.0,163.82,116.71
2018,1,26,9,30,526.0,98.0,1.1,5.8,281.0,219.62,164.25
2018,1,26,9,45,560.5,105.0,1.3,6.75,320.0,272.19,211.03
2018,1,26,10,0,595.0,112.0,1.5,7.7,359.0,328.33,260.52
2018,1,26,10,15,538.5,135.0,1.7,8.4,372.0,359.76,290.46
2018,1,26,10,30,482.0,158.0,1.9,9.1,385.0,388.6,316.61
2018,1,26,10,45,476.5,170.5,2.1,9.8,405.5,427.99,349.76
2018,1,26,11,0,471.0,183.0,2.3,10.5,426.0,466.05,380.84
2018,1,26,11,15,445.0,197.5,2.35,10.8,434.0,491.71,401.41
2018,1,26,11,30,419.0,212.0,2.4,11.1,442.0,514.0,418.78
2018,1,26,11,45,401.0,222.0,2.45,11.4,446.0,521.35,424.62
2018,1,26,12,0,383.0,232.0,2.5,11.7,450.0,538.56,437.66
2018,1,26,12,15,397.5,230.5,2.55,11.8,458.5,566.86,460.08
2018,1,26,12,30,412.0,229.0,2.6,11.9,467.0,594.72,481.95
2018,1,26,12,45,434.0,222.0,2.6,11.95,471.5,639.67,516.38
2018,1,26,13,0,456.0,215.0,2.6,12.0,476.0,667.72,538.12
2018,1,26,13,15,433.0,216.0,2.65,11.95,460.0,662.52,534.47
2018,1,26,13,30,410.0,217.0,2.7,11.9,444.0,654.5,528.95
2018,1,26,13,45,363.5,218.5,2.7,11.8,415.0,603.44,490.61
2018,1,26,14,0,317.0,220.0,2.7,11.7,386.0,569.25,464.52
2018,1,26,14,15,342.0,204.0,2.6,11.45,375.0,579.56,474.52
2018,1,26,14,30,367.0,188.0,2.5,11.2,364.0,588.2,483.0
2018,1,26,14,45,307.5,182.5,2.35,10.95,323.5,527.93,435.7
2018,1,26,15,0,248.0,177.0,2.2,10.7,283.0,467.14,387.62
2018,1,26,15,15,216.0,163.5,2.0,10.0,249.5,401.53,336.52
2018,1,26,15,30,184.0,150.0,1.8,9.3,216.0,356.37,300.51
2018,1,26,15,45,135.5,132.5,1.55,8.65,178.0,290.72,246.12
2018,1,26,16,0,87.0,115.0,1.3,8.0,140.0,226.4,191.6
2018,1,26,16,15,75.5,95.5,1.35,7.1,114.5,192.41,163.23
2018,1,26,16,30,64.0,76.0,1.4,6.2,89.0,158.23,133.63
2018,1,26,16,45,82.0,57.5,1.4,5.35,70.0,149.05,125.34
2018,1,26,17,0,100.0,39.0,1.4,4.5,51.0,152.04,124.79
2018,1,26,17,15,95.0,25.5,1.4,4.25,32.5,123.58,73.14
2018,1,26,17,30,90.0,12.0,1.4,4.0,14.0,71.29,0.0
2018,1,26,17,45,45.0,6.0,1.45,3.75,7.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,-0.15,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.55,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,27,7,15,3.5,1.5,1.1,0.9,1.5,0.0,0.0
2018,1,27,7,30,7.0,3.0,1.3,1.8,3.0,2.56,0.0
2018,1,27,7,45,4.0,13.5,1.5,2.7,13.5,11.14,0.0
2018,1,27,8,0,1.0,24.0,1.7,3.6,24.0,19.83,11.54
2018,1,27,8,15,4.5,38.0,1.75,4.25,39.0,31.15,22.63
2018,1,27,8,30,8.0,52.0,1.8,4.9,54.0,42.27,33.16
2018,1,27,8,45,14.0,69.0,1.85,5.55,72.5,56.58,43.85
2018,1,27,9,0,20.0,86.0,1.9,6.2,91.0,72.28,57.14
2018,1,27,9,15,10.5,83.5,2.05,7.1,86.0,70.57,55.89
2018,1,27,9,30,1.0,81.0,2.2,8.0,81.0,67.26,53.2
2018,1,27,9,45,0.5,89.5,2.3,8.95,89.5,74.37,59.06
2018,1,27,10,0,0.0,98.0,2.4,9.9,98.0,81.46,64.81
2018,1,27,10,15,0.0,99.5,2.6,10.65,99.5,82.85,65.66
2018,1,27,10,30,0.0,101.0,2.8,11.4,101.0,84.21,66.48
2018,1,27,10,45,0.0,107.0,2.95,12.15,107.0,89.41,70.55
2018,1,27,11,0,0.0,113.0,3.1,12.9,113.0,94.67,74.64
2018,1,27,11,15,0.0,114.0,3.25,13.3,114.0,95.62,75.21
2018,1,27,11,30,0.0,115.0,3.4,13.7,115.0,96.57,75.8
2018,1,27,11,45,1.5,141.5,3.55,14.15,142.5,121.35,96.22
2018,1,27,12,0,3.0,168.0,3.7,14.6,170.0,147.09,117.23
2018,1,27,12,15,2.0,161.0,3.65,14.6,162.5,140.3,111.53
2018,1,27,12,30,1.0,154.0,3.6,14.6,155.0,133.4,105.81
2018,1,27,12,45,0.5,132.5,3.55,14.65,133.0,113.39,89.28
2018,1,27,13,0,0.0,111.0,3.5,14.7,111.0,93.54,72.83
2018,1,27,13,15,0.0,114.0,3.2,14.55,114.0,96.41,75.31
2018,1,27,13,30,0.0,117.0,2.9,14.4,117.0,99.38,77.88
2018,1,27,13,45,1.0,126.5,2.65,14.25,127.0,109.58,86.52
2018,1,27,14,0,2.0,136.0,2.4,14.1,137.0,120.3,95.61
2018,1,27,14,15,14.0,155.0,2.15,13.75,162.0,152.01,122.68
2018,1,27,14,30,26.0,174.0,1.9,13.4,187.0,202.75,165.17
2018,1,27,14,45,28.5,159.5,1.6,13.1,172.5,190.7,155.63
2018,1,27,15,0,31.0,145.0,1.3,12.8,158.0,178.42,146.04
2018,1,27,15,15,20.0,132.0,1.3,12.45,140.0,140.99,115.01
2018,1,27,15,30,9.0,119.0,1.3,12.1,122.0,118.79,96.34
2018,1,27,15,45,7.5,98.0,1.25,11.7,100.5,96.16,77.43
2018,1,27,16,0,6.0,77.0,1.2,11.3,79.0,73.49,58.19
2018,1,27,16,15,4.0,63.0,1.2,10.8,64.0,58.36,45.14
2018,1,27,16,30,2.0,49.0,1.2,10.3,49.0,43.19,31.85
2018,1,27,16,45,1.0,36.5,1.25,9.75,36.5,30.98,21.02
2018,1,27,17,0,0.0,24.0,1.3,9.2,24.0,19.8,10.97
2018,1,27,17,15,0.0,14.5,1.3,9.05,14.5,11.94,2.28
2018,1,27,17,30,0.0,5.0,1.3,8.9,5.0,4.27,0.0
2018,1,27,17,45,0.0,2.5,1.35,8.75,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.5,0.8,7.75,1.5,0.0,0.0
2018,1,28,7,30,0.0,3.0,0.8,7.9,3.0,2.56,0.0
2018,1,28,7,45,0.0,9.0,0.8,8.1,9.0,7.4,0.0
2018,1,28,8,0,0.0,15.0,0.8,8.3,15.0,12.34,4.96
2018,1,28,8,15,0.0,21.0,0.9,8.5,21.0,17.3,9.88
2018,1,28,8,30,0.0,27.0,1.0,8.7,27.0,22.26,14.6
2018,1,28,8,45,0.0,29.0,1.1,8.95,29.0,23.91,15.32
2018,1,28,9,0,0.0,31.0,1.2,9.2,31.0,25.57,16.8
2018,1,28,9,15,0.0,31.5,1.25,9.35,31.5,25.99,17.16
2018,1,28,9,30,0.0,32.0,1.3,9.5,32.0,26.41,17.49
2018,1,28,9,45,0.0,42.0,1.35,9.65,42.0,34.71,24.66
2018,1,28,10,0,0.0,52.0,1.4,9.8,52.0,43.03,31.79
2018,1,28,10,15,0.0,57.0,1.35,10.0,57.0,47.21,35.28
2018,1,28,10,30,0.0,62.0,1.3,10.2,62.0,51.39,38.75
2018,1,28,10,45,0.0,63.0,1.3,10.4,63.0,52.23,39.36
2018,1,28,11,0,0.0,64.0,1.3,10.6,64.0,53.08,39.98
2018,1,28,11,15,0.0,74.0,1.2,10.8,74.0,61.44,47.0
2018,1,28,11,30,0.0,84.0,1.1,11.0,84.0,69.81,53.97
2018,1,28,11,45,0.0,86.5,1.05,11.2,86.5,71.91,55.64
2018,1,28,12,0,0.0,89.0,1.0,11.4,89.0,74.01,57.32
2018,1,28,12,15,0.0,101.0,0.95,11.5,101.0,84.42,66.0
2018,1,28,12,30,0.0,113.0,0.9,11.6,113.0,95.1,74.87
2018,1,28,12,45,0.0,106.5,0.85,11.75,106.5,89.38,70.02
2018,1,28,13,0,0.0,100.0,0.8,11.9,100.0,83.65,65.22
2018,1,28,13,15,0.0,89.5,0.65,11.85,89.5,74.42,57.55
2018,1,28,13,30,0.0,79.0,0.5,11.8,79.0,65.63,50.23
2018,1,28,13,45,0.0,73.0,0.35,11.75,73.0,60.61,46.08
2018,1,28,14,0,0.0,67.0,0.2,11.7,67.0,55.59,41.93
2018,1,28,14,15,0.0,59.0,0.2,11.65,59.0,48.9,36.34
2018,1,28,14,30,0.0,51.0,0.2,11.6,51.0,42.23,30.74
2018,1,28,14,45,0.0,42.5,0.2,11.55,42.5,35.15,24.76
2018,1,28,15,0,0.0,34.0,0.2,11.5,34.0,28.09,18.74
2018,1,28,15,15,0.0,29.0,0.3,11.25,29.0,23.94,15.2
2018,1,28,15,30,0.0,24.0,0.4,11.0,24.0,19.79,11.64
2018,1,28,15,45,0.0,23.0,0.5,10.8,23.0,18.95,10.94
2018,1,28,16,0,0.0,22.0,0.6,10.6,22.0,18.12,10.23
2018,1,28,16,15,0.0,17.5,0.65,10.4,17.5,14.4,6.96
2018,1,28,16,30,0.0,13.0,0.7,10.2,13.0,10.68,3.67
2018,1,28,16,45,0.0,10.5,0.75,9.95,10.5,8.62,1.79
2018,1,28,17,0,0.0,8.0,0.8,9.7,8.0,6.56,0.0
2018,1,28,17,15,0.0,5.5,0.9,9.65,5.5,4.51,0.0
2018,1,28,17,30,0.0,3.0,1.0,9.6,3.0,2.56,0.0
2018,1,28,17,45,0.0,1.5,1.1,9.6,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,1,29,7,15,0.0,1.0,3.65,6.55,1.0,0.0,0.0
2018,1,29,7,30,0.0,2.0,3.7,6.6,2.0,1.71,0.0
2018,1,29,7,45,0.0,5.0,3.7,6.6,5.0,4.1,0.0
2018,1,29,8,0,0.0,8.0,3.7,6.6,8.0,6.56,0.03
2018,1,29,8,15,0.0,12.0,3.75,6.65,12.0,9.86,3.24
2018,1,29,8,30,0.0,16.0,3.8,6.7,16.0,13.16,6.39
2018,1,29,8,45,0.0,23.0,3.8,6.7,23.0,18.94,11.06
2018,1,29,9,0,0.0,30.0,3.8,6.7,30.0,24.74,16.22
2018,1,29,9,15,0.0,34.5,4.0,6.7,34.5,28.47,19.52
2018,1,29,9,30,0.0,39.0,4.2,6.7,39.0,32.21,22.78
2018,1,29,9,45,0.0,40.5,4.35,6.65,40.5,33.47,23.83
2018,1,29,10,0,0.0,42.0,4.5,6.6,42.0,34.72,24.87
2018,1,29,10,15,0.0,57.5,4.55,6.6,57.5,47.63,36.08
2018,1,29,10,30,0.0,73.0,4.6,6.6,73.0,60.57,47.25
2018,1,29,10,45,3.0,110.5,4.65,6.55,112.0,93.97,76.05
2018,1,29,11,0,6.0,148.0,4.7,6.5,151.0,128.71,105.76
2018,1,29,11,15,4.5,150.5,4.7,6.55,153.0,130.56,107.14
2018,1,29,11,30,3.0,153.0,4.7,6.6,155.0,132.28,108.43
2018,1,29,11,45,2.0,150.0,4.65,6.6,151.5,129.26,105.73
2018,1,29,12,0,1.0,147.0,4.6,6.6,148.0,126.12,102.96
2018,1,29,12,15,0.5,140.0,4.55,6.75,140.5,119.64,97.34
2018,1,29,12,30,0.0,133.0,4.5,6.9,133.0,113.09,91.68
2018,1,29,12,45,0.0,122.0,4.45,7.0,122.0,103.29,83.3
2018,1,29,13,0,0.0,111.0,4.4,7.1,111.0,93.48,74.93
2018,1,29,13,15,0.0,121.0,4.35,7.3,121.0,102.74,82.83
2018,1,29,13,30,0.0,131.0,4.3,7.5,131.0,112.34,91.0
2018,1,29,13,45,18.5,160.0,4.2,7.65,170.0,158.47,131.03
2018,1,29,14,0,37.0,189.0,4.1,7.8,209.0,224.11,187.0
2018,1,29,14,15,26.5,178.0,4.0,7.95,192.0,204.09,169.81
2018,1,29,14,30,16.0,167.0,3.9,8.1,175.0,167.98,139.17
2018,1,29,14,45,23.0,150.0,3.8,8.25,160.5,173.03,144.06
2018,1,29,15,0,30.0,133.0,3.7,8.4,146.0,161.94,135.24
2018,1,29,15,15,194.0,128.5,3.45,8.2,201.5,352.24,301.68
2018,1,29,15,30,358.0,124.0,3.2,8.0,257.0,522.43,444.43
2018,1,29,15,45,367.5,102.5,2.95,7.85,225.0,498.99,425.55
2018,1,29,16,0,377.0,81.0,2.7,7.7,193.0,472.35,404.1
2018,1,29,16,15,240.0,78.0,2.35,6.85,145.0,322.27,278.16
2018,1,29,16,30,103.0,75.0,2.0,6.0,97.0,186.41,159.38
2018,1,29,16,45,178.5,56.0,1.65,5.1,83.0,236.7,202.97
2018,1,29,17,0,254.0,37.0,1.3,4.2,69.0,282.18,236.92
2018,1,29,17,15,208.5,27.0,1.25,3.75,46.0,227.57,164.26
2018,1,29,17,30,163.0,17.0,1.2,3.3,23.0,125.77,0.0
2018,1,29,17,45,81.5,8.5,1.15,2.85,11.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,0.8,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,0.75,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.55,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.65,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.7,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.1,-0.15,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.85,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-1.2,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.7,-1.6,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.8,-1.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.8,-1.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-2.15,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.3,0.0,0.0,0.0
2018,1,30,7,15,71.5,6.5,3.95,-2.05,8.0,0.0,0.0
2018,1,30,7,30,143.0,13.0,4.1,-1.8,16.0,11.1,0.0
2018,1,30,7,45,318.0,23.5,4.3,-1.5,52.0,19.81,4.1
2018,1,30,8,0,493.0,34.0,4.5,-1.2,88.0,28.49,19.77
2018,1,30,8,15,587.5,40.5,4.65,-0.85,135.5,36.45,28.06
2018,1,30,8,30,682.0,47.0,4.8,-0.5,183.0,41.93,33.58
2018,1,30,8,45,728.0,52.0,5.0,-0.15,229.5,82.38,46.2
2018,1,30,9,0,774.0,57.0,5.2,0.2,276.0,141.03,85.08
2018,1,30,9,15,822.0,58.5,5.25,0.55,324.5,202.33,136.81
2018,1,30,9,30,870.0,60.0,5.3,0.9,373.0,268.89,198.34
2018,1,30,9,45,895.5,62.0,5.35,1.3,415.0,334.99,262.01
2018,1,30,10,0,921.0,64.0,5.4,1.7,457.0,401.37,325.58
2018,1,30,10,15,937.0,66.0,5.4,1.95,493.0,465.23,386.05
2018,1,30,10,30,953.0,68.0,5.4,2.2,529.0,529.18,444.92
2018,1,30,10,45,964.5,69.0,5.4,2.5,558.0,589.5,499.0
2018,1,30,11,0,976.0,70.0,5.4,2.8,587.0,648.79,550.61
2018,1,30,11,15,983.5,70.5,5.4,2.95,608.5,703.72,597.56
2018,1,30,11,30,991.0,71.0,5.4,3.1,630.0,756.68,641.76
2018,1,30,11,45,985.0,74.0,5.4,3.3,640.0,800.48,675.54
2018,1,30,12,0,979.0,77.0,5.4,3.5,650.0,840.81,705.98
2018,1,30,12,15,938.5,89.0,5.35,3.55,642.0,860.19,720.13
2018,1,30,12,30,898.0,101.0,5.3,3.6,634.0,881.94,736.3
2018,1,30,12,45,949.5,86.5,5.3,3.65,647.5,930.62,773.46
2018,1,30,13,0,1001.0,72.0,5.3,3.7,661.0,985.92,815.28
2018,1,30,13,15,998.0,71.5,5.25,3.65,649.5,1006.84,830.89
2018,1,30,13,30,995.0,71.0,5.2,3.6,638.0,1023.72,843.82
2018,1,30,13,45,988.5,69.5,5.15,3.55,618.0,1031.94,850.44
2018,1,30,14,0,982.0,68.0,5.1,3.5,598.0,1035.95,854.17
2018,1,30,14,15,972.5,67.0,5.05,3.3,571.0,1033.58,853.82
2018,1,30,14,30,963.0,66.0,5.0,3.1,544.0,1027.13,850.63
2018,1,30,14,45,949.5,64.0,4.95,2.9,509.5,1011.49,840.68
2018,1,30,15,0,936.0,62.0,4.9,2.7,475.0,992.04,827.94
2018,1,30,15,15,916.0,60.0,4.7,2.35,435.0,962.86,806.87
2018,1,30,15,30,896.0,58.0,4.5,2.0,395.0,930.54,783.17
2018,1,30,15,45,866.5,55.0,4.3,1.7,350.0,885.26,748.81
2018,1,30,16,0,837.0,52.0,4.1,1.4,305.0,846.83,718.92
2018,1,30,16,15,794.5,48.0,3.65,0.65,257.0,784.23,668.45
2018,1,30,16,30,752.0,44.0,3.2,-0.1,209.0,720.87,615.62
2018,1,30,16,45,684.5,39.0,2.75,-0.85,162.0,635.75,542.12
2018,1,30,17,0,617.0,34.0,2.3,-1.6,115.0,552.0,464.62
2018,1,30,17,15,453.0,26.5,2.2,-2.05,72.5,396.11,300.85
2018,1,30,17,30,289.0,19.0,2.1,-2.5,30.0,213.9,0.0
2018,1,30,17,45,144.5,9.5,2.0,-2.9,15.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-4.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.6,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.8,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.95,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-6.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.9,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.25,-5.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.2,-5.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.2,-5.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.25,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.35,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.35,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.1,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,31,7,15,16.5,4.5,0.95,-4.45,5.0,0.0,0.0
2018,1,31,7,30,33.0,9.0,1.1,-3.9,10.0,7.68,0.0
2018,1,31,7,45,60.5,25.0,1.2,-3.3,30.5,19.51,5.4
2018,1,31,8,0,88.0,41.0,1.3,-2.7,51.0,31.49,22.77
2018,1,31,8,15,257.0,51.0,1.45,-2.0,99.0,38.73,30.41
2018,1,31,8,30,426.0,61.0,1.6,-1.3,147.0,48.67,40.08
2018,1,31,8,45,569.5,60.0,1.7,-0.6,205.0,77.14,46.54
2018,1,31,9,0,713.0,59.0,1.8,0.1,263.0,135.36,82.66
2018,1,31,9,15,774.5,58.5,1.9,0.6,312.0,193.52,130.45
2018,1,31,9,30,836.0,58.0,2.0,1.1,361.0,258.58,188.94
2018,1,31,9,45,856.0,61.0,2.15,1.55,401.0,322.02,249.12
2018,1,31,10,0,876.0,64.0,2.3,2.0,441.0,385.08,308.44
2018,1,31,10,15,892.0,65.5,2.4,2.45,475.5,445.92,364.55
2018,1,31,10,30,908.0,67.0,2.5,2.9,510.0,506.91,419.07
2018,1,31,10,45,909.0,70.5,2.65,3.3,535.0,561.9,467.32
2018,1,31,11,0,910.0,74.0,2.8,3.7,560.0,614.97,512.52
2018,1,31,11,15,841.5,97.0,2.9,4.05,559.5,646.61,538.67
2018,1,31,11,30,773.0,120.0,3.0,4.4,559.0,668.57,556.24
2018,1,31,11,45,619.0,170.0,3.1,4.7,526.5,645.92,536.99
2018,1,31,12,0,465.0,220.0,3.2,5.0,494.0,602.96,501.2
2018,1,31,12,15,631.0,171.0,3.3,5.25,546.0,714.36,591.97
2018,1,31,12,30,797.0,122.0,3.4,5.5,598.0,821.37,674.06
2018,1,31,12,45,718.0,145.0,3.5,5.7,572.0,811.52,665.87
2018,1,31,13,0,639.0,168.0,3.6,5.9,546.0,788.58,648.82
2018,1,31,13,15,659.5,158.0,3.6,6.05,542.0,815.07,669.06
2018,1,31,13,30,680.0,148.0,3.6,6.2,538.0,839.11,687.12
2018,1,31,13,45,801.5,110.5,3.65,6.35,556.0,916.9,745.48
2018,1,31,14,0,923.0,73.0,3.7,6.5,574.0,987.3,797.28
2018,1,31,14,15,912.0,71.5,3.7,6.4,547.5,982.58,794.69
2018,1,31,14,30,901.0,70.0,3.7,6.3,521.0,973.99,790.1
2018,1,31,14,45,868.0,72.5,3.7,6.25,484.0,945.9,771.16
2018,1,31,15,0,835.0,75.0,3.7,6.2,447.0,925.03,757.66
2018,1,31,15,15,822.5,70.0,3.4,5.75,410.0,899.84,739.86
2018,1,31,15,30,810.0,65.0,3.1,5.3,373.0,871.42,719.37
2018,1,31,15,45,780.5,61.5,2.8,4.85,330.5,826.47,685.87
2018,1,31,16,0,751.0,58.0,2.5,4.4,288.0,779.44,649.96
2018,1,31,16,15,574.0,63.5,2.4,3.5,223.0,621.86,528.31
2018,1,31,16,30,397.0,69.0,2.3,2.6,158.0,458.99,396.58
2018,1,31,16,45,326.5,57.5,2.15,1.75,119.0,376.69,326.04
2018,1,31,17,0,256.0,46.0,2.0,0.9,80.0,299.03,255.12
2018,1,31,17,15,206.0,31.5,2.1,0.7,52.0,237.44,183.86
2018,1,31,17,30,156.0,17.0,2.2,0.5,24.0,121.42,0.0
2018,1,31,17,45,78.0,8.5,2.25,0.3,12.0,7.26,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.5,-0.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.55,-0.35,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-1.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.4,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.65,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.95,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.2,-2.15,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.2,-2.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.2,-2.35,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.2,-2.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,2.15,-2.45,0.0,0.0,0.0
