Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,30,0.0,55.0,4.7,18.2,55.0,45.54,32.88
2018,2,11,16,45,0.0,46.0,4.65,18.0,46.0,38.06,26.45
2018,2,11,17,0,0.0,37.0,4.6,17.8,37.0,30.59,19.93
2018,2,11,17,15,0.0,26.5,4.5,17.7,26.5,21.88,12.24
2018,2,11,17,30,0.0,16.0,4.4,17.6,16.0,13.19,3.51
2018,2,11,17,45,0.0,8.5,4.35,17.45,8.5,7.26,0.0
2018,2,11,18,0,0.0,1.0,4.3,17.3,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.3,17.3,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,12,7,15,3.5,2.0,1.05,13.5,2.0,1.71,0.0
2018,2,12,7,30,7.0,4.0,1.4,13.5,4.0,3.53,0.0
2018,2,12,7,45,3.5,5.0,1.75,13.5,5.0,4.22,0.0
2018,2,12,8,0,0.0,6.0,2.1,13.5,6.0,4.92,0.0
2018,2,12,8,15,0.0,7.5,2.4,13.2,7.5,6.16,0.0
2018,2,12,8,30,0.0,9.0,2.7,12.9,9.0,7.39,1.01
2018,2,12,8,45,0.0,29.0,3.05,12.6,29.0,23.91,15.07
2018,2,12,9,0,0.0,49.0,3.4,12.3,49.0,40.52,29.43
2018,2,12,9,15,0.0,60.0,3.45,12.1,60.0,49.69,37.28
2018,2,12,9,30,0.0,71.0,3.5,11.9,71.0,58.88,45.09
2018,2,12,9,45,4.0,100.0,3.55,11.7,102.0,84.03,66.34
2018,2,12,10,0,8.0,129.0,3.6,11.5,133.0,109.93,88.09
2018,2,12,10,15,6.5,126.0,3.6,11.55,129.5,107.64,85.99
2018,2,12,10,30,5.0,123.0,3.6,11.6,126.0,105.02,83.64
2018,2,12,10,45,2.5,92.5,3.6,11.65,94.0,78.29,60.98
2018,2,12,11,0,0.0,62.0,3.6,11.7,62.0,51.45,38.18
2018,2,12,11,15,0.0,61.0,3.6,11.9,61.0,50.63,37.41
2018,2,12,11,30,0.0,60.0,3.6,12.1,60.0,49.81,36.64
2018,2,12,11,45,0.0,70.0,3.6,12.35,70.0,58.17,43.6
2018,2,12,12,0,0.0,80.0,3.6,12.6,80.0,66.54,50.54
2018,2,12,12,15,0.0,91.5,3.6,12.8,91.5,76.17,58.54
2018,2,12,12,30,0.0,103.0,3.6,13.0,103.0,86.08,66.74
2018,2,12,12,45,0.0,94.5,3.65,13.25,94.5,78.71,60.53
2018,2,12,13,0,0.0,86.0,3.7,13.5,86.0,71.56,54.53
2018,2,12,13,15,0.0,81.5,3.65,13.45,81.5,67.79,51.42
2018,2,12,13,30,0.0,77.0,3.6,13.4,77.0,64.01,48.32
2018,2,12,13,45,0.0,84.5,3.55,13.35,84.5,70.27,53.63
2018,2,12,14,0,0.0,92.0,3.5,13.3,92.0,76.54,58.96
2018,2,12,14,15,0.0,82.5,3.45,13.3,82.5,68.57,52.36
2018,2,12,14,30,0.0,73.0,3.4,13.3,73.0,60.61,45.77
2018,2,12,14,45,4.5,87.5,3.4,13.3,89.5,77.14,60.05
2018,2,12,15,0,9.0,102.0,3.4,13.3,106.0,95.29,75.69
2018,2,12,15,15,9.5,117.5,3.4,13.1,121.5,111.73,89.76
2018,2,12,15,30,10.0,133.0,3.4,12.9,137.0,130.25,105.63
2018,2,12,15,45,6.5,92.0,3.35,12.7,94.5,85.25,67.73
2018,2,12,16,0,3.0,51.0,3.3,12.5,52.0,44.93,33.28
2018,2,12,16,15,1.5,31.0,3.35,12.15,31.5,26.9,17.75
2018,2,12,16,30,0.0,11.0,3.4,11.8,11.0,9.04,2.2
2018,2,12,16,45,0.0,12.0,3.45,11.4,12.0,9.86,2.89
2018,2,12,17,0,0.0,13.0,3.5,11.0,13.0,10.68,3.53
2018,2,12,17,15,0.0,10.5,3.6,10.65,10.5,8.62,1.61
2018,2,12,17,30,0.0,8.0,3.7,10.3,8.0,6.57,0.0
2018,2,12,17,45,1.5,5.0,3.75,9.95,5.0,5.25,0.0
2018,2,12,18,0,3.0,2.0,3.8,9.6,2.0,0.0,0.0
2018,2,12,18,15,1.5,1.0,3.8,9.6,1.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.65,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.55,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.45,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.55,4.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,3.95,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.55,3.8,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.5,3.65,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.4,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.1,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,13,7,15,8.5,2.5,3.35,3.2,3.0,2.13,0.0
2018,2,13,7,30,17.0,5.0,3.4,3.3,6.0,4.16,0.0
2018,2,13,7,45,8.5,7.0,3.5,3.45,7.5,6.11,0.0
2018,2,13,8,0,0.0,9.0,3.6,3.6,9.0,7.39,1.09
2018,2,13,8,15,9.5,16.0,3.6,3.8,18.5,13.56,6.9
2018,2,13,8,30,19.0,23.0,3.6,4.0,28.0,19.34,12.34
2018,2,13,8,45,11.5,49.0,3.55,4.2,52.0,41.52,31.0
2018,2,13,9,0,4.0,75.0,3.5,4.4,76.0,62.26,49.44
2018,2,13,9,15,2.0,75.5,3.45,4.6,76.0,62.87,49.93
2018,2,13,9,30,0.0,76.0,3.4,4.8,76.0,63.06,50.02
2018,2,13,9,45,8.0,115.0,3.35,4.95,119.0,97.5,79.64
2018,2,13,10,0,16.0,154.0,3.3,5.1,162.0,133.48,110.3
2018,2,13,10,15,10.0,156.0,3.15,5.25,161.0,134.24,110.75
2018,2,13,10,30,4.0,158.0,3.0,5.4,160.0,134.16,110.44
2018,2,13,10,45,8.5,167.0,2.85,5.55,172.0,145.01,119.44
2018,2,13,11,0,13.0,176.0,2.7,5.7,184.0,156.44,128.92
2018,2,13,11,15,18.0,201.5,2.55,5.9,212.5,183.38,151.36
2018,2,13,11,30,23.0,227.0,2.4,6.1,241.0,211.45,174.5
2018,2,13,11,45,14.5,182.5,2.25,6.25,191.5,166.59,136.7
2018,2,13,12,0,6.0,138.0,2.1,6.4,142.0,121.24,98.32
2018,2,13,12,15,5.5,146.0,1.95,6.5,149.5,128.37,104.3
2018,2,13,12,30,5.0,154.0,1.8,6.6,157.0,135.58,110.25
2018,2,13,12,45,2.5,135.5,1.65,6.75,137.0,117.1,94.54
2018,2,13,13,0,0.0,117.0,1.5,6.9,117.0,98.51,78.74
2018,2,13,13,15,1.0,126.5,1.4,6.95,127.0,108.09,86.94
2018,2,13,13,30,2.0,136.0,1.3,7.0,137.0,117.94,95.31
2018,2,13,13,45,5.0,154.5,1.2,7.05,157.5,138.55,112.79
2018,2,13,14,0,8.0,173.0,1.1,7.1,178.0,160.16,131.0
2018,2,13,14,15,5.5,164.0,1.05,7.1,167.5,149.87,122.4
2018,2,13,14,30,3.0,155.0,1.0,7.1,157.0,139.53,113.86
2018,2,13,14,45,3.5,150.5,0.95,7.15,152.5,136.71,111.74
2018,2,13,15,0,4.0,146.0,0.9,7.2,148.0,134.05,109.76
2018,2,13,15,15,4.5,125.0,0.9,7.05,127.0,114.38,93.46
2018,2,13,15,30,5.0,104.0,0.9,6.9,106.0,94.73,77.03
2018,2,13,15,45,191.5,92.5,0.9,6.8,161.0,300.56,258.28
2018,2,13,16,0,378.0,81.0,0.9,6.7,216.0,476.31,402.86
2018,2,13,16,15,469.5,74.5,0.85,6.4,218.5,552.43,461.57
2018,2,13,16,30,561.0,68.0,0.8,6.1,221.0,609.3,504.34
2018,2,13,16,45,533.0,60.5,0.7,5.85,183.0,558.27,462.14
2018,2,13,17,0,505.0,53.0,0.6,5.6,145.0,506.9,418.49
2018,2,13,17,15,400.5,43.0,0.65,5.4,102.0,395.74,325.32
2018,2,13,17,30,296.0,33.0,0.7,5.2,59.0,290.97,217.06
2018,2,13,17,45,166.5,20.0,0.7,4.95,32.5,126.28,0.0
2018,2,13,18,0,37.0,7.0,0.7,4.7,6.0,0.0,0.0
2018,2,13,18,15,18.5,3.5,0.7,4.7,3.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,2.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.65,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.45,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,1.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,1.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,14,7,15,0.0,6.0,2.3,3.0,6.0,5.12,0.0
2018,2,14,7,30,0.0,12.0,2.4,3.4,12.0,9.88,0.0
2018,2,14,7,45,69.0,29.0,2.45,3.85,40.0,22.85,14.47
2018,2,14,8,0,138.0,46.0,2.5,4.3,68.0,35.68,26.85
2018,2,14,8,15,91.5,63.5,2.5,4.8,80.0,49.5,39.9
2018,2,14,8,30,45.0,81.0,2.5,5.3,92.0,63.28,52.71
2018,2,14,8,45,41.0,73.5,2.55,5.75,85.0,61.63,47.63
2018,2,14,9,0,37.0,66.0,2.6,6.2,78.0,59.06,44.78
2018,2,14,9,15,18.5,70.5,2.55,6.6,76.5,62.17,48.18
2018,2,14,9,30,0.0,75.0,2.5,7.0,75.0,62.22,48.86
2018,2,14,9,45,0.0,101.5,2.5,7.4,101.5,84.04,67.5
2018,2,14,10,0,0.0,128.0,2.5,7.8,128.0,106.13,86.11
2018,2,14,10,15,11.0,166.0,2.4,8.05,172.0,143.0,116.93
2018,2,14,10,30,22.0,204.0,2.3,8.3,216.0,182.04,149.24
2018,2,14,10,45,40.0,228.5,2.25,8.6,251.5,221.76,181.8
2018,2,14,11,0,58.0,253.0,2.2,8.9,287.0,259.47,212.41
2018,2,14,11,15,59.5,258.5,2.3,9.25,294.5,271.09,221.53
2018,2,14,11,30,61.0,264.0,2.4,9.6,302.0,282.79,230.76
2018,2,14,11,45,31.5,198.5,2.45,9.9,218.0,202.53,164.75
2018,2,14,12,0,2.0,133.0,2.5,10.2,134.0,113.7,90.47
2018,2,14,12,15,4.0,155.5,2.65,10.6,158.0,135.6,108.73
2018,2,14,12,30,6.0,178.0,2.8,11.0,182.0,158.24,127.31
2018,2,14,12,45,19.5,205.5,2.9,11.4,218.5,196.59,159.1
2018,2,14,13,0,33.0,233.0,3.0,11.8,255.0,252.61,204.85
2018,2,14,13,15,37.0,238.0,3.15,12.2,262.0,264.75,214.55
2018,2,14,13,30,41.0,243.0,3.3,12.6,269.0,277.34,224.75
2018,2,14,13,45,24.0,209.0,3.45,12.95,224.0,226.4,183.04
2018,2,14,14,0,7.0,175.0,3.6,13.3,179.0,161.0,129.07
2018,2,14,14,15,4.0,140.5,3.6,13.4,143.0,125.38,99.79
2018,2,14,14,30,1.0,106.0,3.6,13.5,107.0,90.39,70.69
2018,2,14,14,45,32.5,134.0,3.65,13.55,150.5,160.28,130.64
2018,2,14,15,0,64.0,162.0,3.7,13.6,194.0,224.78,185.32
2018,2,14,15,15,213.5,162.5,3.4,13.4,258.0,413.8,343.98
2018,2,14,15,30,363.0,163.0,3.1,13.2,322.0,558.59,461.76
2018,2,14,15,45,298.5,154.0,2.85,13.0,275.5,484.11,401.77
2018,2,14,16,0,234.0,145.0,2.6,12.8,229.0,411.47,343.23
2018,2,14,16,15,198.0,127.0,2.4,12.45,191.5,353.83,296.79
2018,2,14,16,30,162.0,109.0,2.2,12.1,154.0,279.97,235.98
2018,2,14,16,45,118.0,89.0,2.0,11.8,118.5,216.24,181.58
2018,2,14,17,0,74.0,69.0,1.8,11.5,83.0,154.7,127.82
2018,2,14,17,15,48.5,50.5,1.85,11.35,58.5,112.23,89.72
2018,2,14,17,30,23.0,32.0,1.9,11.2,34.0,58.15,39.82
2018,2,14,17,45,19.0,18.0,1.9,11.05,19.0,27.84,0.0
2018,2,14,18,0,15.0,4.0,1.9,10.9,4.0,3.41,0.0
2018,2,14,18,15,7.5,2.0,1.9,10.9,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,2,15,6,45,6.0,0.5,3.3,11.6,0.5,0.0,0.0
2018,2,15,7,0,12.0,1.0,3.2,11.7,1.0,0.0,0.0
2018,2,15,7,15,12.0,3.0,3.25,11.95,3.5,2.56,0.0
2018,2,15,7,30,12.0,5.0,3.3,12.2,6.0,4.16,0.0
2018,2,15,7,45,6.0,12.0,3.3,12.45,12.5,10.14,3.05
2018,2,15,8,0,0.0,19.0,3.3,12.7,19.0,15.64,8.22
2018,2,15,8,15,1.0,29.0,3.4,13.2,29.5,23.92,15.78
2018,2,15,8,30,2.0,39.0,3.5,13.7,40.0,32.22,23.3
2018,2,15,8,45,1.5,53.5,3.6,14.15,54.0,44.35,32.44
2018,2,15,9,0,1.0,68.0,3.7,14.6,68.0,56.46,42.67
2018,2,15,9,15,0.5,62.5,3.75,15.1,62.5,51.87,38.61
2018,2,15,9,30,0.0,57.0,3.8,15.6,57.0,47.2,34.5
2018,2,15,9,45,0.0,48.5,3.9,16.15,48.5,40.14,28.36
2018,2,15,10,0,0.0,40.0,4.0,16.7,40.0,33.09,22.28
2018,2,15,10,15,1.5,81.5,4.0,17.15,82.5,68.34,51.61
2018,2,15,10,30,3.0,123.0,4.0,17.6,125.0,104.01,80.85
2018,2,15,10,45,4.5,152.5,4.05,18.1,155.5,130.31,102.02
2018,2,15,11,0,6.0,182.0,4.1,18.6,186.0,157.38,123.58
2018,2,15,11,15,47.5,222.0,4.2,19.0,252.0,228.72,181.17
2018,2,15,11,30,89.0,262.0,4.3,19.4,318.0,300.0,237.86
2018,2,15,11,45,80.0,258.5,4.4,19.8,309.5,296.35,234.43
2018,2,15,12,0,71.0,255.0,4.5,20.2,301.0,291.53,230.22
2018,2,15,12,15,52.0,237.0,4.65,20.45,271.0,262.78,207.14
2018,2,15,12,30,33.0,219.0,4.8,20.7,241.0,232.11,182.38
2018,2,15,12,45,152.0,249.5,4.9,20.95,349.5,388.87,308.61
2018,2,15,13,0,271.0,280.0,5.0,21.2,458.0,557.08,439.12
2018,2,15,13,15,391.0,253.0,5.05,21.25,505.0,650.21,511.98
2018,2,15,13,30,511.0,226.0,5.1,21.3,552.0,767.13,600.87
2018,2,15,13,45,475.0,230.0,5.15,21.3,526.0,748.58,586.91
2018,2,15,14,0,439.0,234.0,5.2,21.3,500.0,726.87,571.25
2018,2,15,14,15,259.5,230.5,5.15,21.25,386.0,531.58,422.25
2018,2,15,14,30,80.0,227.0,5.1,21.2,272.0,311.62,247.93
2018,2,15,14,45,79.0,205.5,5.1,21.15,248.0,288.41,230.77
2018,2,15,15,0,78.0,184.0,5.1,21.1,224.0,264.65,212.6
2018,2,15,15,15,154.0,183.0,4.95,20.9,253.5,361.07,292.49
2018,2,15,15,30,230.0,182.0,4.8,20.7,283.0,456.49,369.96
2018,2,15,15,45,237.0,159.5,4.6,20.55,254.5,433.65,353.07
2018,2,15,16,0,244.0,137.0,4.4,20.4,226.0,408.96,334.85
2018,2,15,16,15,270.0,118.5,4.3,20.0,204.5,405.03,333.52
2018,2,15,16,30,296.0,100.0,4.2,19.6,183.0,398.27,329.24
2018,2,15,16,45,265.0,83.5,4.05,19.2,147.0,344.47,284.97
2018,2,15,17,0,234.0,67.0,3.9,18.8,111.0,291.95,240.27
2018,2,15,17,15,189.0,50.5,3.85,18.5,79.0,230.69,186.42
2018,2,15,17,30,144.0,34.0,3.8,18.2,47.0,189.42,140.97
2018,2,15,17,45,86.0,20.0,3.8,17.95,26.5,96.92,0.0
2018,2,15,18,0,28.0,6.0,3.8,17.7,6.0,5.12,0.0
2018,2,15,18,15,14.0,3.0,3.8,17.7,3.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,2,16,6,45,6.0,1.0,4.6,15.0,1.0,0.0,0.0
2018,2,16,7,0,12.0,2.0,4.6,15.1,2.0,0.0,0.0
2018,2,16,7,15,23.0,11.5,4.7,15.45,12.5,9.82,0.0
2018,2,16,7,30,34.0,21.0,4.8,15.8,23.0,17.05,4.65
2018,2,16,7,45,50.0,38.0,4.85,16.2,44.5,30.04,19.87
2018,2,16,8,0,66.0,55.0,4.9,16.6,66.0,42.77,31.69
2018,2,16,8,15,89.0,76.0,5.1,17.1,96.0,57.85,45.29
2018,2,16,8,30,112.0,97.0,5.3,17.6,126.0,72.54,58.34
2018,2,16,8,45,104.0,111.0,5.5,18.15,142.0,89.91,67.22
2018,2,16,9,0,96.0,125.0,5.7,18.7,158.0,109.62,82.2
2018,2,16,9,15,128.0,148.0,5.8,19.2,198.5,142.32,107.55
2018,2,16,9,30,160.0,171.0,5.9,19.7,239.0,179.77,137.47
2018,2,16,9,45,310.0,169.5,6.0,20.25,317.0,241.1,184.1
2018,2,16,10,0,460.0,168.0,6.1,20.8,395.0,323.04,249.09
2018,2,16,10,15,472.5,180.0,6.1,21.15,427.5,371.4,290.0
2018,2,16,10,30,485.0,192.0,6.1,21.5,460.0,420.69,330.83
2018,2,16,10,45,341.5,233.5,6.15,21.9,427.0,404.48,319.25
2018,2,16,11,0,198.0,275.0,6.2,22.3,394.0,371.52,292.81
2018,2,16,11,15,184.5,286.5,6.2,22.55,400.5,388.05,305.62
2018,2,16,11,30,171.0,298.0,6.2,22.8,407.0,403.1,316.89
2018,2,16,11,45,206.5,303.5,6.2,23.1,437.5,447.04,351.17
2018,2,16,12,0,242.0,309.0,6.2,23.4,468.0,493.54,387.08
2018,2,16,12,15,231.0,314.0,6.15,23.5,466.5,503.62,394.35
2018,2,16,12,30,220.0,319.0,6.1,23.6,465.0,512.28,400.59
2018,2,16,12,45,192.0,316.0,6.05,23.7,443.0,495.86,387.52
2018,2,16,13,0,164.0,313.0,6.0,23.8,421.0,477.0,372.59
2018,2,16,13,15,90.5,240.5,5.6,23.65,300.0,316.92,248.66
2018,2,16,13,30,17.0,168.0,5.2,23.5,179.0,161.88,125.04
2018,2,16,13,45,8.5,109.0,4.85,23.3,114.5,99.86,75.58
2018,2,16,14,0,0.0,50.0,4.5,23.1,50.0,41.48,28.19
2018,2,16,14,15,0.0,42.5,4.25,22.75,42.5,35.22,23.2
2018,2,16,14,30,0.0,35.0,4.0,22.4,35.0,28.98,18.17
2018,2,16,14,45,0.0,42.5,3.7,22.0,42.5,35.19,23.37
2018,2,16,15,0,0.0,50.0,3.4,21.6,50.0,41.41,28.6
2018,2,16,15,15,0.0,38.0,3.65,21.0,38.0,31.42,20.48
2018,2,16,15,30,0.0,26.0,3.9,20.4,26.0,21.47,12.3
2018,2,16,15,45,0.0,22.5,4.15,19.75,22.5,18.56,9.95
2018,2,16,16,0,0.0,19.0,4.4,19.1,19.0,15.66,7.57
2018,2,16,16,15,0.0,17.0,4.4,18.3,17.0,14.0,6.22
2018,2,16,16,30,0.0,15.0,4.4,17.5,15.0,12.34,4.85
2018,2,16,16,45,6.0,14.5,4.45,16.75,15.5,17.21,9.25
2018,2,16,17,0,12.0,14.0,4.5,16.0,16.0,24.27,15.38
2018,2,16,17,15,6.0,10.5,4.15,15.45,11.5,13.34,5.7
2018,2,16,17,30,0.0,7.0,3.8,14.9,7.0,5.74,0.0
2018,2,16,17,45,0.0,4.0,3.45,14.35,4.0,3.28,0.0
2018,2,16,18,0,0.0,1.0,3.1,13.8,1.0,0.85,0.0
2018,2,16,18,15,0.0,0.5,3.1,13.8,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,3.0,4.95,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.05,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.5,3.55,5.4,2.5,2.13,0.0
2018,2,17,7,30,0.0,5.0,3.7,5.7,5.0,4.1,0.0
2018,2,17,7,45,15.0,10.0,3.8,5.95,12.5,8.67,2.03
2018,2,17,8,0,30.0,15.0,3.9,6.2,20.0,12.1,5.36
2018,2,17,8,15,15.0,17.5,3.85,6.45,20.0,14.87,8.02
2018,2,17,8,30,0.0,20.0,3.8,6.7,20.0,16.46,9.54
2018,2,17,8,45,0.0,25.0,3.7,6.9,25.0,20.6,12.57
2018,2,17,9,0,0.0,30.0,3.6,7.1,30.0,24.75,16.19
2018,2,17,9,15,0.0,35.5,3.5,7.15,35.5,29.32,20.15
2018,2,17,9,30,0.0,41.0,3.4,7.2,41.0,33.89,24.09
2018,2,17,9,45,0.0,46.5,3.25,7.25,46.5,38.48,28.01
2018,2,17,10,0,0.0,52.0,3.1,7.3,52.0,43.07,31.91
2018,2,17,10,15,0.0,56.5,3.0,7.3,56.5,46.83,35.08
2018,2,17,10,30,0.0,61.0,2.9,7.3,61.0,50.6,38.24
2018,2,17,10,45,0.0,65.0,2.8,7.25,65.0,53.95,41.05
2018,2,17,11,0,0.0,69.0,2.7,7.2,69.0,57.31,43.87
2018,2,17,11,15,0.0,72.0,2.65,7.2,72.0,59.83,45.96
2018,2,17,11,30,0.0,75.0,2.6,7.2,75.0,62.36,48.06
2018,2,17,11,45,0.0,77.0,2.55,7.25,77.0,64.04,49.44
2018,2,17,12,0,0.0,79.0,2.5,7.3,79.0,65.72,50.83
2018,2,17,12,15,0.0,79.5,2.5,7.3,79.5,66.15,51.17
2018,2,17,12,30,0.0,80.0,2.5,7.3,80.0,66.57,51.51
2018,2,17,12,45,0.0,79.5,2.5,7.3,79.5,66.15,51.16
2018,2,17,13,0,0.0,79.0,2.5,7.3,79.0,65.73,50.82
2018,2,17,13,15,0.0,74.0,2.4,7.35,74.0,61.54,47.26
2018,2,17,13,30,0.0,69.0,2.3,7.4,69.0,57.35,43.72
2018,2,17,13,45,0.0,63.5,2.25,7.45,63.5,52.75,39.82
2018,2,17,14,0,0.0,58.0,2.2,7.5,58.0,48.14,35.92
2018,2,17,14,15,0.0,56.0,2.15,7.55,56.0,46.46,34.53
2018,2,17,14,30,0.0,54.0,2.1,7.6,54.0,44.78,33.15
2018,2,17,14,45,0.0,54.5,2.05,7.65,54.5,45.18,33.56
2018,2,17,15,0,0.0,55.0,2.0,7.7,55.0,45.58,33.99
2018,2,17,15,15,0.5,58.0,2.05,7.65,58.0,48.54,36.69
2018,2,17,15,30,1.0,61.0,2.1,7.6,61.0,51.5,39.39
2018,2,17,15,45,0.5,47.0,2.1,7.55,47.0,39.34,28.89
2018,2,17,16,0,0.0,33.0,2.1,7.5,33.0,27.24,18.34
2018,2,17,16,15,0.0,25.5,2.15,7.4,25.5,21.02,12.91
2018,2,17,16,30,0.0,18.0,2.2,7.3,18.0,14.82,7.45
2018,2,17,16,45,0.0,14.0,2.25,7.2,14.0,11.51,4.51
2018,2,17,17,0,0.0,10.0,2.3,7.1,10.0,8.21,1.54
2018,2,17,17,15,7.0,9.0,2.35,7.15,9.5,12.83,5.68
2018,2,17,17,30,14.0,8.0,2.4,7.2,9.0,18.54,9.95
2018,2,17,17,45,8.5,5.0,2.5,7.25,5.5,10.78,0.0
2018,2,17,18,0,3.0,2.0,2.6,7.3,2.0,3.55,0.0
2018,2,17,18,15,1.5,1.0,2.6,7.3,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,18,6,45,15.5,2.0,1.45,3.0,1.5,0.0,0.0
2018,2,18,7,0,31.0,4.0,1.6,3.3,3.0,0.0,0.0
2018,2,18,7,15,213.5,17.0,1.9,3.95,31.5,14.51,0.0
2018,2,18,7,30,396.0,30.0,2.2,4.6,60.0,25.56,13.24
2018,2,18,7,45,515.0,37.5,2.5,5.25,107.5,31.22,22.19
2018,2,18,8,0,634.0,45.0,2.8,5.9,155.0,40.4,31.13
2018,2,18,8,15,700.5,49.5,3.0,6.45,207.0,43.83,34.57
2018,2,18,8,30,767.0,54.0,3.2,7.0,259.0,47.39,37.92
2018,2,18,8,45,809.5,57.5,3.4,7.55,311.0,90.17,49.23
2018,2,18,9,0,852.0,61.0,3.6,8.1,363.0,153.81,89.64
2018,2,18,9,15,880.5,63.0,3.55,8.6,411.0,221.56,145.78
2018,2,18,9,30,909.0,65.0,3.5,9.1,459.0,288.73,206.32
2018,2,18,9,45,930.0,66.5,3.45,9.6,502.5,355.57,268.04
2018,2,18,10,0,951.0,68.0,3.4,10.1,546.0,423.63,329.91
2018,2,18,10,15,964.5,69.5,3.3,10.5,583.0,489.38,388.35
2018,2,18,10,30,978.0,71.0,3.2,10.9,620.0,554.88,444.46
2018,2,18,10,45,985.0,72.0,3.1,11.25,648.5,615.78,495.0
2018,2,18,11,0,992.0,73.0,3.0,11.6,677.0,675.1,542.41
2018,2,18,11,15,996.5,73.5,2.9,11.9,698.0,730.45,585.22
2018,2,18,11,30,1001.0,74.0,2.8,12.2,719.0,783.46,624.4
2018,2,18,11,45,1004.5,75.0,2.65,12.5,733.0,833.68,658.1
2018,2,18,12,0,1008.0,76.0,2.5,12.8,747.0,881.04,689.03
2018,2,18,12,15,1009.5,76.0,2.4,13.0,752.5,922.55,715.98
2018,2,18,12,30,1011.0,76.0,2.3,13.2,758.0,960.61,740.2
2018,2,18,12,45,1010.0,76.0,2.2,13.35,755.0,992.84,760.3
2018,2,18,13,0,1009.0,76.0,2.1,13.5,752.0,1021.17,777.62
2018,2,18,13,15,1005.5,75.5,2.05,13.6,740.0,1042.54,791.04
2018,2,18,13,30,1002.0,75.0,2.0,13.7,728.0,1059.71,801.8
2018,2,18,13,45,993.0,74.5,1.95,13.8,706.0,1067.27,806.36
2018,2,18,14,0,984.0,74.0,1.9,13.9,684.0,1070.46,808.3
2018,2,18,14,15,975.0,73.0,1.9,13.85,656.0,1068.69,808.43
2018,2,18,14,30,966.0,72.0,1.9,13.8,628.0,1062.68,806.01
2018,2,18,14,45,928.0,77.0,1.85,13.8,586.5,1031.66,786.23
2018,2,18,15,0,890.0,82.0,1.8,13.8,545.0,1008.34,771.94
2018,2,18,15,15,869.5,78.5,1.7,13.6,502.5,976.41,751.55
2018,2,18,15,30,849.0,75.0,1.6,13.4,460.0,941.17,728.87
2018,2,18,15,45,848.5,68.5,1.5,13.2,420.5,917.79,714.15
2018,2,18,16,0,848.0,62.0,1.4,13.0,381.0,890.78,696.45
2018,2,18,16,15,809.0,58.5,1.3,12.1,330.5,830.01,656.09
2018,2,18,16,30,770.0,55.0,1.2,11.2,280.0,768.17,613.63
2018,2,18,16,45,712.0,50.5,1.05,10.3,228.5,688.62,555.2
2018,2,18,17,0,654.0,46.0,0.9,9.4,177.0,610.1,494.38
2018,2,18,17,15,555.5,39.0,1.0,8.85,128.5,499.9,406.7
2018,2,18,17,30,457.0,32.0,1.1,8.3,80.0,407.13,321.08
2018,2,18,17,45,282.5,21.5,1.15,7.7,46.0,240.56,33.8
2018,2,18,18,0,108.0,11.0,1.2,7.1,12.0,75.62,0.0
2018,2,18,18,15,54.0,5.5,1.2,7.1,6.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,19,6,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,19,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,19,7,15,0.0,2.0,1.75,6.25,2.0,1.71,0.0
2018,2,19,7,30,0.0,4.0,1.8,6.5,4.0,3.28,0.0
2018,2,19,7,45,0.0,6.5,1.85,6.8,6.5,5.33,0.0
2018,2,19,8,0,0.0,9.0,1.9,7.1,9.0,7.39,1.08
2018,2,19,8,15,0.5,23.5,1.85,7.4,23.5,19.36,12.13
2018,2,19,8,30,1.0,38.0,1.8,7.7,38.0,31.38,23.22
2018,2,19,8,45,1.5,53.0,1.8,8.0,53.5,43.94,32.95
2018,2,19,9,0,2.0,68.0,1.8,8.3,69.0,56.61,43.84
2018,2,19,9,15,2.5,75.5,1.75,8.55,76.5,63.08,49.26
2018,2,19,9,30,3.0,83.0,1.7,8.8,84.0,69.57,54.66
2018,2,19,9,45,4.0,102.5,1.65,9.05,104.5,86.12,68.61
2018,2,19,10,0,5.0,122.0,1.6,9.3,125.0,103.0,82.68
2018,2,19,10,15,2.5,111.0,1.55,9.55,112.5,93.36,74.28
2018,2,19,10,30,0.0,100.0,1.5,9.8,100.0,83.21,65.5
2018,2,19,10,45,0.0,117.0,1.5,10.05,117.0,97.6,77.43
2018,2,19,11,0,0.0,134.0,1.5,10.3,134.0,112.21,89.41
2018,2,19,11,15,0.0,139.0,1.5,10.55,139.0,116.7,92.91
2018,2,19,11,30,0.0,144.0,1.5,10.8,144.0,121.24,96.46
2018,2,19,11,45,0.0,143.0,1.5,11.0,143.0,120.58,95.75
2018,2,19,12,0,0.0,142.0,1.5,11.2,142.0,119.91,95.05
2018,2,19,12,15,0.5,146.0,1.5,11.45,146.5,124.05,98.36
2018,2,19,12,30,1.0,150.0,1.5,11.7,151.0,128.29,101.75
2018,2,19,12,45,0.5,147.5,1.55,11.9,148.0,125.88,99.68
2018,2,19,13,0,0.0,145.0,1.6,12.1,145.0,123.43,97.61
2018,2,19,13,15,0.0,142.5,1.7,12.35,142.5,121.42,95.93
2018,2,19,13,30,0.0,140.0,1.8,12.6,140.0,119.4,94.28
2018,2,19,13,45,0.0,131.5,1.9,12.8,131.5,111.89,88.12
2018,2,19,14,0,0.0,123.0,2.0,13.0,123.0,104.35,81.95
2018,2,19,14,15,13.5,120.0,2.05,13.15,128.0,115.26,91.78
2018,2,19,14,30,27.0,117.0,2.1,13.3,133.0,135.56,109.38
2018,2,19,14,45,24.0,129.5,2.15,13.45,143.0,146.39,118.29
2018,2,19,15,0,21.0,142.0,2.2,13.6,153.0,158.29,128.11
2018,2,19,15,15,10.5,101.5,2.15,13.55,107.0,96.33,76.42
2018,2,19,15,30,0.0,61.0,2.1,13.5,61.0,50.54,37.53
2018,2,19,15,45,0.0,52.0,2.05,13.5,52.0,43.03,31.27
2018,2,19,16,0,0.0,43.0,2.0,13.5,43.0,35.54,24.94
2018,2,19,16,15,0.0,35.0,1.7,13.1,35.0,28.89,19.33
2018,2,19,16,30,0.0,27.0,1.4,12.7,27.0,22.26,13.65
2018,2,19,16,45,0.0,27.0,1.1,12.35,27.0,22.25,13.65
2018,2,19,17,0,0.0,27.0,0.8,12.0,27.0,22.26,13.58
2018,2,19,17,15,0.0,20.0,0.75,11.75,20.0,16.47,8.4
2018,2,19,17,30,0.0,13.0,0.7,11.5,13.0,10.69,3.11
2018,2,19,17,45,0.5,8.0,0.7,11.25,8.0,6.9,0.0
2018,2,19,18,0,1.0,3.0,0.7,11.0,3.0,3.17,0.0
2018,2,19,18,15,0.5,1.5,0.7,11.0,1.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,20,6,45,25.0,3.0,1.85,10.95,2.5,0.0,0.0
2018,2,20,7,0,50.0,6.0,1.9,11.2,5.0,0.0,0.0
2018,2,20,7,15,80.5,11.5,2.05,11.65,15.5,9.82,0.0
2018,2,20,7,30,111.0,17.0,2.2,12.1,26.0,13.16,4.64
2018,2,20,7,45,279.5,27.5,2.3,12.6,73.0,21.69,13.33
2018,2,20,8,0,448.0,38.0,2.4,13.1,120.0,30.22,21.27
2018,2,20,8,15,320.5,45.0,2.4,13.7,112.5,34.09,24.92
2018,2,20,8,30,193.0,52.0,2.4,14.3,105.0,37.85,28.31
2018,2,20,8,45,100.0,80.5,2.4,14.9,108.5,69.15,50.51
2018,2,20,9,0,7.0,109.0,2.4,15.5,112.0,88.94,69.6
2018,2,20,9,15,8.5,125.5,2.65,16.2,129.0,103.47,81.3
2018,2,20,9,30,10.0,142.0,2.9,16.9,146.0,118.4,93.22
2018,2,20,9,45,5.5,148.0,3.1,17.6,150.5,123.42,97.04
2018,2,20,10,0,1.0,154.0,3.3,18.3,155.0,127.76,100.21
2018,2,20,10,15,1.5,159.5,3.45,18.75,160.5,133.27,104.28
2018,2,20,10,30,2.0,165.0,3.6,19.2,166.0,138.8,108.37
2018,2,20,10,45,13.5,196.5,3.75,19.7,204.5,172.68,135.31
2018,2,20,11,0,25.0,228.0,3.9,20.2,243.0,208.54,163.57
2018,2,20,11,15,22.0,232.5,3.9,20.45,246.0,212.83,166.57
2018,2,20,11,30,19.0,237.0,3.9,20.7,249.0,216.78,169.35
2018,2,20,11,45,25.0,251.5,3.9,20.95,268.0,236.33,184.6
2018,2,20,12,0,31.0,266.0,3.9,21.2,287.0,269.82,210.62
2018,2,20,12,15,27.0,259.5,3.9,21.3,278.0,263.6,205.5
2018,2,20,12,30,23.0,253.0,3.9,21.4,269.0,242.21,188.68
2018,2,20,12,45,41.5,271.5,3.9,21.55,300.0,295.6,230.77
2018,2,20,13,0,60.0,290.0,3.9,21.7,331.0,336.38,262.63
2018,2,20,13,15,105.0,302.0,3.85,21.7,372.0,396.83,310.42
2018,2,20,13,30,150.0,314.0,3.8,21.7,413.0,479.91,374.38
2018,2,20,13,45,142.0,301.5,3.8,21.7,393.0,464.81,363.04
2018,2,20,14,0,134.0,289.0,3.8,21.7,373.0,448.62,351.27
2018,2,20,14,15,432.5,203.0,3.75,21.6,458.5,693.95,543.49
2018,2,20,14,30,731.0,117.0,3.7,21.5,544.0,904.6,696.23
2018,2,20,14,45,752.0,108.0,3.6,21.4,525.5,908.67,698.48
2018,2,20,15,0,773.0,99.0,3.5,21.3,507.0,915.89,704.68
2018,2,20,15,15,603.5,116.0,3.2,21.05,420.0,771.9,603.08
2018,2,20,15,30,434.0,133.0,2.9,20.8,333.0,611.76,487.04
2018,2,20,15,45,558.5,105.5,2.6,20.55,337.0,699.17,553.53
2018,2,20,16,0,683.0,78.0,2.3,20.3,341.0,767.09,602.31
2018,2,20,16,15,654.5,70.0,2.0,19.7,295.5,713.98,563.69
2018,2,20,16,30,626.0,62.0,1.7,19.1,250.0,659.85,524.16
2018,2,20,16,45,603.5,55.5,1.4,18.45,210.0,612.35,487.94
2018,2,20,17,0,581.0,49.0,1.1,17.8,170.0,564.35,449.02
2018,2,20,17,15,490.0,42.0,1.1,17.35,124.5,463.93,369.44
2018,2,20,17,30,399.0,35.0,1.1,16.9,79.0,369.35,287.02
2018,2,20,17,45,246.5,23.0,1.1,16.45,45.5,221.87,85.94
2018,2,20,18,0,94.0,11.0,1.1,16.0,12.0,67.05,0.0
2018,2,20,18,15,47.0,5.5,1.1,16.0,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,21,6,45,20.5,3.0,1.8,14.4,2.5,0.0,0.0
2018,2,21,7,0,41.0,6.0,1.9,14.8,5.0,0.0,0.0
2018,2,21,7,15,178.5,16.5,2.15,15.35,30.0,14.08,0.0
2018,2,21,7,30,316.0,27.0,2.4,15.9,55.0,22.25,11.95
2018,2,21,7,45,376.5,33.5,2.65,16.45,88.5,26.97,17.67
2018,2,21,8,0,437.0,40.0,2.9,17.0,122.0,31.69,22.2
2018,2,21,8,15,252.5,45.0,3.05,17.6,95.5,33.74,24.18
2018,2,21,8,30,68.0,50.0,3.2,18.2,69.0,40.58,30.23
2018,2,21,8,45,63.0,79.5,3.35,18.75,99.5,66.43,48.5
2018,2,21,9,0,58.0,109.0,3.5,19.3,130.0,94.51,70.96
2018,2,21,9,15,188.0,126.0,3.7,19.8,207.5,137.06,100.17
2018,2,21,9,30,318.0,143.0,3.9,20.3,285.0,198.73,146.55
2018,2,21,9,45,190.0,164.0,4.05,20.75,251.0,199.44,152.61
2018,2,21,10,0,62.0,185.0,4.2,21.2,217.0,178.06,138.61
2018,2,21,10,15,37.0,174.5,4.2,21.6,194.0,164.04,127.62
2018,2,21,10,30,12.0,164.0,4.2,22.0,171.0,142.85,110.44
2018,2,21,10,45,23.5,196.5,4.25,22.35,211.0,183.14,142.36
2018,2,21,11,0,35.0,229.0,4.3,22.7,251.0,222.27,172.97
2018,2,21,11,15,63.5,235.0,4.25,22.9,276.5,250.25,195.11
2018,2,21,11,30,92.0,241.0,4.2,23.1,302.0,292.03,227.95
2018,2,21,11,45,52.0,199.0,4.15,23.3,233.5,217.4,168.98
2018,2,21,12,0,12.0,157.0,4.1,23.5,165.0,142.51,108.98
2018,2,21,12,15,34.5,163.0,4.05,23.65,186.5,175.44,135.76
2018,2,21,12,30,57.0,169.0,4.0,23.8,208.0,202.75,157.91
2018,2,21,12,45,40.5,163.5,3.95,23.9,191.0,185.47,143.75
2018,2,21,13,0,24.0,158.0,3.9,24.0,174.0,166.96,128.63
2018,2,21,13,15,37.0,191.0,3.85,24.0,215.5,213.86,165.93
2018,2,21,13,30,50.0,224.0,3.8,24.0,257.0,263.2,204.7
2018,2,21,13,45,27.0,183.5,3.75,24.05,201.5,200.44,155.16
2018,2,21,14,0,4.0,143.0,3.7,24.1,146.0,126.68,96.32
2018,2,21,14,15,7.0,145.0,3.6,24.0,149.5,132.05,101.0
2018,2,21,14,30,10.0,147.0,3.5,23.9,153.0,137.6,105.77
2018,2,21,14,45,22.0,167.0,3.4,23.8,179.0,184.89,144.08
2018,2,21,15,0,34.0,187.0,3.3,23.7,205.0,222.42,174.42
2018,2,21,15,15,186.5,155.0,3.1,23.45,243.0,376.52,300.82
2018,2,21,15,30,339.0,123.0,2.9,23.2,281.0,507.21,405.16
2018,2,21,15,45,514.0,98.0,2.65,22.95,311.0,648.09,511.93
2018,2,21,16,0,689.0,73.0,2.4,22.7,341.0,760.6,593.13
2018,2,21,16,15,606.5,69.5,2.15,22.1,283.0,670.55,528.03
2018,2,21,16,30,524.0,66.0,1.9,21.5,225.0,577.41,460.16
2018,2,21,16,45,557.5,56.5,1.6,20.85,198.5,575.69,458.57
2018,2,21,17,0,591.0,47.0,1.3,20.2,172.0,569.53,450.86
2018,2,21,17,15,504.5,40.0,1.3,19.7,126.5,472.19,373.89
2018,2,21,17,30,418.0,33.0,1.3,19.2,81.0,380.89,295.44
2018,2,21,17,45,266.0,22.5,1.3,18.7,47.5,236.52,111.35
2018,2,21,18,0,114.0,12.0,1.3,18.2,14.0,80.18,0.0
2018,2,21,18,15,57.0,6.0,1.3,18.2,7.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
