Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,15,1020.5,79.0,4.05,9.8,786.0,768.82,621.53
2018,3,4,11,30,1024.0,80.0,4.0,10.2,807.0,823.14,661.41
2018,3,4,11,45,1023.5,80.0,3.95,10.6,817.5,870.58,694.11
2018,3,4,12,0,1023.0,80.0,3.9,11.0,828.0,914.64,723.97
2018,3,4,12,15,1024.0,80.0,3.85,11.3,833.0,956.4,752.14
2018,3,4,12,30,1025.0,80.0,3.8,11.6,838.0,994.55,777.51
2018,3,4,12,45,1024.0,80.5,3.7,11.9,834.5,1027.68,798.84
2018,3,4,13,0,1023.0,81.0,3.6,12.2,831.0,1056.79,817.28
2018,3,4,13,15,1020.0,80.5,3.55,12.4,818.5,1078.7,831.47
2018,3,4,13,30,1017.0,80.0,3.5,12.6,806.0,1096.3,842.84
2018,3,4,13,45,1009.0,79.5,3.4,12.75,783.0,1104.56,847.72
2018,3,4,14,0,1001.0,79.0,3.3,12.9,760.0,1108.32,849.78
2018,3,4,14,15,991.0,78.0,3.2,12.95,730.0,1105.01,847.57
2018,3,4,14,30,981.0,77.0,3.1,13.0,700.0,1097.31,842.64
2018,3,4,14,45,969.0,76.0,3.05,13.05,663.5,1083.34,834.19
2018,3,4,15,0,957.0,75.0,3.0,13.1,627.0,1065.29,823.17
2018,3,4,15,15,937.5,73.5,2.8,12.95,583.0,1035.27,803.14
2018,3,4,15,30,918.0,72.0,2.6,12.8,539.0,1001.79,780.79
2018,3,4,15,45,895.0,69.5,2.4,12.7,490.5,960.49,752.72
2018,3,4,16,0,872.0,67.0,2.2,12.6,442.0,916.54,722.54
2018,3,4,16,15,840.0,64.0,1.9,11.75,390.5,870.94,691.51
2018,3,4,16,30,808.0,61.0,1.6,10.9,339.0,813.73,651.09
2018,3,4,16,45,757.5,56.5,1.35,10.1,284.0,737.91,595.97
2018,3,4,17,0,707.0,52.0,1.1,9.3,229.0,662.79,539.07
2018,3,4,17,15,629.5,46.0,1.15,8.55,176.5,566.56,465.52
2018,3,4,17,30,552.0,40.0,1.2,7.8,124.0,483.1,396.75
2018,3,4,17,45,408.5,31.0,1.3,7.1,80.0,350.89,277.4
2018,3,4,18,0,265.0,22.0,1.4,6.4,36.0,211.78,0.0
2018,3,4,18,15,132.5,11.0,1.4,6.4,18.0,84.03,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.05,3.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,-0.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,5,6,45,64.0,8.0,1.9,-0.65,11.0,6.83,0.0
2018,3,5,7,0,128.0,16.0,2.1,0.1,22.0,13.66,0.0
2018,3,5,7,15,225.0,31.5,2.2,0.9,57.5,24.44,15.13
2018,3,5,7,30,322.0,47.0,2.3,1.7,93.0,36.16,27.37
2018,3,5,7,45,506.5,50.0,2.35,2.5,157.0,40.11,31.51
2018,3,5,8,0,691.0,53.0,2.4,3.3,221.0,46.41,37.52
2018,3,5,8,15,740.0,58.0,2.4,3.95,275.0,50.14,40.97
2018,3,5,8,30,789.0,63.0,2.4,4.6,329.0,53.87,44.27
2018,3,5,8,45,731.5,79.5,2.45,5.25,355.5,107.92,63.65
2018,3,5,9,0,674.0,96.0,2.5,5.9,382.0,165.32,107.01
2018,3,5,9,15,583.5,131.0,2.4,6.3,398.5,223.72,161.31
2018,3,5,9,30,493.0,166.0,2.3,6.7,415.0,267.0,204.24
2018,3,5,9,45,478.0,187.5,2.25,7.15,445.0,315.86,248.37
2018,3,5,10,0,463.0,209.0,2.2,7.6,475.0,362.82,289.72
2018,3,5,10,15,586.0,183.5,2.1,7.9,541.0,430.89,345.71
2018,3,5,10,30,709.0,158.0,2.0,8.2,607.0,514.74,413.54
2018,3,5,10,45,684.0,174.5,1.9,8.55,623.0,560.31,449.98
2018,3,5,11,0,659.0,191.0,1.8,8.9,639.0,601.81,481.97
2018,3,5,11,15,581.0,226.5,1.65,9.15,630.5,616.69,491.96
2018,3,5,11,30,503.0,262.0,1.5,9.4,622.0,627.47,497.96
2018,3,5,11,45,560.0,246.0,1.35,9.7,653.0,685.13,540.08
2018,3,5,12,0,617.0,230.0,1.2,10.0,684.0,749.61,585.17
2018,3,5,12,15,758.5,176.0,1.1,10.2,737.5,846.39,653.4
2018,3,5,12,30,900.0,122.0,1.0,10.4,791.0,930.29,706.8
2018,3,5,12,45,794.0,163.5,0.95,10.55,751.5,924.81,700.64
2018,3,5,13,0,688.0,205.0,0.9,10.7,712.0,894.84,679.55
2018,3,5,13,15,755.0,175.5,0.75,10.8,724.0,948.72,713.03
2018,3,5,13,30,822.0,146.0,0.6,10.9,736.0,992.33,737.5
2018,3,5,13,45,715.5,174.5,0.5,11.0,678.0,941.55,701.95
2018,3,5,14,0,609.0,203.0,0.4,11.1,620.0,875.66,657.89
2018,3,5,14,15,687.0,172.0,0.35,11.1,625.0,928.34,693.62
2018,3,5,14,30,765.0,141.0,0.3,11.1,630.0,975.71,723.49
2018,3,5,14,45,754.5,136.5,0.2,11.15,597.0,960.28,711.82
2018,3,5,15,0,744.0,132.0,0.1,11.2,564.0,941.36,699.52
2018,3,5,15,15,659.5,139.5,0.25,11.15,503.0,859.91,650.64
2018,3,5,15,30,575.0,147.0,0.4,11.1,442.0,776.57,599.85
2018,3,5,15,45,632.0,123.0,0.5,11.05,420.0,793.49,616.53
2018,3,5,16,0,689.0,99.0,0.6,11.0,398.0,803.54,626.96
2018,3,5,16,15,723.5,83.0,0.65,10.35,364.0,796.2,625.72
2018,3,5,16,30,758.0,67.0,0.7,9.7,330.0,777.77,616.45
2018,3,5,16,45,710.0,62.0,0.75,9.1,277.5,704.88,566.72
2018,3,5,17,0,662.0,57.0,0.8,8.5,225.0,639.44,520.27
2018,3,5,17,15,584.5,50.0,0.9,7.55,173.5,544.56,448.7
2018,3,5,17,30,507.0,43.0,1.0,6.6,122.0,454.42,375.59
2018,3,5,17,45,370.0,33.0,1.1,5.65,79.0,327.02,261.71
2018,3,5,18,0,233.0,23.0,1.2,4.7,36.0,194.28,17.41
2018,3,5,18,15,116.5,11.5,1.2,4.7,18.0,75.37,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.05,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.15,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,1.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.3,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,6,6,45,0.0,1.5,1.65,1.45,1.5,1.28,0.0
2018,3,6,7,0,0.0,3.0,1.7,1.6,3.0,2.46,0.0
2018,3,6,7,15,0.0,14.5,1.7,1.95,14.5,11.93,4.65
2018,3,6,7,30,0.0,26.0,1.7,2.3,26.0,21.45,13.99
2018,3,6,7,45,0.0,44.0,1.65,2.6,44.0,36.41,28.14
2018,3,6,8,0,0.0,62.0,1.6,2.9,62.0,50.59,41.49
2018,3,6,8,15,0.0,55.5,1.65,3.2,55.5,45.95,37.21
2018,3,6,8,30,0.0,49.0,1.7,3.5,49.0,40.52,32.11
2018,3,6,8,45,0.0,58.0,1.75,3.8,58.0,48.02,37.07
2018,3,6,9,0,0.0,67.0,1.8,4.1,67.0,55.54,43.51
2018,3,6,9,15,0.5,96.0,1.8,4.2,96.5,79.4,64.16
2018,3,6,9,30,1.0,125.0,1.8,4.3,126.0,103.01,84.31
2018,3,6,9,45,2.0,117.0,1.8,4.45,118.5,97.43,79.17
2018,3,6,10,0,3.0,109.0,1.8,4.6,111.0,91.66,73.98
2018,3,6,10,15,3.0,127.5,1.85,4.65,129.5,107.28,87.19
2018,3,6,10,30,3.0,146.0,1.9,4.7,148.0,123.09,100.43
2018,3,6,10,45,3.5,150.0,1.9,4.75,152.5,127.23,103.72
2018,3,6,11,0,4.0,154.0,1.9,4.8,157.0,131.42,107.1
2018,3,6,11,15,2.5,143.5,1.9,4.8,145.5,121.95,98.96
2018,3,6,11,30,1.0,133.0,1.9,4.8,134.0,112.23,90.62
2018,3,6,11,45,0.5,111.0,1.85,4.85,111.5,93.22,74.44
2018,3,6,12,0,0.0,89.0,1.8,4.9,89.0,74.2,58.21
2018,3,6,12,15,0.0,90.5,1.6,4.85,90.5,75.47,59.3
2018,3,6,12,30,0.0,92.0,1.4,4.8,92.0,76.73,60.38
2018,3,6,12,45,0.0,83.5,1.25,4.8,83.5,69.6,54.3
2018,3,6,13,0,0.0,75.0,1.1,4.8,75.0,62.48,48.25
2018,3,6,13,15,0.0,67.5,0.95,4.75,67.5,56.19,42.92
2018,3,6,13,30,0.0,60.0,0.8,4.7,60.0,49.91,37.58
2018,3,6,13,45,0.0,56.5,0.65,4.65,56.5,46.98,35.12
2018,3,6,14,0,0.0,53.0,0.5,4.6,53.0,44.04,32.66
2018,3,6,14,15,0.0,54.5,0.4,4.55,54.5,45.27,33.8
2018,3,6,14,30,0.0,56.0,0.3,4.5,56.0,46.5,34.95
2018,3,6,14,45,0.0,66.5,0.2,4.5,66.5,55.23,42.61
2018,3,6,15,0,0.0,77.0,0.1,4.5,77.0,63.98,50.26
2018,3,6,15,15,0.0,70.5,0.15,4.45,70.5,58.52,45.65
2018,3,6,15,30,0.0,64.0,0.2,4.4,64.0,53.07,41.06
2018,3,6,15,45,0.0,53.5,0.25,4.35,53.5,44.31,33.53
2018,3,6,16,0,0.0,43.0,0.3,4.3,43.0,35.56,25.95
2018,3,6,16,15,0.0,40.5,0.35,4.2,40.5,33.47,24.2
2018,3,6,16,30,0.0,38.0,0.4,4.1,38.0,31.38,22.42
2018,3,6,16,45,0.0,37.0,0.5,4.0,37.0,30.55,21.71
2018,3,6,17,0,0.0,36.0,0.6,3.9,36.0,29.72,20.93
2018,3,6,17,15,0.0,27.0,0.65,3.8,27.0,22.25,14.17
2018,3,6,17,30,0.0,18.0,0.7,3.7,18.0,14.81,7.37
2018,3,6,17,45,0.0,12.0,0.75,3.55,12.0,9.86,2.67
2018,3,6,18,0,0.0,6.0,0.8,3.4,6.0,4.92,0.0
2018,3,6,18,15,0.0,3.0,0.8,3.4,3.0,2.56,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,7,6,45,2.0,4.0,1.15,3.05,4.0,3.41,0.0
2018,3,7,7,0,4.0,8.0,1.3,3.3,8.0,6.75,0.0
2018,3,7,7,15,2.0,15.0,1.5,3.65,15.0,12.35,5.09
2018,3,7,7,30,0.0,22.0,1.7,4.0,22.0,18.12,10.89
2018,3,7,7,45,0.0,26.5,1.95,4.3,26.5,21.84,14.55
2018,3,7,8,0,0.0,31.0,2.2,4.6,31.0,25.57,18.11
2018,3,7,8,15,1.0,35.5,2.5,5.05,36.0,29.31,21.57
2018,3,7,8,30,2.0,40.0,2.8,5.5,41.0,33.06,24.95
2018,3,7,8,45,12.5,84.5,3.05,5.95,90.0,70.4,55.86
2018,3,7,9,0,23.0,129.0,3.3,6.4,139.0,105.81,85.6
2018,3,7,9,15,20.5,140.0,3.6,6.85,149.5,117.8,95.62
2018,3,7,9,30,18.0,151.0,3.9,7.3,160.0,128.06,104.19
2018,3,7,9,45,159.5,160.5,4.2,7.8,253.0,186.68,150.1
2018,3,7,10,0,301.0,170.0,4.5,8.3,346.0,264.41,213.82
2018,3,7,10,15,412.5,181.5,4.6,8.6,438.0,351.61,286.45
2018,3,7,10,30,524.0,193.0,4.7,8.9,530.0,448.01,366.15
2018,3,7,10,45,691.0,156.5,4.8,9.2,621.0,549.46,449.7
2018,3,7,11,0,858.0,120.0,4.9,9.5,712.0,660.26,539.7
2018,3,7,11,15,669.5,152.5,4.9,9.6,622.5,613.44,503.1
2018,3,7,11,30,481.0,185.0,4.9,9.7,533.0,539.67,444.22
2018,3,7,11,45,614.5,181.0,4.9,9.8,633.5,671.34,549.41
2018,3,7,12,0,748.0,177.0,4.9,9.9,734.0,806.19,653.54
2018,3,7,12,15,833.0,146.5,4.95,9.95,770.5,875.7,705.12
2018,3,7,12,30,918.0,116.0,5.0,10.0,807.0,941.79,753.51
2018,3,7,12,45,933.0,111.0,5.0,10.1,810.0,980.95,781.39
2018,3,7,13,0,948.0,106.0,5.0,10.2,813.0,1017.11,807.2
2018,3,7,13,15,961.5,100.5,5.05,10.15,808.0,1047.98,830.12
2018,3,7,13,30,975.0,95.0,5.1,10.1,803.0,1075.19,850.59
2018,3,7,13,45,970.0,93.5,5.2,10.0,782.0,1084.75,859.29
2018,3,7,14,0,965.0,92.0,5.3,9.9,761.0,1090.0,865.25
2018,3,7,14,15,957.5,90.0,5.25,9.75,732.0,1087.83,864.93
2018,3,7,14,30,950.0,88.0,5.2,9.6,703.0,1081.38,861.79
2018,3,7,14,45,939.5,86.0,5.15,9.4,667.0,1067.72,853.84
2018,3,7,15,0,929.0,84.0,5.1,9.2,631.0,1050.04,843.17
2018,3,7,15,15,915.0,82.0,5.0,8.9,589.5,1025.05,827.17
2018,3,7,15,30,901.0,80.0,4.9,8.6,548.0,996.53,808.62
2018,3,7,15,45,882.5,77.0,4.75,8.3,501.5,969.67,790.84
2018,3,7,16,0,864.0,74.0,4.6,8.0,455.0,928.82,762.43
2018,3,7,16,15,832.5,70.0,4.3,7.5,402.5,872.19,721.06
2018,3,7,16,30,801.0,66.0,4.0,7.0,350.0,814.0,677.84
2018,3,7,16,45,753.5,61.5,3.65,6.5,295.5,740.58,621.81
2018,3,7,17,0,706.0,57.0,3.3,6.0,241.0,667.52,563.92
2018,3,7,17,15,629.0,51.0,3.0,5.25,187.5,578.91,491.31
2018,3,7,17,30,552.0,45.0,2.7,4.5,134.0,488.2,413.07
2018,3,7,17,45,410.5,35.5,2.35,3.75,88.0,355.79,292.43
2018,3,7,18,0,269.0,26.0,2.0,3.0,42.0,220.75,81.2
2018,3,7,18,15,134.5,13.0,2.0,3.0,21.0,86.58,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.05,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.9,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,3,8,6,45,4.0,5.5,1.95,-1.35,5.5,4.69,0.0
2018,3,8,7,0,8.0,11.0,2.2,-0.6,11.0,9.3,0.0
2018,3,8,7,15,4.0,24.5,2.3,0.15,24.5,20.24,12.33
2018,3,8,7,30,0.0,38.0,2.4,0.9,38.0,31.33,23.24
2018,3,8,7,45,4.5,60.0,2.5,1.65,61.0,48.38,39.39
2018,3,8,8,0,9.0,82.0,2.6,2.4,84.0,65.13,55.04
2018,3,8,8,15,54.5,109.5,2.65,2.8,128.0,83.33,71.81
2018,3,8,8,30,100.0,137.0,2.7,3.2,172.0,99.21,86.15
2018,3,8,8,45,345.0,131.0,2.8,3.65,278.0,118.75,86.48
2018,3,8,9,0,590.0,125.0,2.9,4.1,384.0,178.74,122.92
2018,3,8,9,15,717.5,111.5,2.9,4.3,460.0,237.03,168.22
2018,3,8,9,30,845.0,98.0,2.9,4.5,536.0,314.03,233.56
2018,3,8,9,45,641.5,109.5,2.95,4.7,457.5,310.38,243.0
2018,3,8,10,0,438.0,121.0,3.0,4.9,379.0,283.92,229.76
2018,3,8,10,15,412.0,152.0,3.05,5.1,406.0,326.44,268.13
2018,3,8,10,30,386.0,183.0,3.1,5.3,433.0,368.91,304.78
2018,3,8,10,45,326.0,225.0,3.15,5.55,442.5,390.98,323.41
2018,3,8,11,0,266.0,267.0,3.2,5.8,452.0,413.48,341.23
2018,3,8,11,15,258.0,282.5,3.3,5.9,466.0,441.23,363.73
2018,3,8,11,30,250.0,298.0,3.4,6.0,480.0,467.97,385.03
2018,3,8,11,45,137.0,272.5,3.45,6.15,372.5,361.89,298.4
2018,3,8,12,0,24.0,247.0,3.5,6.3,265.0,242.3,198.39
2018,3,8,12,15,17.5,236.0,3.6,6.4,249.0,217.98,178.44
2018,3,8,12,30,11.0,225.0,3.7,6.5,233.0,203.65,166.4
2018,3,8,12,45,13.5,233.5,3.75,6.65,243.5,214.82,175.71
2018,3,8,13,0,16.0,242.0,3.8,6.8,254.0,226.32,185.25
2018,3,8,13,15,54.0,279.0,3.9,6.85,318.5,317.87,261.63
2018,3,8,13,30,92.0,316.0,4.0,6.9,383.0,398.74,328.05
2018,3,8,13,45,280.0,283.0,4.05,7.0,479.5,596.7,490.62
2018,3,8,14,0,468.0,250.0,4.1,7.1,576.0,778.27,634.06
2018,3,8,14,15,437.5,239.5,4.1,7.05,535.0,742.44,606.47
2018,3,8,14,30,407.0,229.0,4.1,7.0,494.0,703.92,578.08
2018,3,8,14,45,240.0,233.0,4.1,6.95,387.0,518.77,431.02
2018,3,8,15,0,73.0,237.0,4.1,6.9,280.0,314.19,261.86
2018,3,8,15,15,96.5,218.5,4.05,6.8,271.5,318.83,268.1
2018,3,8,15,30,120.0,200.0,4.0,6.7,263.0,342.7,289.47
2018,3,8,15,45,223.0,167.0,3.95,6.6,271.0,422.54,359.72
2018,3,8,16,0,326.0,134.0,3.9,6.5,279.0,497.62,424.83
2018,3,8,16,15,329.0,117.5,3.65,6.15,249.5,472.35,405.36
2018,3,8,16,30,332.0,101.0,3.4,5.8,220.0,445.19,384.35
2018,3,8,16,45,199.0,74.5,3.2,5.45,142.5,267.22,233.12
2018,3,8,17,0,66.0,48.0,3.0,5.1,65.0,106.47,90.66
2018,3,8,17,15,33.0,32.5,2.95,4.6,41.0,61.12,49.54
2018,3,8,17,30,0.0,17.0,2.9,4.1,17.0,13.98,6.61
2018,3,8,17,45,1.5,11.5,2.9,3.6,11.5,10.44,3.26
2018,3,8,18,0,3.0,6.0,2.9,3.1,6.0,6.89,0.0
2018,3,8,18,15,1.5,3.0,2.9,3.1,3.0,3.4,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.2,1.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.1,1.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.05,0.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-2.05,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.6,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.35,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.65,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.1,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.5,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.45,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.35,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.55,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,3,9,6,45,136.5,13.0,2.05,-2.1,21.5,11.1,0.0
2018,3,9,7,0,273.0,26.0,2.3,-1.4,43.0,22.11,4.53
2018,3,9,7,15,412.0,36.0,2.55,-0.75,89.5,29.91,21.17
2018,3,9,7,30,551.0,46.0,2.8,-0.1,136.0,37.78,29.34
2018,3,9,7,45,626.5,53.0,3.0,0.55,190.0,42.82,34.41
2018,3,9,8,0,702.0,60.0,3.2,1.2,244.0,52.15,43.24
2018,3,9,8,15,749.0,65.0,3.25,1.6,299.0,55.68,46.49
2018,3,9,8,30,796.0,70.0,3.3,2.0,354.0,59.2,49.62
2018,3,9,8,45,826.5,73.5,3.35,2.45,406.0,117.95,68.43
2018,3,9,9,0,857.0,77.0,3.4,2.9,458.0,182.81,114.66
2018,3,9,9,15,877.5,80.0,3.4,3.3,505.5,248.71,172.14
2018,3,9,9,30,898.0,83.0,3.4,3.7,553.0,316.52,234.94
2018,3,9,9,45,915.0,84.5,3.4,4.1,596.0,385.62,299.31
2018,3,9,10,0,932.0,86.0,3.4,4.5,639.0,452.51,360.67
2018,3,9,10,15,943.5,88.0,3.4,4.9,676.0,517.75,418.94
2018,3,9,10,30,955.0,90.0,3.4,5.3,713.0,582.48,474.76
2018,3,9,10,45,963.0,91.5,3.4,5.7,742.5,643.96,526.09
2018,3,9,11,0,971.0,93.0,3.4,6.1,772.0,703.96,574.51
2018,3,9,11,15,976.0,94.0,3.4,6.45,793.0,759.71,618.29
2018,3,9,11,30,981.0,95.0,3.4,6.8,814.0,813.15,658.24
2018,3,9,11,45,981.5,95.0,3.4,7.1,825.0,859.58,690.87
2018,3,9,12,0,982.0,95.0,3.4,7.4,836.0,902.82,720.89
2018,3,9,12,15,983.0,96.0,3.45,7.7,841.0,944.17,749.65
2018,3,9,12,30,984.0,97.0,3.5,8.0,846.0,982.07,775.79
2018,3,9,12,45,981.5,96.5,3.55,8.25,840.5,1011.55,796.07
2018,3,9,13,0,979.0,96.0,3.6,8.5,835.0,1037.04,813.64
2018,3,9,13,15,974.5,95.0,3.65,8.7,821.0,1055.96,826.89
2018,3,9,13,30,970.0,94.0,3.7,8.9,807.0,1070.63,837.38
2018,3,9,13,45,964.0,93.0,3.75,9.1,785.5,1079.55,844.06
2018,3,9,14,0,958.0,92.0,3.8,9.3,764.0,1084.17,848.0
2018,3,9,14,15,946.5,91.5,3.8,9.4,733.5,1079.56,845.63
2018,3,9,14,30,935.0,91.0,3.8,9.5,703.0,1070.73,840.61
2018,3,9,14,45,922.0,89.5,3.8,9.55,666.5,1055.1,831.18
2018,3,9,15,0,909.0,88.0,3.8,9.6,630.0,1035.56,819.17
2018,3,9,15,15,891.0,86.0,3.7,9.5,587.0,1006.73,800.34
2018,3,9,15,30,873.0,84.0,3.6,9.4,544.0,985.65,787.16
2018,3,9,15,45,848.0,81.0,3.5,9.3,495.5,941.95,757.51
2018,3,9,16,0,823.0,78.0,3.4,9.2,447.0,895.67,725.8
2018,3,9,16,15,790.0,74.0,3.0,8.55,395.5,838.64,684.94
2018,3,9,16,30,757.0,70.0,2.6,7.9,344.0,780.26,642.12
2018,3,9,16,45,708.5,65.5,2.2,7.3,290.5,707.29,586.66
2018,3,9,17,0,660.0,61.0,1.8,6.7,237.0,641.95,535.12
2018,3,9,17,15,495.5,51.5,1.75,5.8,167.5,477.67,404.87
2018,3,9,17,30,331.0,42.0,1.7,4.9,98.0,326.45,277.81
2018,3,9,17,45,234.0,30.5,1.6,4.0,63.0,232.38,192.45
2018,3,9,18,0,137.0,19.0,1.5,3.1,28.0,132.86,69.29
2018,3,9,18,15,73.5,10.5,1.5,3.1,15.0,50.09,0.0
2018,3,9,18,30,10.0,2.0,1.5,3.1,2.0,0.0,0.0
2018,3,9,18,45,5.0,1.0,1.5,2.8,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.05,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,0.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,0.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,10,6,45,0.0,7.0,1.0,1.55,7.0,5.97,0.0
2018,3,10,7,0,0.0,14.0,1.0,1.9,14.0,11.54,1.09
2018,3,10,7,15,0.0,26.5,1.1,2.25,26.5,21.89,13.96
2018,3,10,7,30,0.0,39.0,1.2,2.6,39.0,32.23,24.04
2018,3,10,7,45,0.0,51.5,1.35,2.95,51.5,42.34,33.71
2018,3,10,8,0,0.0,64.0,1.5,3.3,64.0,52.39,43.15
2018,3,10,8,15,10.5,91.5,1.4,3.8,95.5,73.28,62.33
2018,3,10,8,30,21.0,119.0,1.3,4.3,127.0,93.65,80.65
2018,3,10,8,45,13.5,128.5,1.2,4.8,134.0,103.3,84.51
2018,3,10,9,0,6.0,138.0,1.1,5.3,141.0,111.8,91.57
2018,3,10,9,15,6.0,140.5,1.15,6.05,143.5,115.39,94.11
2018,3,10,9,30,6.0,143.0,1.2,6.8,146.0,118.68,96.4
2018,3,10,9,45,5.5,154.0,1.25,7.55,157.0,128.4,104.11
2018,3,10,10,0,5.0,165.0,1.3,8.3,168.0,138.13,111.73
2018,3,10,10,15,4.0,149.0,1.4,8.95,151.5,125.47,100.72
2018,3,10,10,30,3.0,133.0,1.5,9.6,135.0,112.27,89.37
2018,3,10,10,45,21.0,187.5,1.6,10.25,202.0,172.5,138.95
2018,3,10,11,0,39.0,242.0,1.7,10.9,269.0,234.07,188.45
2018,3,10,11,15,39.0,270.0,1.9,11.4,298.0,263.35,211.3
2018,3,10,11,30,39.0,298.0,2.1,11.9,327.0,293.52,234.73
2018,3,10,11,45,41.5,285.0,2.3,12.4,316.0,287.89,230.03
2018,3,10,12,0,44.0,272.0,2.5,12.9,305.0,281.88,225.2
2018,3,10,12,15,54.0,305.0,2.6,13.15,346.0,326.54,260.43
2018,3,10,12,30,64.0,338.0,2.7,13.4,387.0,373.3,296.74
2018,3,10,12,45,116.5,353.0,2.85,13.7,441.5,459.97,364.72
2018,3,10,13,0,169.0,368.0,3.0,14.0,496.0,533.53,421.6
2018,3,10,13,15,152.0,355.5,3.1,14.15,469.5,512.78,405.55
2018,3,10,13,30,135.0,343.0,3.2,14.3,443.0,490.23,388.54
2018,3,10,13,45,116.5,321.0,3.25,14.45,405.5,454.01,360.95
2018,3,10,14,0,98.0,299.0,3.3,14.6,368.0,394.7,315.46
2018,3,10,14,15,133.0,299.0,3.3,14.55,389.0,456.54,365.17
2018,3,10,14,30,168.0,299.0,3.3,14.5,410.0,496.93,397.78
2018,3,10,14,45,269.5,273.0,3.25,14.45,440.0,595.54,476.54
2018,3,10,15,0,371.0,247.0,3.2,14.4,470.0,668.79,535.06
2018,3,10,15,15,340.0,234.5,2.95,14.1,428.0,622.62,500.35
2018,3,10,15,30,309.0,222.0,2.7,13.8,386.0,575.69,465.46
2018,3,10,15,45,238.0,205.5,2.45,13.5,325.0,485.07,395.4
2018,3,10,16,0,167.0,189.0,2.2,13.2,264.0,376.38,309.77
2018,3,10,16,15,83.5,143.0,1.95,12.65,180.5,223.04,185.0
2018,3,10,16,30,0.0,97.0,1.7,12.1,97.0,85.24,67.46
2018,3,10,16,45,0.0,72.0,1.4,11.55,72.0,61.08,47.23
2018,3,10,17,0,0.0,47.0,1.1,11.0,47.0,38.86,28.17
2018,3,10,17,15,0.0,36.5,1.1,10.65,36.5,30.14,20.54
2018,3,10,17,30,0.0,26.0,1.1,10.3,26.0,21.43,12.81
2018,3,10,17,45,1.0,18.5,1.1,9.9,18.5,15.9,7.71
2018,3,10,18,0,2.0,11.0,1.1,9.5,11.0,10.27,0.56
2018,3,10,18,15,2.0,6.0,1.1,9.5,6.0,6.24,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.5,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.4,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.65,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.6,1.0,0.0,0.0
2018,3,11,6,45,1.0,6.5,3.2,5.55,6.5,5.55,0.0
2018,3,11,7,0,1.0,12.0,3.3,5.5,12.0,9.88,0.9
2018,3,11,7,15,0.5,20.0,3.3,5.5,20.0,16.48,8.99
2018,3,11,7,30,0.0,28.0,3.3,5.5,28.0,23.09,15.43
2018,3,11,7,45,0.0,35.5,3.35,5.5,35.5,29.31,21.38
2018,3,11,8,0,0.0,43.0,3.4,5.5,43.0,35.53,27.24
2018,3,11,8,15,0.0,43.5,3.45,5.55,43.5,35.95,27.62
2018,3,11,8,30,0.0,44.0,3.5,5.6,44.0,36.37,27.95
2018,3,11,8,45,0.0,50.0,3.55,5.65,50.0,41.37,30.86
2018,3,11,9,0,0.0,56.0,3.6,5.7,56.0,46.38,35.13
2018,3,11,9,15,0.0,74.5,3.65,5.75,74.5,61.83,48.45
2018,3,11,9,30,0.0,93.0,3.7,5.8,93.0,77.2,61.58
2018,3,11,9,45,0.0,114.5,3.7,5.85,114.5,94.8,76.5
2018,3,11,10,0,0.0,136.0,3.7,5.9,136.0,112.59,91.45
2018,3,11,10,15,0.0,133.0,3.7,5.9,133.0,110.46,89.41
2018,3,11,10,30,0.0,130.0,3.7,5.9,130.0,108.22,87.33
2018,3,11,10,45,0.0,105.5,3.65,5.95,105.5,87.93,69.92
2018,3,11,11,0,0.0,81.0,3.6,6.0,81.0,67.45,52.37
2018,3,11,11,15,0.0,92.0,3.55,6.05,92.0,76.69,60.18
2018,3,11,11,30,0.0,103.0,3.5,6.1,103.0,86.0,68.0
2018,3,11,11,45,0.0,98.0,3.5,6.15,98.0,81.81,64.37
2018,3,11,12,0,0.0,93.0,3.5,6.2,93.0,77.6,60.75
2018,3,11,12,15,1.0,114.5,3.45,6.25,115.5,96.83,77.05
2018,3,11,12,30,2.0,136.0,3.4,6.3,138.0,116.43,93.56
2018,3,11,12,45,1.0,124.5,3.4,6.35,125.5,105.69,84.45
2018,3,11,13,0,0.0,113.0,3.4,6.4,113.0,94.85,75.28
2018,3,11,13,15,0.0,96.5,3.35,6.35,96.5,80.6,63.28
2018,3,11,13,30,0.0,80.0,3.3,6.3,80.0,66.66,51.51
2018,3,11,13,45,0.0,85.5,3.25,6.3,85.5,71.25,55.48
2018,3,11,14,0,0.0,91.0,3.2,6.3,91.0,75.83,59.46
2018,3,11,14,15,0.0,80.0,3.15,6.25,80.0,66.59,51.67
2018,3,11,14,30,0.0,69.0,3.1,6.2,69.0,57.37,43.88
2018,3,11,14,45,0.0,66.0,3.05,6.15,66.0,54.83,41.81
2018,3,11,15,0,0.0,63.0,3.0,6.1,63.0,52.3,39.74
2018,3,11,15,15,0.0,61.5,2.9,6.0,61.5,51.03,38.76
2018,3,11,15,30,0.0,60.0,2.8,5.9,60.0,49.75,37.79
2018,3,11,15,45,0.0,46.0,2.65,5.8,46.0,38.08,27.75
2018,3,11,16,0,0.0,32.0,2.5,5.7,32.0,26.44,17.65
2018,3,11,16,15,0.0,26.0,2.5,5.6,26.0,21.46,13.33
2018,3,11,16,30,0.0,20.0,2.5,5.5,20.0,16.48,8.98
2018,3,11,16,45,0.0,16.5,2.45,5.35,16.5,13.58,6.44
2018,3,11,17,0,0.0,13.0,2.4,5.2,13.0,10.69,3.86
2018,3,11,17,15,0.0,10.5,2.45,5.15,10.5,8.63,2.0
2018,3,11,17,30,0.0,8.0,2.5,5.1,8.0,6.57,0.1
2018,3,11,17,45,0.0,6.5,2.5,5.0,6.5,5.33,0.0
2018,3,11,18,0,0.0,5.0,2.5,4.9,5.0,4.1,0.0
2018,3,11,18,15,0.0,2.5,2.5,4.9,2.5,2.13,0.0
2018,3,11,18,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.45,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,2.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,1.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,0.9,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,0.9,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,0.85,2.0,1.71,0.0
2018,3,12,7,0,0.0,4.0,3.7,0.8,4.0,3.28,0.0
2018,3,12,7,15,0.0,5.5,3.8,0.8,5.5,4.51,0.0
2018,3,12,7,30,0.0,7.0,3.9,0.8,7.0,5.74,0.0
2018,3,12,7,45,0.0,9.0,3.95,0.8,9.0,7.39,1.28
2018,3,12,8,0,0.0,11.0,4.0,0.8,11.0,9.04,2.87
2018,3,12,8,15,0.0,14.5,4.05,0.85,14.5,11.93,5.59
2018,3,12,8,30,0.0,18.0,4.1,0.9,18.0,14.83,8.29
2018,3,12,8,45,0.0,21.5,4.2,0.95,21.5,17.73,10.28
2018,3,12,9,0,0.0,25.0,4.3,1.0,25.0,20.64,12.83
2018,3,12,9,15,0.0,30.5,4.35,1.05,30.5,25.21,16.84
2018,3,12,9,30,0.0,36.0,4.4,1.1,36.0,29.79,20.83
2018,3,12,9,45,0.0,44.0,4.4,1.15,44.0,36.46,26.65
2018,3,12,10,0,0.0,52.0,4.4,1.2,52.0,43.14,32.44
2018,3,12,10,15,0.0,65.0,4.45,1.25,65.0,54.0,41.87
2018,3,12,10,30,0.0,78.0,4.5,1.3,78.0,64.89,51.27
2018,3,12,10,45,0.0,76.5,4.5,1.35,76.5,63.67,50.09
2018,3,12,11,0,0.0,75.0,4.5,1.4,75.0,62.44,48.94
2018,3,12,11,15,1.0,98.0,4.55,1.5,98.5,82.43,66.2
2018,3,12,11,30,2.0,121.0,4.6,1.6,122.0,102.72,83.61
2018,3,12,11,45,1.0,93.5,4.6,1.65,94.0,78.78,62.88
2018,3,12,12,0,0.0,66.0,4.6,1.7,66.0,54.98,42.23
2018,3,12,12,15,0.0,70.0,4.6,1.75,70.0,58.34,45.12
2018,3,12,12,30,0.0,74.0,4.6,1.8,74.0,61.69,48.01
2018,3,12,12,45,0.0,75.5,4.6,1.85,75.5,62.94,49.08
2018,3,12,13,0,0.0,77.0,4.6,1.9,77.0,64.19,50.17
2018,3,12,13,15,0.0,80.5,4.55,1.95,80.5,67.11,52.71
2018,3,12,13,30,0.0,84.0,4.5,2.0,84.0,70.02,55.26
2018,3,12,13,45,0.0,77.5,4.45,2.05,77.5,64.55,50.58
2018,3,12,14,0,0.0,71.0,4.4,2.1,71.0,59.09,45.91
2018,3,12,14,15,0.0,63.0,4.25,2.1,63.0,52.39,40.15
2018,3,12,14,30,0.0,55.0,4.1,2.1,55.0,45.69,34.39
2018,3,12,14,45,0.0,62.5,4.0,2.15,62.5,51.92,39.91
2018,3,12,15,0,0.0,70.0,3.9,2.2,70.0,58.15,45.45
2018,3,12,15,15,0.0,73.5,3.7,2.25,73.5,61.04,48.1
2018,3,12,15,30,0.0,77.0,3.5,2.3,77.0,63.94,50.77
2018,3,12,15,45,0.0,70.0,3.3,2.35,70.0,58.07,45.76
2018,3,12,16,0,0.0,63.0,3.1,2.4,63.0,52.21,40.74
2018,3,12,16,15,0.0,44.5,2.85,2.45,44.5,36.8,27.19
2018,3,12,16,30,0.0,26.0,2.6,2.5,26.0,21.44,13.57
2018,3,12,16,45,0.0,20.0,2.4,2.5,20.0,16.47,9.15
2018,3,12,17,0,0.0,14.0,2.2,2.5,14.0,11.51,4.7
2018,3,12,17,15,0.0,11.0,2.1,2.15,11.0,9.04,2.45
2018,3,12,17,30,0.0,8.0,2.0,1.8,8.0,6.57,0.18
2018,3,12,17,45,0.0,6.0,1.9,1.5,6.0,4.92,0.0
2018,3,12,18,0,0.0,4.0,1.8,1.2,4.0,3.28,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.2,2.0,1.71,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.65,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,-0.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-1.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.55,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.75,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.85,-2.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,13,6,15,11.5,2.0,2.0,-2.3,1.5,0.0,0.0
2018,3,13,6,30,23.0,4.0,2.2,-1.6,3.0,0.0,0.0
2018,3,13,6,45,101.0,17.0,2.4,-0.9,23.5,14.51,0.0
2018,3,13,7,0,179.0,30.0,2.6,-0.2,44.0,23.23,12.64
2018,3,13,7,15,263.5,47.0,2.8,0.4,86.0,36.0,27.13
2018,3,13,7,30,348.0,64.0,3.0,1.0,128.0,48.48,39.31
2018,3,13,7,45,529.0,69.0,3.2,1.55,201.0,54.84,45.55
2018,3,13,8,0,710.0,74.0,3.4,2.1,274.0,58.52,49.03
2018,3,13,8,15,752.5,81.0,3.5,2.45,330.5,62.87,52.98
2018,3,13,8,30,795.0,88.0,3.6,2.8,387.0,69.16,58.59
2018,3,13,8,45,822.5,93.5,3.65,3.15,440.5,132.5,79.71
2018,3,13,9,0,850.0,99.0,3.7,3.5,494.0,204.1,132.72
2018,3,13,9,15,792.5,114.5,3.7,3.85,512.0,259.33,184.52
2018,3,13,9,30,735.0,130.0,3.7,4.2,530.0,311.63,236.21
2018,3,13,9,45,732.0,140.5,3.7,4.55,564.0,370.56,291.13
2018,3,13,10,0,729.0,151.0,3.7,4.9,598.0,428.37,343.85
2018,3,13,10,15,752.0,159.5,3.75,5.2,643.0,495.2,402.04
2018,3,13,10,30,775.0,168.0,3.8,5.5,688.0,563.55,459.79
2018,3,13,10,45,863.5,151.0,3.8,5.85,753.0,647.48,528.29
2018,3,13,11,0,952.0,134.0,3.8,6.2,818.0,738.19,600.31
2018,3,13,11,15,946.0,138.5,3.8,6.45,834.0,790.52,641.02
2018,3,13,11,30,940.0,143.0,3.8,6.7,850.0,839.61,678.39
2018,3,13,11,45,934.5,146.5,3.85,6.95,858.5,884.73,711.3
2018,3,13,12,0,929.0,150.0,3.9,7.2,867.0,926.35,740.6
2018,3,13,12,15,902.5,152.0,3.9,7.3,851.5,944.9,753.21
2018,3,13,12,30,876.0,154.0,3.9,7.4,836.0,958.21,762.31
2018,3,13,12,45,907.5,148.5,3.95,7.55,852.0,1012.12,800.79
2018,3,13,13,0,939.0,143.0,4.0,7.7,868.0,1063.91,837.15
2018,3,13,13,15,943.5,142.5,4.0,7.8,861.0,1092.29,856.73
2018,3,13,13,30,948.0,142.0,4.0,7.9,854.0,1116.77,873.86
2018,3,13,13,45,912.5,136.0,4.0,7.95,806.5,1091.17,856.45
2018,3,13,14,0,877.0,130.0,4.0,8.0,759.0,1060.43,835.93
2018,3,13,14,15,883.0,126.0,3.95,7.95,738.5,1069.43,843.52
2018,3,13,14,30,889.0,122.0,3.9,7.9,718.0,1074.35,848.08
2018,3,13,14,45,885.0,121.5,3.85,7.9,689.0,1068.99,845.48
2018,3,13,15,0,881.0,121.0,3.8,7.9,660.0,1059.53,840.26
2018,3,13,15,15,871.5,118.5,3.7,7.75,621.5,1038.26,826.92
2018,3,13,15,30,862.0,116.0,3.6,7.6,583.0,1013.16,811.0
2018,3,13,15,45,799.5,116.5,3.5,7.45,520.5,945.72,764.32
2018,3,13,16,0,737.0,117.0,3.4,7.3,458.0,869.31,710.46
2018,3,13,16,15,584.0,122.0,3.0,6.9,373.5,715.12,594.72
2018,3,13,16,30,431.0,127.0,2.6,6.5,289.0,563.1,475.98
2018,3,13,16,45,367.0,111.5,2.2,6.05,235.0,476.43,406.4
2018,3,13,17,0,303.0,96.0,1.8,5.6,181.0,393.15,337.08
2018,3,13,17,15,326.5,80.0,1.65,4.85,154.0,379.58,325.95
2018,3,13,17,30,350.0,64.0,1.5,4.1,127.0,363.01,309.63
2018,3,13,17,45,256.0,47.5,1.3,3.35,85.5,265.33,221.71
2018,3,13,18,0,162.0,31.0,1.1,2.6,44.0,172.9,120.5
2018,3,13,18,15,84.0,16.0,1.1,2.6,22.5,60.37,0.0
2018,3,13,18,30,6.0,1.0,1.1,2.6,1.0,0.0,0.0
2018,3,13,18,45,3.0,0.5,1.1,2.2,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.35,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-1.1,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.85,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-2.15,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-3.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,3,14,6,15,6.5,1.5,1.7,-2.65,1.5,0.0,0.0
2018,3,14,6,30,13.0,3.0,1.9,-2.2,3.0,0.0,0.0
2018,3,14,6,45,66.0,18.0,2.15,-1.75,23.0,15.36,0.0
2018,3,14,7,0,119.0,33.0,2.4,-1.3,43.0,25.6,15.44
2018,3,14,7,15,209.5,48.0,2.7,-0.8,81.0,36.49,27.82
2018,3,14,7,30,300.0,63.0,3.0,-0.3,119.0,47.43,38.6
2018,3,14,7,45,496.0,65.5,3.3,0.15,193.0,51.49,42.7
2018,3,14,8,0,692.0,68.0,3.6,0.6,267.0,53.48,44.61
2018,3,14,8,15,740.5,73.0,3.8,0.9,323.0,56.54,47.38
2018,3,14,8,30,789.0,78.0,4.0,1.2,379.0,68.04,57.9
2018,3,14,8,45,816.5,82.0,4.2,1.5,430.5,129.09,77.15
2018,3,14,9,0,844.0,86.0,4.4,1.8,482.0,193.59,124.86
2018,3,14,9,15,873.0,87.0,4.5,1.95,532.5,259.07,182.67
2018,3,14,9,30,902.0,88.0,4.6,2.1,583.0,327.5,246.68
2018,3,14,9,45,810.0,119.5,4.65,2.25,589.0,383.42,303.61
2018,3,14,10,0,718.0,151.0,4.7,2.4,595.0,424.7,345.71
2018,3,14,10,15,704.5,165.5,4.75,2.55,621.0,479.07,395.32
2018,3,14,10,30,691.0,180.0,4.8,2.7,647.0,530.85,441.12
2018,3,14,10,45,750.5,168.0,4.9,2.85,694.0,598.86,499.23
2018,3,14,11,0,810.0,156.0,5.0,3.0,741.0,669.37,558.36
2018,3,14,11,15,832.5,150.5,5.0,3.1,766.5,725.08,604.19
2018,3,14,11,30,855.0,145.0,5.0,3.2,792.0,780.29,648.76
2018,3,14,11,45,681.0,211.0,5.05,3.35,731.5,754.56,626.12
2018,3,14,12,0,507.0,277.0,5.1,3.5,671.0,704.19,583.81
2018,3,14,12,15,456.0,290.0,5.1,3.6,645.5,698.76,578.96
2018,3,14,12,30,405.0,303.0,5.1,3.7,620.0,688.09,569.6
2018,3,14,12,45,500.0,271.0,5.15,3.85,660.5,762.56,630.54
2018,3,14,13,0,595.0,239.0,5.2,4.0,701.0,844.23,695.77
2018,3,14,13,15,675.5,212.5,5.15,4.1,729.0,914.52,750.29
2018,3,14,13,30,756.0,186.0,5.1,4.2,757.0,983.14,801.18
2018,3,14,13,45,855.0,145.5,5.1,4.35,775.0,1044.23,846.18
2018,3,14,14,0,954.0,105.0,5.1,4.5,793.0,1097.43,885.14
2018,3,14,14,15,956.0,99.5,5.1,4.45,766.5,1100.52,888.41
2018,3,14,14,30,958.0,94.0,5.1,4.4,740.0,1099.22,889.08
2018,3,14,14,45,944.0,92.5,5.1,4.35,701.5,1082.13,878.47
2018,3,14,15,0,930.0,91.0,5.1,4.3,663.0,1061.05,865.15
2018,3,14,15,15,914.0,88.5,5.0,4.1,619.5,1032.96,846.3
2018,3,14,15,30,898.0,86.0,4.9,3.9,576.0,1012.53,833.24
2018,3,14,15,45,875.0,83.5,4.8,3.7,527.0,970.5,803.91
2018,3,14,16,0,852.0,81.0,4.7,3.5,478.0,925.7,772.32
2018,3,14,16,15,758.5,86.0,4.45,3.15,410.0,823.56,695.07
2018,3,14,16,30,665.0,91.0,4.2,2.8,342.0,730.96,623.8
2018,3,14,16,45,623.5,83.5,3.95,2.5,291.5,663.28,570.52
2018,3,14,17,0,582.0,76.0,3.7,2.2,241.0,596.15,516.14
2018,3,14,17,15,459.5,67.5,3.3,1.45,181.0,467.63,408.55
2018,3,14,17,30,337.0,59.0,2.9,0.7,121.0,345.82,301.37
2018,3,14,17,45,232.0,43.5,2.5,-0.05,79.5,242.29,206.81
2018,3,14,18,0,127.0,28.0,2.1,-0.8,38.0,146.85,106.96
2018,3,14,18,15,66.0,15.0,2.1,-0.8,20.0,49.45,0.0
2018,3,14,18,30,5.0,2.0,2.1,-0.8,2.0,0.0,0.0
2018,3,14,18,45,2.5,1.0,2.0,-1.35,1.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-2.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.3,0.0,0.0,0.0
