Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,15,0.0,0.0,2.35,-0.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-1.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.9,-1.65,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,25,6,15,36.5,6.5,2.0,-1.4,8.0,0.0,0.0
2018,3,25,6,30,73.0,13.0,2.1,-1.0,16.0,11.1,0.0
2018,3,25,6,45,145.0,25.0,2.25,-0.6,42.0,19.31,10.55
2018,3,25,7,0,217.0,37.0,2.4,-0.2,68.0,28.32,20.35
2018,3,25,7,15,191.5,40.5,2.35,0.15,76.0,30.43,22.79
2018,3,25,7,30,166.0,44.0,2.3,0.5,84.0,32.35,24.78
2018,3,25,7,45,83.0,59.5,2.25,0.8,79.5,47.71,39.22
2018,3,25,8,0,0.0,75.0,2.2,1.1,75.0,61.64,52.11
2018,3,25,8,15,6.0,110.5,2.3,1.45,113.0,88.33,76.55
2018,3,25,8,30,12.0,146.0,2.4,1.8,151.0,114.64,95.59
2018,3,25,8,45,58.5,185.5,2.5,2.1,215.5,145.22,119.31
2018,3,25,9,0,105.0,225.0,2.6,2.4,280.0,187.16,152.19
2018,3,25,9,15,298.0,213.5,2.7,2.8,388.5,231.07,181.39
2018,3,25,9,30,491.0,202.0,2.8,3.2,497.0,303.65,237.92
2018,3,25,9,45,711.5,148.0,2.95,3.55,607.5,378.74,299.06
2018,3,25,10,0,932.0,94.0,3.1,3.9,718.0,477.83,381.9
2018,3,25,10,15,944.0,95.0,3.15,4.3,754.5,542.2,438.47
2018,3,25,10,30,956.0,96.0,3.2,4.7,791.0,606.01,492.82
2018,3,25,10,45,965.5,97.0,3.25,5.05,820.5,667.49,543.63
2018,3,25,11,0,975.0,98.0,3.3,5.4,850.0,727.57,591.76
2018,3,25,11,15,979.5,99.0,3.35,5.8,870.5,782.48,634.49
2018,3,25,11,30,984.0,100.0,3.4,6.2,891.0,834.97,672.81
2018,3,25,11,45,986.5,100.5,3.45,6.55,903.0,882.74,706.42
2018,3,25,12,0,989.0,101.0,3.5,6.9,915.0,927.45,737.51
2018,3,25,12,15,987.0,102.5,3.55,7.15,917.5,966.02,764.27
2018,3,25,12,30,985.0,104.0,3.6,7.4,920.0,1000.88,788.33
2018,3,25,12,45,980.5,105.5,3.65,7.7,913.5,1029.59,807.89
2018,3,25,13,0,976.0,107.0,3.7,8.0,907.0,1054.24,824.69
2018,3,25,13,15,972.0,107.5,3.75,8.15,893.0,1074.18,838.77
2018,3,25,13,30,968.0,108.0,3.8,8.3,879.0,1089.94,850.12
2018,3,25,13,45,961.5,107.0,3.8,8.5,856.0,1097.31,855.28
2018,3,25,14,0,955.0,106.0,3.8,8.7,833.0,1100.36,857.7
2018,3,25,14,15,946.0,105.5,3.8,8.7,803.0,1097.15,856.64
2018,3,25,14,30,937.0,105.0,3.8,8.7,773.0,1089.73,852.91
2018,3,25,14,45,910.5,107.5,3.85,8.75,730.0,1063.9,836.75
2018,3,25,15,0,884.0,110.0,3.9,8.8,687.0,1046.91,827.01
2018,3,25,15,15,803.5,120.5,3.85,8.7,619.5,969.3,773.57
2018,3,25,15,30,723.0,131.0,3.8,8.6,552.0,898.06,724.29
2018,3,25,15,45,649.5,135.0,3.75,8.5,490.0,818.26,667.56
2018,3,25,16,0,576.0,139.0,3.7,8.4,428.0,738.18,609.35
2018,3,25,16,15,561.0,127.0,3.45,8.1,384.0,694.26,577.53
2018,3,25,16,30,546.0,115.0,3.2,7.8,340.0,648.74,543.65
2018,3,25,16,45,588.5,96.5,3.0,7.45,309.0,642.51,540.41
2018,3,25,17,0,631.0,78.0,2.8,7.1,278.0,630.24,531.49
2018,3,25,17,15,464.0,74.5,2.6,6.25,207.0,472.85,404.75
2018,3,25,17,30,297.0,71.0,2.4,5.4,136.0,325.59,279.77
2018,3,25,17,45,159.0,55.5,2.2,4.6,89.0,188.1,159.51
2018,3,25,18,0,21.0,40.0,2.0,3.8,42.0,59.25,44.8
2018,3,25,18,15,29.0,24.0,2.0,3.8,25.5,51.2,18.82
2018,3,25,18,30,37.0,8.0,2.0,3.8,9.0,24.95,0.0
2018,3,25,18,45,18.5,4.0,2.25,3.45,4.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.85,2.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.15,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,1.05,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,0.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.25,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,-0.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,26,6,15,5.5,7.0,2.85,0.1,7.0,5.97,0.0
2018,3,26,6,30,11.0,14.0,3.0,0.3,14.0,11.95,0.0
2018,3,26,6,45,141.5,33.0,3.2,0.45,53.0,25.34,16.0
2018,3,26,7,0,272.0,52.0,3.4,0.6,92.0,39.64,30.69
2018,3,26,7,15,426.0,59.5,3.45,0.95,151.5,47.56,38.62
2018,3,26,7,30,580.0,67.0,3.5,1.3,211.0,52.97,43.93
2018,3,26,7,45,642.0,72.5,3.6,1.6,266.5,56.26,47.03
2018,3,26,8,0,704.0,78.0,3.7,1.9,322.0,59.6,50.02
2018,3,26,8,15,744.5,82.0,3.7,2.3,377.0,61.63,51.69
2018,3,26,8,30,785.0,86.0,3.7,2.7,432.0,86.72,58.25
2018,3,26,8,45,815.5,88.0,3.7,3.1,484.0,146.64,88.35
2018,3,26,9,0,846.0,90.0,3.7,3.5,536.0,210.29,137.6
2018,3,26,9,15,869.0,91.0,3.65,3.95,584.0,274.82,195.09
2018,3,26,9,30,892.0,92.0,3.6,4.4,632.0,344.93,259.52
2018,3,26,9,45,911.0,91.0,3.6,4.9,674.5,409.42,319.22
2018,3,26,10,0,930.0,90.0,3.6,5.4,717.0,474.68,378.21
2018,3,26,10,15,940.5,91.5,3.55,5.85,752.5,538.51,434.21
2018,3,26,10,30,951.0,93.0,3.5,6.3,788.0,601.64,487.59
2018,3,26,10,45,959.0,93.5,3.5,6.75,816.0,661.38,536.63
2018,3,26,11,0,967.0,94.0,3.5,7.2,844.0,719.56,582.82
2018,3,26,11,15,972.5,94.0,3.4,7.55,864.0,773.69,624.3
2018,3,26,11,30,978.0,94.0,3.3,7.9,884.0,825.47,661.09
2018,3,26,11,45,981.0,94.0,3.25,8.3,896.0,872.7,693.37
2018,3,26,12,0,984.0,94.0,3.2,8.7,908.0,916.91,723.06
2018,3,26,12,15,985.0,94.0,3.1,9.0,911.0,956.17,748.77
2018,3,26,12,30,986.0,94.0,3.0,9.3,914.0,991.89,771.72
2018,3,26,12,45,983.5,93.5,2.95,9.6,907.0,1020.14,789.75
2018,3,26,13,0,981.0,93.0,2.9,9.9,900.0,1044.36,805.01
2018,3,26,13,15,977.5,92.5,2.85,10.05,886.0,1063.48,817.29
2018,3,26,13,30,974.0,92.0,2.8,10.2,872.0,1078.37,826.82
2018,3,26,13,45,969.0,91.0,2.8,10.35,849.5,1086.94,832.79
2018,3,26,14,0,964.0,90.0,2.8,10.5,827.0,1091.19,836.08
2018,3,26,14,15,955.0,89.0,2.85,10.5,796.5,1087.07,834.97
2018,3,26,14,30,946.0,88.0,2.9,10.5,766.0,1078.71,831.23
2018,3,26,14,45,934.5,86.5,2.9,10.55,728.5,1063.07,822.04
2018,3,26,15,0,923.0,85.0,2.9,10.6,691.0,1043.47,810.33
2018,3,26,15,15,907.5,83.5,2.9,10.5,647.5,1016.12,793.8
2018,3,26,15,30,892.0,82.0,2.9,10.4,604.0,985.33,774.9
2018,3,26,15,45,870.5,81.0,2.85,10.3,556.0,946.3,749.61
2018,3,26,16,0,849.0,80.0,2.8,10.2,508.0,914.82,729.59
2018,3,26,16,15,821.0,76.5,2.55,9.85,455.5,861.31,692.26
2018,3,26,16,30,793.0,73.0,2.3,9.5,403.0,806.18,653.26
2018,3,26,16,45,680.5,77.0,2.05,9.2,333.0,694.15,570.37
2018,3,26,17,0,568.0,81.0,1.8,8.9,263.0,583.14,485.82
2018,3,26,17,15,508.0,69.0,1.65,8.0,209.5,498.72,420.56
2018,3,26,17,30,448.0,57.0,1.5,7.1,156.0,418.02,353.98
2018,3,26,17,45,430.5,46.5,1.35,6.2,120.5,371.25,312.01
2018,3,26,18,0,413.0,36.0,1.2,5.3,85.0,325.3,265.32
2018,3,26,18,15,248.5,23.5,1.2,5.3,48.5,189.2,96.22
2018,3,26,18,30,84.0,11.0,1.2,5.3,12.0,50.4,0.0
2018,3,26,18,45,42.0,5.5,1.3,4.7,6.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.7,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.35,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.65,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.25,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,27,6,15,0.0,4.0,1.75,1.5,4.0,3.41,0.0
2018,3,27,6,30,0.0,8.0,1.8,1.7,8.0,6.57,0.0
2018,3,27,6,45,0.0,22.0,1.9,1.95,22.0,18.16,10.07
2018,3,27,7,0,0.0,36.0,2.0,2.2,36.0,29.71,21.56
2018,3,27,7,15,0.0,52.5,1.95,2.6,52.5,42.81,34.07
2018,3,27,7,30,0.0,69.0,1.9,3.0,69.0,55.79,46.29
2018,3,27,7,45,0.0,56.5,1.9,3.4,56.5,46.78,37.94
2018,3,27,8,0,0.0,44.0,1.9,3.8,44.0,36.36,28.2
2018,3,27,8,15,0.0,42.0,1.85,4.3,42.0,34.71,26.54
2018,3,27,8,30,0.0,40.0,1.8,4.8,40.0,33.07,23.61
2018,3,27,8,45,0.0,61.5,1.75,5.3,61.5,50.98,39.13
2018,3,27,9,0,0.0,83.0,1.7,5.8,83.0,68.95,54.47
2018,3,27,9,15,1.0,114.0,1.6,6.35,114.5,94.26,75.79
2018,3,27,9,30,2.0,145.0,1.5,6.9,146.0,119.59,96.76
2018,3,27,9,45,2.5,146.0,1.45,7.4,147.5,121.24,97.66
2018,3,27,10,0,3.0,147.0,1.4,7.9,149.0,122.86,98.6
2018,3,27,10,15,14.5,176.5,1.4,8.3,187.0,153.05,123.3
2018,3,27,10,30,26.0,206.0,1.4,8.7,225.0,187.12,150.89
2018,3,27,10,45,46.0,281.5,1.4,9.1,316.5,265.76,213.9
2018,3,27,11,0,66.0,357.0,1.4,9.5,408.0,348.94,278.62
2018,3,27,11,15,67.0,364.5,1.5,9.6,417.5,363.73,289.7
2018,3,27,11,30,68.0,372.0,1.6,9.7,427.0,378.54,301.17
2018,3,27,11,45,50.0,352.5,1.7,9.8,393.5,353.45,281.39
2018,3,27,12,0,32.0,333.0,1.8,9.9,360.0,325.88,259.67
2018,3,27,12,15,53.0,362.5,1.9,9.95,407.0,376.7,300.04
2018,3,27,12,30,74.0,392.0,2.0,10.0,454.0,430.07,341.58
2018,3,27,12,45,57.0,355.5,2.1,10.0,403.0,384.08,305.94
2018,3,27,13,0,40.0,319.0,2.2,10.0,352.0,336.05,268.68
2018,3,27,13,15,28.5,291.0,2.3,10.15,314.5,300.25,240.55
2018,3,27,13,30,17.0,263.0,2.4,10.3,277.0,247.21,198.27
2018,3,27,13,45,35.5,289.0,2.45,10.45,316.5,311.01,250.09
2018,3,27,14,0,54.0,315.0,2.5,10.6,356.0,360.41,289.61
2018,3,27,14,15,378.5,242.5,2.55,10.6,516.0,681.02,545.57
2018,3,27,14,30,703.0,170.0,2.6,10.6,676.0,944.81,739.59
2018,3,27,14,45,651.5,181.0,2.65,10.6,632.0,904.01,709.95
2018,3,27,15,0,600.0,192.0,2.7,10.6,588.0,859.9,680.76
2018,3,27,15,15,464.0,204.0,2.7,10.6,498.5,724.09,581.37
2018,3,27,15,30,328.0,216.0,2.7,10.6,409.0,576.81,469.9
2018,3,27,15,45,296.0,205.5,2.7,10.55,369.0,529.81,435.24
2018,3,27,16,0,264.0,195.0,2.7,10.5,329.0,483.09,399.52
2018,3,27,16,15,193.5,181.0,2.55,10.3,274.0,378.8,316.18
2018,3,27,16,30,123.0,167.0,2.4,10.1,219.0,298.52,250.04
2018,3,27,16,45,137.0,142.5,2.25,9.95,193.0,279.19,235.62
2018,3,27,17,0,151.0,118.0,2.1,9.8,167.0,257.86,218.81
2018,3,27,17,15,150.0,97.5,1.85,9.35,138.5,228.73,194.43
2018,3,27,17,30,149.0,77.0,1.6,8.9,110.0,212.7,179.99
2018,3,27,17,45,78.0,55.5,1.35,8.5,72.5,121.02,99.58
2018,3,27,18,0,7.0,34.0,1.1,8.1,35.0,34.55,23.52
2018,3,27,18,15,5.5,21.0,1.1,8.1,21.5,21.58,7.17
2018,3,27,18,30,4.0,8.0,1.1,8.1,8.0,8.78,0.0
2018,3,27,18,45,2.0,4.0,1.15,7.8,4.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,5.95,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,5.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,6,15,36.0,10.5,2.6,6.25,12.5,8.96,0.0
2018,3,28,6,30,72.0,21.0,2.6,6.5,25.0,16.5,0.0
2018,3,28,6,45,194.0,36.0,2.6,6.7,62.5,27.7,18.2
2018,3,28,7,0,316.0,51.0,2.6,6.9,100.0,39.02,29.52
2018,3,28,7,15,394.0,63.0,2.7,7.4,148.5,47.78,37.94
2018,3,28,7,30,472.0,75.0,2.8,7.9,197.0,58.38,47.77
2018,3,28,7,45,545.0,83.0,2.85,8.4,254.5,63.32,52.21
2018,3,28,8,0,618.0,91.0,2.9,8.9,312.0,68.22,56.45
2018,3,28,8,15,491.5,124.5,3.1,9.65,317.0,87.52,73.43
2018,3,28,8,30,365.0,158.0,3.3,10.4,322.0,117.26,88.45
2018,3,28,8,45,334.0,188.0,3.5,11.2,351.5,167.75,122.73
2018,3,28,9,0,303.0,218.0,3.7,12.0,381.0,210.51,157.44
2018,3,28,9,15,342.5,231.5,3.85,12.75,430.5,255.05,192.98
2018,3,28,9,30,382.0,245.0,4.0,13.5,480.0,304.59,233.67
2018,3,28,9,45,380.5,265.0,4.15,14.25,512.0,349.03,271.4
2018,3,28,10,0,379.0,285.0,4.3,15.0,544.0,393.31,308.21
2018,3,28,10,15,384.0,298.5,4.4,15.6,572.0,435.38,342.48
2018,3,28,10,30,389.0,312.0,4.5,16.2,600.0,477.62,376.09
2018,3,28,10,45,391.0,324.5,4.65,16.8,622.5,517.33,407.11
2018,3,28,11,0,393.0,337.0,4.8,17.4,645.0,556.65,437.18
2018,3,28,11,15,401.5,342.5,4.9,17.7,664.0,593.86,465.69
2018,3,28,11,30,410.0,348.0,5.0,18.0,683.0,630.8,493.62
2018,3,28,11,45,521.5,301.5,5.05,18.35,733.0,712.01,555.9
2018,3,28,12,0,633.0,255.0,5.1,18.7,783.0,792.91,617.04
2018,3,28,12,15,601.0,271.5,5.15,18.85,774.5,809.72,628.41
2018,3,28,12,30,569.0,288.0,5.2,19.0,766.0,820.22,635.45
2018,3,28,12,45,423.0,339.0,5.25,19.1,693.0,756.61,586.13
2018,3,28,13,0,277.0,390.0,5.3,19.2,620.0,670.24,519.68
2018,3,28,13,15,204.5,392.0,5.25,19.15,560.5,594.68,462.8
2018,3,28,13,30,132.0,394.0,5.2,19.1,501.0,533.51,415.42
2018,3,28,13,45,111.5,374.5,5.15,19.05,463.0,477.85,373.79
2018,3,28,14,0,91.0,355.0,5.1,19.0,425.0,440.95,345.78
2018,3,28,14,15,174.0,342.5,5.05,18.95,470.5,538.11,423.05
2018,3,28,14,30,257.0,330.0,5.0,18.9,516.0,635.29,498.58
2018,3,28,14,45,269.5,313.0,4.9,18.85,499.5,631.94,497.01
2018,3,28,15,0,282.0,296.0,4.8,18.8,483.0,626.77,494.61
2018,3,28,15,15,200.5,274.0,4.7,18.8,402.5,498.58,396.88
2018,3,28,15,30,119.0,252.0,4.6,18.8,322.0,393.7,314.67
2018,3,28,15,45,62.0,201.5,4.5,18.85,238.0,260.6,209.06
2018,3,28,16,0,5.0,151.0,4.4,18.9,154.0,138.5,108.95
2018,3,28,16,15,2.5,127.0,4.1,18.65,128.5,113.57,88.96
2018,3,28,16,30,0.0,103.0,3.8,18.4,103.0,88.81,68.75
2018,3,28,16,45,0.5,95.5,3.5,18.2,95.5,83.26,64.42
2018,3,28,17,0,1.0,88.0,3.2,18.0,88.0,77.97,60.21
2018,3,28,17,15,0.5,67.0,2.95,17.45,67.0,57.7,43.28
2018,3,28,17,30,0.0,46.0,2.7,16.9,46.0,38.05,26.62
2018,3,28,17,45,0.0,34.5,2.4,16.3,34.5,28.5,18.34
2018,3,28,18,0,0.0,23.0,2.1,15.7,23.0,18.97,9.94
2018,3,28,18,15,2.5,14.5,2.1,15.7,14.5,13.3,2.59
2018,3,28,18,30,5.0,6.0,2.1,15.7,6.0,7.55,0.0
2018,3,28,18,45,2.5,3.0,2.1,15.5,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,29,6,15,11.0,10.0,2.0,11.95,10.5,8.54,0.0
2018,3,29,6,30,22.0,20.0,2.2,12.4,21.0,16.09,0.0
2018,3,29,6,45,40.5,39.0,2.45,12.85,44.0,30.45,20.24
2018,3,29,7,0,59.0,58.0,2.7,13.3,67.0,44.55,33.66
2018,3,29,7,15,79.0,79.0,2.75,13.75,96.5,59.65,47.52
2018,3,29,7,30,99.0,100.0,2.8,14.2,126.0,74.41,60.8
2018,3,29,7,45,229.0,113.0,2.9,14.7,191.0,82.11,67.52
2018,3,29,8,0,359.0,126.0,3.0,15.2,256.0,88.32,72.74
2018,3,29,8,15,374.0,145.0,3.15,15.85,298.5,99.43,82.05
2018,3,29,8,30,389.0,164.0,3.3,16.5,341.0,122.55,89.99
2018,3,29,8,45,319.0,197.0,3.5,17.2,353.0,172.46,124.27
2018,3,29,9,0,249.0,230.0,3.7,17.9,365.0,209.69,155.58
2018,3,29,9,15,248.5,252.5,3.9,18.55,397.0,247.86,186.57
2018,3,29,9,30,248.0,275.0,4.1,19.2,429.0,286.37,218.17
2018,3,29,9,45,270.0,291.5,4.35,19.8,469.0,328.93,252.33
2018,3,29,10,0,292.0,308.0,4.6,20.4,509.0,374.24,288.44
2018,3,29,10,15,330.5,314.0,4.75,20.8,551.5,421.9,326.09
2018,3,29,10,30,369.0,320.0,4.9,21.2,594.0,473.41,366.37
2018,3,29,10,45,327.0,342.5,5.05,21.6,592.0,494.2,382.45
2018,3,29,11,0,285.0,365.0,5.2,22.0,590.0,510.41,394.42
2018,3,29,11,15,284.5,372.5,5.25,22.2,601.5,538.26,415.43
2018,3,29,11,30,284.0,380.0,5.3,22.4,613.0,565.39,435.59
2018,3,29,11,45,273.5,388.5,5.4,22.6,615.0,584.73,449.71
2018,3,29,12,0,263.0,397.0,5.5,22.8,617.0,602.46,462.52
2018,3,29,12,15,220.0,405.5,5.5,22.95,590.0,576.53,442.45
2018,3,29,12,30,177.0,414.0,5.5,23.1,563.0,559.34,428.62
2018,3,29,12,45,219.0,407.0,5.55,23.25,590.5,602.54,461.79
2018,3,29,13,0,261.0,400.0,5.6,23.4,618.0,664.66,508.07
2018,3,29,13,15,228.0,394.0,5.6,23.45,582.0,619.24,474.55
2018,3,29,13,30,195.0,388.0,5.6,23.5,546.0,589.21,452.19
2018,3,29,13,45,147.5,377.0,5.6,23.55,494.5,537.11,412.9
2018,3,29,14,0,100.0,366.0,5.6,23.6,443.0,461.62,355.88
2018,3,29,14,15,121.5,349.5,5.55,23.5,440.0,491.77,380.03
2018,3,29,14,30,143.0,333.0,5.5,23.4,437.0,499.68,387.51
2018,3,29,14,45,145.0,306.0,5.45,23.35,407.0,474.66,369.8
2018,3,29,15,0,147.0,279.0,5.4,23.3,377.0,448.37,351.16
2018,3,29,15,15,318.5,233.0,5.15,22.95,427.5,588.66,463.58
2018,3,29,15,30,490.0,187.0,4.9,22.6,478.0,722.47,567.53
2018,3,29,15,45,490.0,172.5,4.7,22.25,444.0,696.76,549.69
2018,3,29,16,0,490.0,158.0,4.5,21.9,410.0,668.66,530.74
2018,3,29,16,15,357.5,146.0,4.35,21.55,320.0,522.17,419.62
2018,3,29,16,30,225.0,134.0,4.2,21.2,230.0,361.56,293.99
2018,3,29,16,45,284.5,115.5,4.0,20.8,220.0,382.01,313.24
2018,3,29,17,0,344.0,97.0,3.8,20.4,210.0,415.78,341.48
2018,3,29,17,15,256.0,91.5,3.8,20.0,167.0,312.72,257.7
2018,3,29,17,30,168.0,86.0,3.8,19.6,124.0,237.57,194.31
2018,3,29,17,45,131.5,65.5,3.75,19.25,90.5,182.54,147.11
2018,3,29,18,0,95.0,45.0,3.7,18.9,57.0,130.34,101.02
2018,3,29,18,15,58.5,28.0,3.7,18.9,34.5,73.57,42.16
2018,3,29,18,30,22.0,11.0,3.7,18.9,12.0,20.03,0.0
2018,3,29,18,45,11.0,5.5,3.8,18.45,6.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.3,15.45,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.5,15.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.4,15.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,3,30,6,15,14.0,10.5,3.6,15.7,11.5,8.96,0.0
2018,3,30,6,30,28.0,21.0,3.6,15.7,23.0,16.9,1.99
2018,3,30,6,45,76.0,40.5,3.55,15.75,52.0,31.71,21.21
2018,3,30,7,0,124.0,60.0,3.5,15.8,81.0,45.38,34.08
2018,3,30,7,15,151.5,80.0,3.6,15.95,114.5,59.48,46.98
2018,3,30,7,30,179.0,100.0,3.7,16.1,148.0,73.14,59.24
2018,3,30,7,45,200.5,117.0,3.8,16.2,181.5,84.4,69.15
2018,3,30,8,0,222.0,134.0,3.9,16.3,215.0,95.27,78.5
2018,3,30,8,15,207.0,163.0,4.0,16.5,247.5,117.18,97.25
2018,3,30,8,30,192.0,192.0,4.1,16.7,280.0,141.79,109.21
2018,3,30,8,45,233.5,211.5,4.2,16.9,330.5,173.13,128.41
2018,3,30,9,0,275.0,231.0,4.3,17.1,381.0,215.1,159.4
2018,3,30,9,15,306.0,245.0,4.3,17.35,425.0,256.51,192.33
2018,3,30,9,30,337.0,259.0,4.3,17.6,469.0,301.85,229.36
2018,3,30,9,45,305.5,286.0,4.3,17.8,485.5,337.9,260.54
2018,3,30,10,0,274.0,313.0,4.3,18.0,502.0,370.47,287.92
2018,3,30,10,15,192.0,324.0,4.3,18.2,459.5,360.62,281.74
2018,3,30,10,30,110.0,335.0,4.3,18.4,417.0,341.77,267.33
2018,3,30,10,45,111.5,351.0,4.25,18.6,437.0,367.66,287.25
2018,3,30,11,0,113.0,367.0,4.2,18.8,457.0,393.89,307.06
2018,3,30,11,15,96.5,376.0,4.25,19.05,454.0,393.84,306.5
2018,3,30,11,30,80.0,385.0,4.3,19.3,451.0,398.46,309.41
2018,3,30,11,45,77.5,388.0,4.3,19.55,452.5,407.08,315.58
2018,3,30,12,0,75.0,391.0,4.3,19.8,454.0,415.22,321.35
2018,3,30,12,15,66.5,389.0,4.35,19.95,445.0,412.91,319.28
2018,3,30,12,30,58.0,387.0,4.4,20.1,436.0,409.6,316.51
2018,3,30,12,45,68.5,385.5,4.4,20.25,443.0,423.61,327.41
2018,3,30,13,0,79.0,384.0,4.4,20.4,450.0,437.86,338.46
2018,3,30,13,15,143.5,387.0,4.35,20.35,504.5,528.89,408.57
2018,3,30,13,30,208.0,390.0,4.3,20.3,559.0,603.71,465.52
2018,3,30,13,45,243.0,373.5,4.25,20.25,566.0,649.67,500.14
2018,3,30,14,0,278.0,357.0,4.2,20.2,573.0,674.68,519.89
2018,3,30,14,15,280.5,332.5,4.15,20.0,543.5,656.24,507.92
2018,3,30,14,30,283.0,308.0,4.1,19.8,514.0,635.7,494.64
2018,3,30,14,45,335.5,281.0,4.05,19.6,513.5,661.0,516.4
2018,3,30,15,0,388.0,254.0,4.0,19.4,513.0,683.32,535.8
2018,3,30,15,15,445.5,228.0,4.15,19.0,507.5,730.68,574.24
2018,3,30,15,30,503.0,202.0,4.3,18.6,502.0,751.65,593.91
2018,3,30,15,45,473.0,192.0,4.45,18.25,456.5,702.41,560.17
2018,3,30,16,0,443.0,182.0,4.6,17.9,411.0,652.36,525.36
2018,3,30,16,15,448.0,160.0,4.65,17.25,371.5,619.42,504.02
2018,3,30,16,30,453.0,138.0,4.7,16.6,332.0,583.85,479.95
2018,3,30,16,45,409.5,125.0,4.75,16.0,283.0,516.63,428.83
2018,3,30,17,0,366.0,112.0,4.8,15.4,234.0,451.24,377.57
2018,3,30,17,15,291.0,98.0,4.55,14.65,184.0,346.9,292.15
2018,3,30,17,30,216.0,84.0,4.3,13.9,134.0,267.12,224.3
2018,3,30,17,45,155.5,65.0,4.05,13.15,96.0,196.29,162.58
2018,3,30,18,0,95.0,46.0,3.8,12.4,58.0,131.04,104.38
2018,3,30,18,15,66.0,29.0,3.8,12.4,35.5,88.77,55.98
2018,3,30,18,30,37.0,12.0,3.8,12.4,13.0,28.08,0.0
2018,3,30,18,45,18.5,6.0,3.5,11.4,6.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,31,5,45,7.0,1.5,1.15,1.15,1.0,0.0,0.0
2018,3,31,6,0,14.0,3.0,1.2,1.3,2.0,0.0,0.0
2018,3,31,6,15,30.0,13.0,1.4,2.05,14.0,11.1,0.0
2018,3,31,6,30,46.0,23.0,1.6,2.8,26.0,18.46,5.44
2018,3,31,6,45,235.0,38.5,1.8,3.55,76.0,29.63,20.76
2018,3,31,7,0,424.0,54.0,2.0,4.3,126.0,43.86,34.46
2018,3,31,7,15,556.5,57.5,2.0,5.25,187.5,45.84,36.6
2018,3,31,7,30,689.0,61.0,2.0,6.2,249.0,48.34,38.94
2018,3,31,7,45,735.0,66.0,2.0,7.1,305.0,56.1,45.89
2018,3,31,8,0,781.0,71.0,2.0,8.0,361.0,59.52,48.74
2018,3,31,8,15,813.0,75.0,2.05,8.7,416.5,61.96,50.65
2018,3,31,8,30,845.0,79.0,2.1,9.4,472.0,89.11,54.09
2018,3,31,8,45,868.0,82.0,2.1,10.1,524.0,152.99,87.9
2018,3,31,9,0,891.0,85.0,2.1,10.8,576.0,224.82,143.43
2018,3,31,9,15,909.5,87.5,2.05,11.3,624.5,291.55,201.29
2018,3,31,9,30,928.0,90.0,2.0,11.8,673.0,359.64,261.94
2018,3,31,9,45,942.5,90.5,1.95,12.25,715.0,425.73,320.5
2018,3,31,10,0,957.0,91.0,1.9,12.7,757.0,492.04,377.47
2018,3,31,10,15,967.0,92.0,1.85,13.1,792.5,556.53,431.02
2018,3,31,10,30,977.0,93.0,1.8,13.5,828.0,620.15,481.72
2018,3,31,10,45,974.0,97.5,1.7,13.85,851.5,677.95,525.8
2018,3,31,11,0,971.0,102.0,1.6,14.2,875.0,733.06,566.04
2018,3,31,11,15,975.0,102.5,1.6,14.45,894.0,786.55,604.81
2018,3,31,11,30,979.0,103.0,1.6,14.7,913.0,837.55,639.24
2018,3,31,11,45,990.0,99.0,1.6,15.0,927.5,887.08,671.29
2018,3,31,12,0,1001.0,95.0,1.6,15.3,942.0,934.05,701.18
2018,3,31,12,15,1000.5,94.5,1.7,15.5,943.0,971.71,726.25
2018,3,31,12,30,1000.0,94.0,1.8,15.7,944.0,1005.64,748.93
2018,3,31,12,45,998.0,94.0,1.9,15.85,937.5,1034.83,768.7
2018,3,31,13,0,996.0,94.0,2.0,16.0,931.0,1059.98,785.94
2018,3,31,13,15,993.0,93.5,2.15,16.1,916.5,1079.47,800.5
2018,3,31,13,30,990.0,93.0,2.3,16.2,902.0,1094.7,812.45
2018,3,31,13,45,983.0,92.0,2.4,16.3,877.5,1101.03,818.16
2018,3,31,14,0,976.0,91.0,2.5,16.4,853.0,1102.95,821.24
2018,3,31,14,15,946.5,98.5,2.55,16.35,815.0,1087.31,812.87
2018,3,31,14,30,917.0,106.0,2.6,16.3,777.0,1067.53,802.03
2018,3,31,14,45,919.5,99.0,2.65,16.3,744.0,1059.78,799.14
2018,3,31,15,0,922.0,92.0,2.7,16.3,711.0,1047.69,793.37
2018,3,31,15,15,917.0,87.0,2.7,16.15,670.0,1026.27,781.39
2018,3,31,15,30,912.0,82.0,2.7,16.0,629.0,1000.93,766.88
2018,3,31,15,45,892.0,79.5,2.65,15.9,579.5,960.68,741.48
2018,3,31,16,0,872.0,77.0,2.6,15.8,530.0,917.7,714.07
2018,3,31,16,15,845.5,74.5,2.35,15.4,477.0,875.96,686.21
2018,3,31,16,30,819.0,72.0,2.1,15.0,424.0,822.5,649.5
2018,3,31,16,45,782.5,67.5,1.85,14.6,368.5,756.87,603.21
2018,3,31,17,0,746.0,63.0,1.6,14.2,313.0,691.09,555.58
2018,3,31,17,15,691.0,58.0,1.5,13.2,257.5,611.27,497.84
2018,3,31,17,30,636.0,53.0,1.4,12.2,202.0,539.44,443.25
2018,3,31,17,45,540.0,46.5,1.3,11.2,150.0,437.88,359.99
2018,3,31,18,0,444.0,40.0,1.2,10.2,98.0,344.14,278.42
2018,3,31,18,15,283.5,27.0,1.2,10.2,58.0,215.37,147.86
2018,3,31,18,30,123.0,14.0,1.2,10.2,18.0,71.08,0.0
2018,3,31,18,45,61.5,7.0,1.25,9.45,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,1,5,45,4.0,1.0,1.4,4.45,1.0,0.0,0.0
2018,4,1,6,0,8.0,2.0,1.4,4.7,2.0,0.0,0.0
2018,4,1,6,15,86.5,15.5,1.6,5.45,21.5,13.23,0.0
2018,4,1,6,30,165.0,29.0,1.8,6.2,41.0,22.48,9.55
2018,4,1,6,45,246.5,43.5,2.0,6.95,78.5,33.38,23.88
2018,4,1,7,0,328.0,58.0,2.2,7.7,116.0,44.06,34.22
2018,4,1,7,15,412.0,68.0,2.15,8.35,166.0,51.31,41.13
2018,4,1,7,30,496.0,78.0,2.1,9.0,216.0,60.18,49.24
2018,4,1,7,45,312.0,97.0,2.0,9.6,190.0,69.12,57.18
2018,4,1,8,0,128.0,116.0,1.9,10.2,164.0,87.16,73.06
2018,4,1,8,15,172.0,143.5,1.95,10.85,218.0,105.46,88.84
2018,4,1,8,30,216.0,171.0,2.0,11.5,272.0,125.95,97.03
2018,4,1,8,45,428.5,158.5,2.05,12.15,387.0,156.21,108.03
2018,4,1,9,0,641.0,146.0,2.1,12.8,502.0,218.77,148.29
2018,4,1,9,15,652.0,157.0,2.1,13.35,544.5,276.26,197.15
2018,4,1,9,30,663.0,168.0,2.1,13.9,587.0,334.85,247.97
2018,4,1,9,45,735.5,153.0,2.15,14.5,645.5,396.18,299.35
2018,4,1,10,0,808.0,138.0,2.2,15.1,704.0,467.07,357.69
2018,4,1,10,15,817.0,141.5,2.25,15.65,737.0,526.13,406.33
2018,4,1,10,30,826.0,145.0,2.3,16.2,770.0,584.66,452.92
2018,4,1,10,45,803.0,162.0,2.3,16.8,786.5,634.82,491.18
2018,4,1,11,0,780.0,179.0,2.3,17.4,803.0,682.66,526.2
2018,4,1,11,15,651.0,242.0,2.3,17.75,771.0,691.75,531.15
2018,4,1,11,30,522.0,305.0,2.3,18.1,739.0,685.24,524.28
2018,4,1,11,45,454.5,340.5,2.3,18.4,722.0,693.27,528.5
2018,4,1,12,0,387.0,376.0,2.3,18.7,705.0,685.0,520.88
2018,4,1,12,15,366.0,387.0,2.3,18.9,698.5,698.37,529.75
2018,4,1,12,30,345.0,398.0,2.3,19.1,692.0,709.14,536.51
2018,4,1,12,45,321.5,401.5,2.3,19.25,674.0,707.69,534.87
2018,4,1,13,0,298.0,405.0,2.3,19.4,656.0,703.56,531.44
2018,4,1,13,15,256.5,404.5,2.3,19.5,618.0,675.27,510.8
2018,4,1,13,30,215.0,404.0,2.3,19.6,580.0,624.34,474.4
2018,4,1,13,45,166.5,390.5,2.3,19.7,525.0,569.02,434.19
2018,4,1,14,0,118.0,377.0,2.3,19.8,470.0,511.5,391.74
2018,4,1,14,15,109.0,361.5,2.25,19.8,445.0,468.88,361.26
2018,4,1,14,30,100.0,346.0,2.2,19.8,420.0,446.81,345.44
2018,4,1,14,45,104.0,329.5,2.15,19.8,403.0,436.25,338.53
2018,4,1,15,0,108.0,313.0,2.1,19.8,386.0,425.08,331.11
2018,4,1,15,15,97.5,290.5,2.0,19.8,353.0,391.83,306.49
2018,4,1,15,30,87.0,268.0,1.9,19.8,320.0,358.28,281.54
2018,4,1,15,45,50.5,223.0,1.8,19.85,252.5,272.9,215.3
2018,4,1,16,0,14.0,178.0,1.7,19.9,185.0,173.85,136.59
2018,4,1,16,15,13.0,151.0,1.5,19.55,157.0,146.88,115.7
2018,4,1,16,30,12.0,124.0,1.3,19.2,129.0,119.88,94.26
2018,4,1,16,45,28.0,122.5,1.1,18.8,132.5,144.88,115.76
2018,4,1,17,0,44.0,121.0,0.9,18.4,136.0,159.43,128.38
2018,4,1,17,15,27.5,101.0,0.95,17.85,110.0,125.43,100.23
2018,4,1,17,30,11.0,81.0,1.0,17.3,84.0,83.86,65.28
2018,4,1,17,45,7.0,61.5,1.05,16.75,63.0,62.59,47.08
2018,4,1,18,0,3.0,42.0,1.1,16.2,42.0,41.07,28.35
2018,4,1,18,15,1.5,25.5,1.1,16.2,25.5,24.23,11.94
2018,4,1,18,30,0.0,9.0,1.1,16.2,9.0,7.68,0.0
2018,4,1,18,45,0.0,4.5,1.15,15.5,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.1,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.1,2.0,0.0,0.0
2018,4,2,6,15,22.0,14.5,1.6,10.65,16.0,12.38,0.0
2018,4,2,6,30,38.0,27.0,1.7,11.2,30.0,21.45,9.83
2018,4,2,6,45,73.5,46.5,1.8,11.75,58.0,36.12,25.89
2018,4,2,7,0,109.0,66.0,1.9,12.3,86.0,50.57,39.4
2018,4,2,7,15,163.0,85.5,1.8,13.1,126.0,63.31,51.05
2018,4,2,7,30,217.0,105.0,1.7,13.9,166.0,76.75,62.98
2018,4,2,7,45,309.0,116.5,1.65,14.7,223.5,85.14,70.14
2018,4,2,8,0,401.0,128.0,1.6,15.5,281.0,89.51,73.56
2018,4,2,8,15,463.0,136.0,1.65,16.25,337.0,93.96,76.98
2018,4,2,8,30,525.0,144.0,1.7,17.0,393.0,117.36,81.2
2018,4,2,8,45,627.5,132.5,1.7,17.7,461.5,161.12,101.34
2018,4,2,9,0,730.0,121.0,1.7,18.4,530.0,216.25,139.15
2018,4,2,9,15,750.5,125.0,1.65,18.9,575.0,276.05,189.01
2018,4,2,9,30,771.0,129.0,1.6,19.4,620.0,337.83,241.67
2018,4,2,9,45,786.5,132.0,1.5,19.9,660.0,401.83,295.33
2018,4,2,10,0,802.0,135.0,1.4,20.4,700.0,462.68,344.97
2018,4,2,10,15,810.5,138.5,1.35,20.8,732.5,521.04,391.29
2018,4,2,10,30,819.0,142.0,1.3,21.2,765.0,578.81,435.35
2018,4,2,10,45,782.0,164.5,1.25,21.6,775.5,624.76,468.94
2018,4,2,11,0,745.0,187.0,1.2,22.0,786.0,667.19,498.5
2018,4,2,11,15,600.0,253.5,1.2,22.25,743.0,665.7,495.85
2018,4,2,11,30,455.0,320.0,1.2,22.5,700.0,648.01,481.42
2018,4,2,11,45,344.5,369.5,1.2,22.75,659.5,622.44,461.77
2018,4,2,12,0,234.0,419.0,1.2,23.0,619.0,585.29,433.54
2018,4,2,12,15,199.5,420.5,1.25,23.05,591.0,571.57,424.02
2018,4,2,12,30,165.0,422.0,1.3,23.1,563.0,554.61,411.86
2018,4,2,12,45,186.0,409.5,1.35,23.15,567.5,572.53,425.69
2018,4,2,13,0,207.0,397.0,1.4,23.2,572.0,590.2,439.11
2018,4,2,13,15,318.0,367.0,1.45,23.2,631.0,696.13,515.56
2018,4,2,13,30,429.0,337.0,1.5,23.2,690.0,803.74,590.46
2018,4,2,13,45,302.5,348.0,1.55,23.2,594.0,680.48,504.72
2018,4,2,14,0,176.0,359.0,1.6,23.2,498.0,550.14,412.73
2018,4,2,14,15,150.5,335.5,1.65,23.15,451.0,503.44,380.85
2018,4,2,14,30,125.0,312.0,1.7,23.1,404.0,455.36,346.74
2018,4,2,14,45,90.0,276.0,1.75,23.05,340.5,361.42,277.94
2018,4,2,15,0,55.0,240.0,1.8,23.0,277.0,288.88,223.31
2018,4,2,15,15,71.5,245.5,1.7,22.8,290.5,313.54,243.55
2018,4,2,15,30,88.0,251.0,1.6,22.6,304.0,338.5,263.56
2018,4,2,15,45,112.0,235.0,1.45,22.4,297.0,365.05,284.93
2018,4,2,16,0,136.0,219.0,1.3,22.2,290.0,369.4,289.64
2018,4,2,16,15,210.0,195.0,1.15,21.8,292.5,406.68,321.05
2018,4,2,16,30,284.0,171.0,1.0,21.4,295.0,456.33,360.6
2018,4,2,16,45,337.0,142.0,0.85,21.0,270.5,456.39,362.34
2018,4,2,17,0,390.0,113.0,0.7,20.6,246.0,468.68,372.6
2018,4,2,17,15,372.5,96.0,0.65,20.25,205.0,418.98,334.87
2018,4,2,17,30,355.0,79.0,0.6,19.9,164.0,369.58,296.21
2018,4,2,17,45,258.5,64.0,0.55,19.55,117.5,272.79,217.76
2018,4,2,18,0,162.0,49.0,0.5,19.2,71.0,172.65,134.77
2018,4,2,18,15,92.0,30.0,0.5,19.2,41.5,104.09,70.46
2018,4,2,18,30,22.0,11.0,0.5,19.2,12.0,19.9,0.0
2018,4,2,18,45,11.0,5.5,0.45,18.7,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,3,6,15,21.0,10.0,2.05,7.75,11.5,8.54,0.0
2018,4,3,6,30,42.0,20.0,2.0,7.9,23.0,16.52,7.1
2018,4,3,6,45,136.0,41.5,1.9,8.05,64.5,32.27,23.02
2018,4,3,7,0,230.0,63.0,1.8,8.2,106.0,47.09,37.0
2018,4,3,7,15,163.0,60.5,1.65,8.4,96.0,46.38,36.71
2018,4,3,7,30,96.0,58.0,1.5,8.6,86.0,44.04,34.68
2018,4,3,7,45,48.0,75.5,1.3,8.85,89.5,61.25,50.24
2018,4,3,8,0,0.0,93.0,1.1,9.1,93.0,75.59,62.94
2018,4,3,8,15,4.0,121.0,0.95,9.4,123.0,96.62,81.37
2018,4,3,8,30,8.0,149.0,0.8,9.7,153.0,117.98,95.11
2018,4,3,8,45,8.5,153.0,0.65,10.05,157.5,123.29,98.78
2018,4,3,9,0,9.0,157.0,0.5,10.4,162.0,128.3,102.35
2018,4,3,9,15,5.5,161.0,0.4,10.75,164.0,132.18,105.2
2018,4,3,9,30,2.0,165.0,0.3,11.1,166.0,135.46,107.49
2018,4,3,9,45,7.0,192.5,0.25,11.45,197.5,159.92,126.72
2018,4,3,10,0,12.0,220.0,0.2,11.8,229.0,185.34,146.36
2018,4,3,10,15,40.5,251.0,0.35,12.25,282.0,226.83,178.79
2018,4,3,10,30,69.0,282.0,0.5,12.7,335.0,272.58,214.33
2018,4,3,10,45,325.5,271.5,0.7,13.1,533.0,433.68,339.56
2018,4,3,11,0,582.0,261.0,0.9,13.5,731.0,622.03,479.46
2018,4,3,11,15,567.5,279.5,1.05,14.0,746.5,663.39,508.04
2018,4,3,11,30,553.0,298.0,1.2,14.5,762.0,702.19,535.8
2018,4,3,11,45,525.0,316.0,1.4,15.0,761.0,727.23,553.79
2018,4,3,12,0,497.0,334.0,1.6,15.5,760.0,748.52,568.91
2018,4,3,12,15,469.5,347.0,1.8,16.15,750.0,762.05,578.18
2018,4,3,12,30,442.0,360.0,2.0,16.8,740.0,771.98,584.8
2018,4,3,12,45,534.5,311.5,2.15,17.4,768.0,832.2,629.18
2018,4,3,13,0,627.0,263.0,2.3,18.0,796.0,896.37,675.24
2018,4,3,13,15,608.0,266.5,2.45,18.4,776.5,899.38,677.15
2018,4,3,13,30,589.0,270.0,2.6,18.8,757.0,894.57,674.46
2018,4,3,13,45,436.5,321.0,2.75,19.2,676.5,805.2,609.86
2018,4,3,14,0,284.0,372.0,2.9,19.6,596.0,694.35,529.09
2018,4,3,14,15,356.0,333.5,2.95,19.65,604.0,731.54,559.76
2018,4,3,14,30,428.0,295.0,3.0,19.7,612.0,786.57,601.45
2018,4,3,14,45,414.5,281.0,3.0,19.8,576.0,759.02,582.5
2018,4,3,15,0,401.0,267.0,3.0,19.9,540.0,729.23,562.5
2018,4,3,15,15,285.0,267.0,2.7,19.8,455.0,591.5,460.83
2018,4,3,15,30,169.0,267.0,2.4,19.7,370.0,456.15,358.36
2018,4,3,15,45,150.0,247.0,2.05,19.6,333.0,414.95,327.79
2018,4,3,16,0,131.0,227.0,1.7,19.5,296.0,373.88,296.48
2018,4,3,16,15,232.0,193.5,1.45,19.4,301.0,442.8,352.72
2018,4,3,16,30,333.0,160.0,1.2,19.3,306.0,483.78,386.11
2018,4,3,16,45,232.5,132.5,0.9,19.2,228.0,357.21,287.31
2018,4,3,17,0,132.0,105.0,0.6,19.1,150.0,221.38,179.19
2018,4,3,17,15,70.0,82.0,0.65,18.75,105.5,144.28,116.28
2018,4,3,17,30,8.0,59.0,0.7,18.4,61.0,55.84,41.57
2018,4,3,17,45,4.5,44.5,0.75,18.05,45.5,40.09,28.13
2018,4,3,18,0,1.0,30.0,0.8,17.7,30.0,25.37,15.35
2018,4,3,18,15,2.5,19.0,0.8,17.7,19.0,17.01,7.16
2018,4,3,18,30,4.0,8.0,0.8,17.7,8.0,8.73,0.0
2018,4,3,18,45,2.0,4.0,0.9,17.15,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,5.0,16.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.15,16.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.2,16.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.15,16.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.1,16.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.75,16.75,0.0,0.0,0.0
