Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,15,179.5,201.5,4.15,18.35,287.0,139.93,115.53
2018,4,14,8,30,166.0,228.0,4.2,18.9,315.0,167.19,127.23
2018,4,14,8,45,183.0,249.5,4.25,19.45,354.0,199.95,149.61
2018,4,14,9,0,200.0,271.0,4.3,20.0,393.0,235.26,176.16
2018,4,14,9,15,221.5,290.0,4.35,20.5,434.0,272.6,205.21
2018,4,14,9,30,243.0,309.0,4.4,21.0,475.0,310.05,234.79
2018,4,14,9,45,371.5,290.0,4.5,21.5,560.5,367.23,277.99
2018,4,14,10,0,500.0,271.0,4.6,22.0,646.0,438.43,333.01
2018,4,14,10,15,594.0,241.5,4.7,22.35,705.5,499.39,381.2
2018,4,14,10,30,688.0,212.0,4.8,22.7,765.0,567.56,434.64
2018,4,14,10,45,746.0,191.0,4.9,23.05,807.5,628.23,481.81
2018,4,14,11,0,804.0,170.0,5.0,23.4,850.0,690.46,529.42
2018,4,14,11,15,770.0,191.0,5.05,23.55,853.0,730.65,559.05
2018,4,14,11,30,736.0,212.0,5.1,23.7,856.0,764.41,583.42
2018,4,14,11,45,569.0,293.0,5.15,23.85,794.0,738.46,562.01
2018,4,14,12,0,402.0,374.0,5.2,24.0,732.0,700.1,531.04
2018,4,14,12,15,401.0,362.0,5.15,24.1,720.0,710.96,539.18
2018,4,14,12,30,400.0,350.0,5.1,24.2,708.0,719.44,545.36
2018,4,14,12,45,408.0,353.5,5.05,24.3,716.0,748.34,565.88
2018,4,14,13,0,416.0,357.0,5.0,24.4,724.0,775.7,585.08
2018,4,14,13,15,492.0,316.0,4.95,24.45,743.0,824.52,621.65
2018,4,14,13,30,568.0,275.0,4.9,24.5,762.0,871.38,656.51
2018,4,14,13,45,526.0,281.0,4.85,24.55,723.0,846.45,638.34
2018,4,14,14,0,484.0,287.0,4.8,24.6,684.0,818.17,618.2
2018,4,14,14,15,403.0,308.5,4.7,24.55,631.0,763.48,578.22
2018,4,14,14,30,322.0,330.0,4.6,24.5,578.0,688.14,523.58
2018,4,14,14,45,362.5,300.5,4.5,24.45,567.5,698.21,533.36
2018,4,14,15,0,403.0,271.0,4.4,24.4,557.0,726.07,555.09
2018,4,14,15,15,486.0,225.0,4.2,24.2,549.5,754.09,578.69
2018,4,14,15,30,569.0,179.0,4.0,24.0,542.0,784.16,603.47
2018,4,14,15,45,604.0,159.0,3.8,23.85,518.5,783.36,603.95
2018,4,14,16,0,639.0,139.0,3.6,23.7,495.0,777.59,601.17
2018,4,14,16,15,562.5,141.5,3.35,23.35,433.0,693.36,542.06
2018,4,14,16,30,486.0,144.0,3.1,23.0,371.0,604.42,477.58
2018,4,14,16,45,386.0,137.0,2.8,22.65,303.5,497.81,397.3
2018,4,14,17,0,286.0,130.0,2.5,22.3,236.0,380.35,306.57
2018,4,14,17,15,346.5,105.5,2.3,21.65,214.0,400.54,324.34
2018,4,14,17,30,407.0,81.0,2.1,21.0,192.0,396.05,321.34
2018,4,14,17,45,397.5,66.0,1.9,20.3,154.5,352.26,285.0
2018,4,14,18,0,388.0,51.0,1.7,19.6,117.0,311.97,249.29
2018,4,14,18,15,289.0,39.0,1.7,19.6,78.5,223.1,171.86
2018,4,14,18,30,190.0,27.0,1.7,19.6,40.0,141.55,71.3
2018,4,14,18,45,99.0,14.5,1.6,18.7,21.0,52.41,0.0
2018,4,14,19,0,8.0,2.0,1.5,17.8,2.0,0.0,0.0
2018,4,14,19,15,4.0,1.0,1.5,17.65,1.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,15,5,45,5.0,6.5,2.4,16.75,6.5,0.0,0.0
2018,4,15,6,0,10.0,13.0,2.4,16.9,13.0,11.1,0.0
2018,4,15,6,15,30.0,30.5,2.5,17.2,34.0,24.33,13.1
2018,4,15,6,30,50.0,48.0,2.6,17.5,55.0,37.27,26.39
2018,4,15,6,45,65.5,69.5,2.7,17.8,82.5,52.83,40.56
2018,4,15,7,0,81.0,91.0,2.8,18.1,110.0,68.01,54.17
2018,4,15,7,15,56.5,106.5,2.95,18.4,121.5,80.93,65.52
2018,4,15,7,30,32.0,122.0,3.1,18.7,133.0,92.11,75.1
2018,4,15,7,45,18.0,116.5,3.25,19.05,123.0,92.67,75.28
2018,4,15,8,0,4.0,111.0,3.4,19.4,113.0,89.56,72.26
2018,4,15,8,15,2.5,121.5,3.55,19.8,123.0,97.87,79.01
2018,4,15,8,30,1.0,132.0,3.7,20.2,133.0,106.55,82.13
2018,4,15,8,45,19.5,185.5,3.8,20.55,197.5,149.15,115.3
2018,4,15,9,0,38.0,239.0,3.9,20.9,262.0,188.38,145.21
2018,4,15,9,15,78.0,278.5,3.95,21.25,330.5,232.17,177.88
2018,4,15,9,30,118.0,318.0,4.0,21.6,399.0,279.2,213.35
2018,4,15,9,45,108.5,330.5,4.05,21.9,408.5,300.09,229.87
2018,4,15,10,0,99.0,343.0,4.1,22.2,418.0,316.75,242.85
2018,4,15,10,15,108.5,366.0,4.2,22.35,451.0,349.74,268.08
2018,4,15,10,30,118.0,389.0,4.3,22.5,484.0,385.98,295.52
2018,4,15,10,45,110.5,395.0,4.4,22.65,486.0,399.28,305.48
2018,4,15,11,0,103.0,401.0,4.5,22.8,488.0,406.65,310.95
2018,4,15,11,15,84.0,402.0,4.65,22.9,474.0,403.83,308.62
2018,4,15,11,30,65.0,403.0,4.8,23.0,460.0,398.81,304.54
2018,4,15,11,45,63.5,407.0,4.95,23.1,463.0,408.43,311.76
2018,4,15,12,0,62.0,411.0,5.1,23.2,466.0,417.72,318.71
2018,4,15,12,15,40.0,341.5,5.2,23.3,377.0,340.45,260.34
2018,4,15,12,30,18.0,272.0,5.3,23.4,288.0,249.17,190.4
2018,4,15,12,45,23.5,295.0,5.4,23.45,316.0,289.33,221.55
2018,4,15,13,0,29.0,318.0,5.5,23.5,344.0,319.46,244.71
2018,4,15,13,15,27.0,315.0,5.5,23.5,339.0,317.64,243.36
2018,4,15,13,30,25.0,312.0,5.5,23.5,334.0,315.53,241.89
2018,4,15,13,45,20.0,286.5,5.5,23.45,303.5,270.85,207.88
2018,4,15,14,0,15.0,261.0,5.5,23.4,273.0,243.21,186.77
2018,4,15,14,15,9.0,198.0,5.5,23.3,205.0,179.76,137.59
2018,4,15,14,30,3.0,135.0,5.5,23.2,137.0,117.32,88.46
2018,4,15,14,45,1.5,96.0,5.45,23.1,97.0,81.65,60.2
2018,4,15,15,0,0.0,57.0,5.4,23.0,57.0,47.4,32.75
2018,4,15,15,15,0.0,49.5,5.4,22.75,49.5,41.11,27.79
2018,4,15,15,30,0.0,42.0,5.4,22.5,42.0,34.84,22.8
2018,4,15,15,45,0.0,36.5,5.35,22.25,36.5,30.24,19.15
2018,4,15,16,0,0.0,31.0,5.3,22.0,31.0,25.65,15.48
2018,4,15,16,15,0.0,26.0,5.35,21.7,26.0,21.49,12.13
2018,4,15,16,30,0.0,21.0,5.4,21.4,21.0,17.34,8.76
2018,4,15,16,45,0.0,18.5,5.45,21.1,18.5,15.26,7.09
2018,4,15,17,0,0.0,16.0,5.5,20.8,16.0,13.18,5.4
2018,4,15,17,15,0.0,13.5,5.6,20.6,13.5,11.11,3.69
2018,4,15,17,30,0.0,11.0,5.7,20.4,11.0,9.04,1.95
2018,4,15,17,45,0.0,9.5,5.8,20.15,9.5,7.8,0.89
2018,4,15,18,0,0.0,8.0,5.9,19.9,8.0,6.56,0.0
2018,4,15,18,15,0.5,7.0,5.9,19.9,7.0,6.0,0.0
2018,4,15,18,30,1.0,6.0,5.9,19.9,6.0,5.38,0.0
2018,4,15,18,45,1.0,3.5,6.05,19.7,3.5,3.39,0.0
2018,4,15,19,0,1.0,1.0,6.2,19.5,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,6.0,19.45,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.8,19.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.55,19.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.3,19.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.05,19.05,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.3,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,16,5,45,4.5,5.5,3.05,6.8,5.5,0.0,0.0
2018,4,16,6,0,9.0,11.0,3.1,6.8,11.0,9.39,0.0
2018,4,16,6,15,21.5,27.5,3.3,7.15,30.0,22.37,12.7
2018,4,16,6,30,34.0,44.0,3.5,7.5,49.0,35.23,25.82
2018,4,16,6,45,67.0,66.0,3.75,7.85,80.5,50.72,40.38
2018,4,16,7,0,100.0,88.0,4.0,8.2,112.0,66.41,54.92
2018,4,16,7,15,243.5,101.5,4.15,8.6,180.0,74.77,62.54
2018,4,16,7,30,387.0,115.0,4.3,9.0,248.0,81.68,68.62
2018,4,16,7,45,304.5,141.5,4.5,9.45,257.0,100.75,85.41
2018,4,16,8,0,222.0,168.0,4.7,9.9,266.0,115.47,98.07
2018,4,16,8,15,266.5,185.5,4.7,10.25,317.5,125.78,106.68
2018,4,16,8,30,311.0,203.0,4.7,10.6,369.0,155.85,117.4
2018,4,16,8,45,426.0,195.5,4.75,10.95,445.5,186.81,133.0
2018,4,16,9,0,541.0,188.0,4.8,11.3,522.0,237.31,169.3
2018,4,16,9,15,365.0,233.5,4.75,11.6,466.0,267.4,203.21
2018,4,16,9,30,189.0,279.0,4.7,11.9,410.0,275.14,216.64
2018,4,16,9,45,150.5,296.0,4.7,12.2,404.0,289.67,230.01
2018,4,16,10,0,112.0,313.0,4.7,12.5,398.0,299.67,238.85
2018,4,16,10,15,287.0,304.5,4.7,12.75,534.0,392.46,312.57
2018,4,16,10,30,462.0,296.0,4.7,13.0,670.0,507.86,403.86
2018,4,16,10,45,519.5,278.5,4.7,13.2,711.5,560.89,446.23
2018,4,16,11,0,577.0,261.0,4.7,13.4,753.0,618.56,491.86
2018,4,16,11,15,662.0,231.0,4.75,13.55,806.0,688.31,546.69
2018,4,16,11,30,747.0,201.0,4.8,13.7,859.0,762.15,603.8
2018,4,16,11,45,487.5,300.0,4.8,13.8,731.5,678.87,537.12
2018,4,16,12,0,228.0,399.0,4.8,13.9,604.0,567.06,447.36
2018,4,16,12,15,217.0,405.0,4.85,14.0,600.0,566.15,447.17
2018,4,16,12,30,206.0,411.0,4.9,14.1,596.0,574.38,453.24
2018,4,16,12,45,241.5,407.5,4.95,14.15,623.0,630.39,496.48
2018,4,16,13,0,277.0,404.0,5.0,14.2,650.0,673.09,529.5
2018,4,16,13,15,180.0,377.5,5.05,14.2,536.5,546.04,432.28
2018,4,16,13,30,83.0,351.0,5.1,14.2,423.0,411.5,326.95
2018,4,16,13,45,59.5,314.5,5.15,14.15,365.5,354.91,282.93
2018,4,16,14,0,36.0,278.0,5.2,14.1,308.0,297.1,237.06
2018,4,16,14,15,60.5,295.5,5.2,14.0,343.5,341.89,274.05
2018,4,16,14,30,85.0,313.0,5.2,13.9,379.0,387.43,311.26
2018,4,16,14,45,50.5,267.0,5.25,13.75,305.5,306.34,246.54
2018,4,16,15,0,16.0,221.0,5.3,13.6,232.0,210.09,168.46
2018,4,16,15,15,80.0,222.0,5.3,13.35,273.5,290.7,237.3
2018,4,16,15,30,144.0,223.0,5.3,13.1,315.0,372.95,306.45
2018,4,16,15,45,97.5,202.5,5.25,12.85,263.0,305.57,251.33
2018,4,16,16,0,51.0,182.0,5.2,12.6,211.0,222.36,182.59
2018,4,16,16,15,27.5,143.5,5.15,12.2,159.0,160.47,131.21
2018,4,16,16,30,4.0,105.0,5.1,11.8,107.0,92.65,73.72
2018,4,16,16,45,3.0,93.0,5.05,11.4,94.5,81.14,64.26
2018,4,16,17,0,2.0,81.0,5.0,11.0,82.0,69.7,54.71
2018,4,16,17,15,1.0,56.5,4.9,10.45,57.0,47.49,35.71
2018,4,16,17,30,0.0,32.0,4.8,9.9,32.0,26.4,17.4
2018,4,16,17,45,0.0,22.0,4.65,9.3,22.0,18.11,10.15
2018,4,16,18,0,0.0,12.0,4.5,8.7,12.0,9.86,2.88
2018,4,16,18,15,0.0,8.5,4.5,8.7,8.5,6.97,0.22
2018,4,16,18,30,0.0,5.0,4.5,8.7,5.0,4.1,0.0
2018,4,16,18,45,0.0,2.5,4.25,7.6,2.5,2.13,0.0
2018,4,16,19,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.95,6.1,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.85,5.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.75,4.6,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,2.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,1.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,0.85,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.1,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.75,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,4,17,5,45,0.0,3.5,2.25,-0.05,3.5,2.99,0.0
2018,4,17,6,0,0.0,7.0,2.5,0.3,7.0,5.75,0.0
2018,4,17,6,15,61.0,19.0,2.75,0.9,28.0,15.3,7.43
2018,4,17,6,30,122.0,31.0,3.0,1.5,49.0,23.44,15.81
2018,4,17,6,45,63.0,46.0,3.25,2.1,55.5,37.05,28.75
2018,4,17,7,0,4.0,61.0,3.5,2.7,62.0,49.89,40.84
2018,4,17,7,15,196.0,86.0,3.6,3.2,154.0,64.14,54.03
2018,4,17,7,30,388.0,111.0,3.7,3.7,246.0,78.88,67.42
2018,4,17,7,45,547.0,107.0,3.75,4.25,332.0,77.68,65.99
2018,4,17,8,0,706.0,103.0,3.8,4.8,418.0,74.41,62.65
2018,4,17,8,15,741.5,107.5,3.85,5.35,473.5,76.06,63.79
2018,4,17,8,30,777.0,112.0,3.9,5.9,529.0,119.74,74.13
2018,4,17,8,45,616.5,165.0,3.9,6.45,515.0,191.98,130.87
2018,4,17,9,0,456.0,218.0,3.9,7.0,501.0,241.68,178.92
2018,4,17,9,15,549.0,209.0,3.95,7.55,573.5,294.64,221.5
2018,4,17,9,30,642.0,200.0,4.0,8.1,646.0,358.95,275.27
2018,4,17,9,45,771.0,163.0,4.05,8.65,728.0,424.54,330.4
2018,4,17,10,0,900.0,126.0,4.1,9.2,810.0,506.22,398.7
2018,4,17,10,15,919.5,123.5,4.2,9.7,847.5,568.54,451.97
2018,4,17,10,30,939.0,121.0,4.3,10.2,885.0,630.96,503.8
2018,4,17,10,45,946.0,120.0,4.4,10.75,909.5,686.78,549.0
2018,4,17,11,0,953.0,119.0,4.5,11.3,934.0,740.83,591.58
2018,4,17,11,15,957.0,119.0,4.6,11.8,951.5,791.61,630.69
2018,4,17,11,30,961.0,119.0,4.7,12.3,969.0,839.93,665.95
2018,4,17,11,45,965.0,118.5,4.85,12.8,979.5,885.12,697.91
2018,4,17,12,0,969.0,118.0,5.0,13.3,990.0,927.42,727.6
2018,4,17,12,15,968.0,119.0,5.1,13.7,991.0,963.68,752.77
2018,4,17,12,30,967.0,120.0,5.2,14.1,992.0,996.39,775.39
2018,4,17,12,45,964.0,120.0,5.3,14.5,984.0,1022.61,793.44
2018,4,17,13,0,961.0,120.0,5.4,14.9,976.0,1044.92,808.81
2018,4,17,13,15,954.0,120.5,5.45,15.15,958.5,1059.82,819.19
2018,4,17,13,30,947.0,121.0,5.5,15.4,941.0,1070.55,826.82
2018,4,17,13,45,939.0,121.0,5.55,15.7,916.5,1075.59,830.5
2018,4,17,14,0,931.0,121.0,5.6,16.0,892.0,1076.46,831.45
2018,4,17,14,15,922.0,120.0,5.6,16.15,860.5,1071.14,828.36
2018,4,17,14,30,913.0,119.0,5.6,16.3,829.0,1061.76,822.62
2018,4,17,14,45,899.0,117.5,5.55,16.45,789.5,1042.89,810.0
2018,4,17,15,0,885.0,116.0,5.5,16.6,750.0,1032.61,803.63
2018,4,17,15,15,869.5,113.0,5.4,16.65,705.5,1002.93,783.54
2018,4,17,15,30,854.0,110.0,5.3,16.7,661.0,969.9,761.22
2018,4,17,15,45,831.5,107.5,5.15,16.75,611.0,927.8,732.0
2018,4,17,16,0,809.0,105.0,5.0,16.8,561.0,883.22,700.9
2018,4,17,16,15,782.0,100.5,4.75,16.65,508.0,830.26,663.31
2018,4,17,16,30,755.0,96.0,4.5,16.5,455.0,780.87,628.02
2018,4,17,16,45,718.0,91.0,4.2,16.35,400.0,716.94,581.05
2018,4,17,17,0,681.0,86.0,3.9,16.2,345.0,653.24,533.87
2018,4,17,17,15,629.5,79.5,3.65,15.6,290.0,577.95,477.07
2018,4,17,17,30,578.0,73.0,3.4,15.0,235.0,505.14,418.92
2018,4,17,17,45,502.0,64.0,3.1,14.4,183.0,417.25,346.05
2018,4,17,18,0,426.0,55.0,2.8,13.8,131.0,335.41,275.48
2018,4,17,18,15,312.0,43.0,2.8,13.8,88.5,237.67,189.26
2018,4,17,18,30,198.0,31.0,2.8,13.8,46.0,151.72,95.68
2018,4,17,18,45,103.5,16.5,2.45,12.75,24.0,55.49,0.0
2018,4,17,19,0,9.0,2.0,2.1,11.7,2.0,0.0,0.0
2018,4,17,19,15,4.5,1.0,2.0,11.45,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.05,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,8.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,18,5,45,36.0,10.0,0.4,8.75,11.5,8.54,0.0
2018,4,18,6,0,72.0,20.0,0.4,9.0,23.0,15.72,0.0
2018,4,18,6,15,186.0,37.0,0.55,9.65,61.0,28.46,18.35
2018,4,18,6,30,300.0,54.0,0.7,10.3,99.0,41.21,31.02
2018,4,18,6,45,339.5,68.0,0.8,10.9,138.5,51.13,40.4
2018,4,18,7,0,379.0,82.0,0.9,11.5,178.0,60.71,49.18
2018,4,18,7,15,330.5,105.5,1.0,12.2,203.0,75.74,62.51
2018,4,18,7,30,282.0,129.0,1.1,12.9,228.0,92.79,77.31
2018,4,18,7,45,385.0,133.5,1.2,13.65,292.5,92.28,76.4
2018,4,18,8,0,488.0,138.0,1.3,14.4,357.0,94.86,78.17
2018,4,18,8,15,503.5,154.5,1.4,15.05,404.0,103.82,85.45
2018,4,18,8,30,519.0,171.0,1.5,15.7,451.0,143.81,98.33
2018,4,18,8,45,636.0,151.5,1.65,16.4,526.5,185.05,119.0
2018,4,18,9,0,753.0,132.0,1.8,17.1,602.0,239.27,157.18
2018,4,18,9,15,777.5,131.5,1.95,17.8,646.5,302.48,210.28
2018,4,18,9,30,802.0,131.0,2.1,18.5,691.0,362.16,261.52
2018,4,18,9,45,824.5,129.0,2.25,19.2,732.0,421.84,312.34
2018,4,18,10,0,847.0,127.0,2.4,19.9,773.0,482.87,362.95
2018,4,18,10,15,855.0,129.5,2.55,20.5,805.0,541.37,410.4
2018,4,18,10,30,863.0,132.0,2.7,21.1,837.0,597.49,454.58
2018,4,18,10,45,868.0,134.5,2.9,21.7,861.5,650.92,495.62
2018,4,18,11,0,873.0,137.0,3.1,22.3,886.0,702.68,534.3
2018,4,18,11,15,876.0,138.0,3.2,22.7,902.5,749.93,568.82
2018,4,18,11,30,879.0,139.0,3.3,23.1,919.0,794.88,600.83
2018,4,18,11,45,880.5,140.0,3.45,23.5,928.0,836.19,628.57
2018,4,18,12,0,882.0,141.0,3.6,23.9,937.0,874.74,654.28
2018,4,18,12,15,883.5,140.0,3.7,24.15,938.5,908.62,676.82
2018,4,18,12,30,885.0,139.0,3.8,24.4,940.0,939.37,697.23
2018,4,18,12,45,885.0,138.5,3.95,24.65,934.0,965.92,715.14
2018,4,18,13,0,885.0,138.0,4.1,24.9,928.0,989.0,730.8
2018,4,18,13,15,843.5,157.0,4.2,24.95,900.0,1001.32,739.7
2018,4,18,13,30,802.0,176.0,4.3,25.0,872.0,995.73,736.86
2018,4,18,13,45,832.5,155.0,4.4,25.1,861.5,1017.16,752.18
2018,4,18,14,0,863.0,134.0,4.5,25.2,851.0,1020.38,755.29
2018,4,18,14,15,854.5,133.0,4.55,25.1,821.5,1029.23,762.77
2018,4,18,14,30,846.0,132.0,4.6,25.0,792.0,1020.48,758.81
2018,4,18,14,45,834.0,130.0,4.6,24.9,755.5,1003.33,749.01
2018,4,18,15,0,822.0,128.0,4.6,24.8,719.0,982.55,736.89
2018,4,18,15,15,807.0,125.5,4.6,24.6,677.0,954.85,720.4
2018,4,18,15,30,792.0,123.0,4.6,24.4,635.0,923.99,701.72
2018,4,18,15,45,772.5,119.0,4.55,24.15,588.0,884.35,676.58
2018,4,18,16,0,753.0,115.0,4.5,23.9,541.0,848.13,653.66
2018,4,18,16,15,727.0,110.0,4.5,23.45,490.5,797.21,620.73
2018,4,18,16,30,701.0,105.0,4.5,23.0,440.0,745.01,586.22
2018,4,18,16,45,664.5,99.5,4.45,22.55,387.0,682.84,543.19
2018,4,18,17,0,628.0,94.0,4.4,22.1,334.0,620.95,499.19
2018,4,18,17,15,575.0,87.0,4.4,21.55,281.0,546.19,443.19
2018,4,18,17,30,522.0,80.0,4.4,21.0,228.0,474.05,386.65
2018,4,18,17,45,446.0,70.0,4.45,20.45,177.5,387.64,316.3
2018,4,18,18,0,370.0,60.0,4.5,19.9,127.0,306.24,247.42
2018,4,18,18,15,267.0,45.5,4.5,19.9,85.5,217.02,169.64
2018,4,18,18,30,164.0,31.0,4.5,19.9,44.0,136.38,86.96
2018,4,18,18,45,85.5,16.5,4.65,19.25,23.0,48.16,0.0
2018,4,18,19,0,7.0,2.0,4.8,18.6,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.8,18.45,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,17.75,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.3,16.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.15,16.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,4,19,5,45,3.0,3.0,3.45,14.9,3.0,2.56,0.0
2018,4,19,6,0,6.0,6.0,3.6,15.0,6.0,5.06,0.0
2018,4,19,6,15,3.0,10.5,3.8,15.15,10.5,8.86,1.73
2018,4,19,6,30,0.0,15.0,4.0,15.3,15.0,12.33,5.14
2018,4,19,6,45,0.0,28.5,4.15,15.45,28.5,23.5,15.21
2018,4,19,7,0,0.0,42.0,4.3,15.6,42.0,34.7,25.3
2018,4,19,7,15,12.5,70.5,4.4,15.7,75.0,57.92,45.94
2018,4,19,7,30,25.0,99.0,4.5,15.8,108.0,77.66,63.26
2018,4,19,7,45,326.5,105.5,4.55,15.9,252.5,73.04,58.99
2018,4,19,8,0,628.0,112.0,4.6,16.0,397.0,79.47,64.39
2018,4,19,8,15,701.5,111.5,4.75,16.25,464.5,77.88,62.7
2018,4,19,8,30,775.0,111.0,4.9,16.5,532.0,120.29,71.08
2018,4,19,8,45,797.5,114.5,5.0,16.7,582.0,186.18,113.46
2018,4,19,9,0,820.0,118.0,5.1,16.9,632.0,247.93,162.72
2018,4,19,9,15,835.0,121.5,5.2,17.05,676.5,310.05,217.07
2018,4,19,9,30,850.0,125.0,5.3,17.2,721.0,373.24,273.46
2018,4,19,9,45,860.5,128.0,5.4,17.35,759.5,435.11,328.51
2018,4,19,10,0,871.0,131.0,5.5,17.5,798.0,496.94,382.35
2018,4,19,10,15,881.0,132.5,5.55,17.5,831.0,556.97,433.58
2018,4,19,10,30,891.0,134.0,5.6,17.5,864.0,614.66,481.69
2018,4,19,10,45,898.5,134.5,5.65,17.55,889.5,669.45,526.29
2018,4,19,11,0,906.0,135.0,5.7,17.6,915.0,722.7,568.64
2018,4,19,11,15,911.0,135.5,5.75,17.55,933.0,772.4,607.66
2018,4,19,11,30,916.0,136.0,5.8,17.5,951.0,819.89,643.92
2018,4,19,11,45,919.5,135.5,5.8,17.45,961.0,862.9,674.87
2018,4,19,12,0,923.0,135.0,5.8,17.4,971.0,903.14,703.67
2018,4,19,12,15,924.5,134.5,5.8,17.25,972.5,938.7,729.29
2018,4,19,12,30,926.0,134.0,5.8,17.1,974.0,971.0,752.59
2018,4,19,12,45,926.0,132.5,5.75,17.0,967.0,997.57,771.38
2018,4,19,13,0,926.0,131.0,5.7,16.9,960.0,1020.47,787.64
2018,4,19,13,15,924.0,130.0,5.65,16.7,946.0,1038.12,800.61
2018,4,19,13,30,922.0,129.0,5.6,16.5,932.0,1051.85,810.97
2018,4,19,13,45,918.0,127.5,5.55,16.35,909.5,1059.09,816.8
2018,4,19,14,0,914.0,126.0,5.5,16.2,887.0,1062.27,819.98
2018,4,19,14,15,907.0,124.0,5.45,16.0,856.5,1057.85,818.2
2018,4,19,14,30,900.0,122.0,5.4,15.8,826.0,1049.41,813.8
2018,4,19,14,45,891.5,119.5,5.3,15.6,790.0,1035.01,804.97
2018,4,19,15,0,883.0,117.0,5.2,15.4,754.0,1029.09,802.32
2018,4,19,15,15,869.5,114.0,5.15,15.1,710.5,1001.36,784.99
2018,4,19,15,30,856.0,111.0,5.1,14.8,667.0,970.22,765.34
2018,4,19,15,45,838.0,108.5,5.0,14.5,619.5,932.28,740.32
2018,4,19,16,0,820.0,106.0,4.9,14.2,572.0,891.62,713.18
2018,4,19,16,15,794.0,102.5,4.85,13.8,519.5,840.36,678.46
2018,4,19,16,30,768.0,99.0,4.8,13.4,467.0,792.77,645.94
2018,4,19,16,45,732.0,95.0,4.7,12.95,413.0,730.43,601.24
2018,4,19,17,0,696.0,91.0,4.6,12.5,359.0,668.11,555.46
2018,4,19,17,15,643.5,84.5,4.45,11.9,303.0,591.46,496.49
2018,4,19,17,30,591.0,78.0,4.3,11.3,247.0,517.24,436.27
2018,4,19,17,45,514.5,69.5,4.1,10.7,194.0,428.87,361.78
2018,4,19,18,0,438.0,61.0,3.9,10.1,141.0,346.15,289.36
2018,4,19,18,15,327.0,47.5,3.9,10.1,96.5,249.56,202.73
2018,4,19,18,30,216.0,34.0,3.9,10.1,52.0,164.71,113.31
2018,4,19,18,45,113.5,18.5,3.7,9.0,27.5,60.88,0.0
2018,4,19,19,0,11.0,3.0,3.5,7.9,3.0,0.0,0.0
2018,4,19,19,15,5.5,1.5,3.5,7.6,1.5,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,4,20,5,45,69.0,12.0,1.8,2.6,16.0,10.24,0.0
2018,4,20,6,0,138.0,24.0,2.0,3.1,32.0,18.66,0.0
2018,4,20,6,15,279.0,38.5,2.25,3.9,75.5,29.83,20.45
2018,4,20,6,30,420.0,53.0,2.5,4.7,119.0,43.47,33.86
2018,4,20,6,45,515.0,61.0,2.75,5.5,173.5,48.91,39.27
2018,4,20,7,0,610.0,69.0,3.0,6.3,228.0,54.42,44.45
2018,4,20,7,15,666.5,75.0,3.2,6.9,285.0,58.04,47.69
2018,4,20,7,30,723.0,81.0,3.4,7.5,342.0,61.65,50.78
2018,4,20,7,45,767.5,85.0,3.55,8.15,401.0,69.48,57.58
2018,4,20,8,0,812.0,89.0,3.7,8.8,460.0,71.64,59.17
2018,4,20,8,15,840.5,92.5,3.65,9.2,516.0,73.2,60.25
2018,4,20,8,30,869.0,96.0,3.6,9.6,572.0,122.76,71.8
2018,4,20,8,45,890.0,98.5,3.55,10.0,623.5,186.94,112.6
2018,4,20,9,0,911.0,101.0,3.5,10.4,675.0,259.11,171.44
2018,4,20,9,15,924.5,104.0,3.35,10.85,721.5,325.15,229.98
2018,4,20,9,30,938.0,107.0,3.2,11.3,768.0,391.8,289.84
2018,4,20,9,45,948.0,109.0,3.1,11.7,808.0,456.71,347.51
2018,4,20,10,0,958.0,111.0,3.0,12.1,848.0,521.23,403.09
2018,4,20,10,15,966.0,113.0,2.85,12.5,882.0,584.1,455.21
2018,4,20,10,30,974.0,115.0,2.7,12.9,916.0,645.84,504.32
2018,4,20,10,45,976.5,115.5,2.55,13.35,939.0,701.59,546.94
2018,4,20,11,0,979.0,116.0,2.4,13.8,962.0,755.08,586.17
2018,4,20,11,15,982.0,116.5,2.3,14.15,979.0,806.47,622.92
2018,4,20,11,30,985.0,117.0,2.2,14.5,996.0,855.23,655.33
2018,4,20,11,45,987.0,117.0,2.1,14.85,1005.5,899.94,683.42
2018,4,20,12,0,989.0,117.0,2.0,15.2,1015.0,941.55,708.89
2018,4,20,12,15,988.0,118.0,1.95,15.45,1016.0,978.2,731.49
2018,4,20,12,30,987.0,119.0,1.9,15.7,1017.0,1011.25,751.52
2018,4,20,12,45,983.0,119.5,1.8,15.95,1008.0,1037.3,766.15
2018,4,20,13,0,979.0,120.0,1.7,16.2,999.0,1059.33,778.07
2018,4,20,13,15,972.5,120.0,1.65,16.35,981.0,1074.35,786.58
2018,4,20,13,30,966.0,120.0,1.6,16.5,963.0,1085.14,792.54
2018,4,20,13,45,960.5,119.0,1.6,16.7,939.0,1091.65,796.67
2018,4,20,14,0,955.0,118.0,1.6,16.9,915.0,1093.92,798.32
2018,4,20,14,15,948.5,116.0,1.55,16.95,884.0,1089.91,795.79
2018,4,20,14,30,942.0,114.0,1.5,17.0,853.0,1081.72,790.85
2018,4,20,14,45,933.5,111.0,1.45,17.05,815.0,1066.33,781.54
2018,4,20,15,0,925.0,108.0,1.4,17.1,777.0,1046.97,769.91
2018,4,20,15,15,910.0,105.0,1.35,17.1,731.0,1017.45,752.03
2018,4,20,15,30,895.0,102.0,1.3,17.1,685.0,984.52,732.07
2018,4,20,15,45,878.0,98.5,1.3,17.05,635.5,956.4,716.21
2018,4,20,16,0,861.0,95.0,1.3,17.0,586.0,914.48,690.98
2018,4,20,16,15,838.0,91.0,1.2,16.85,533.0,864.16,658.62
2018,4,20,16,30,815.0,87.0,1.1,16.7,480.0,811.96,624.59
2018,4,20,16,45,783.0,83.0,1.0,16.6,425.0,751.03,583.66
2018,4,20,17,0,751.0,79.0,0.9,16.5,370.0,689.6,541.47
2018,4,20,17,15,705.5,73.0,0.85,15.8,313.5,620.93,494.33
2018,4,20,17,30,660.0,67.0,0.8,15.1,257.0,549.71,441.83
2018,4,20,17,45,590.5,60.0,0.8,14.45,203.5,464.75,375.85
2018,4,20,18,0,521.0,53.0,0.8,13.8,150.0,385.0,310.43
2018,4,20,18,15,404.0,43.0,0.8,13.8,103.5,283.58,223.97
2018,4,20,18,30,287.0,33.0,0.8,13.8,57.0,192.48,132.8
2018,4,20,18,45,158.0,19.5,0.9,12.6,31.0,79.19,0.0
2018,4,20,19,0,29.0,6.0,1.0,11.4,5.0,0.0,0.0
2018,4,20,19,15,14.5,3.0,1.0,11.05,2.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,21,5,45,99.0,12.5,2.1,3.6,18.5,10.67,0.0
2018,4,21,6,0,198.0,25.0,2.3,4.1,37.0,19.52,2.57
2018,4,21,6,15,325.0,37.0,2.3,4.8,79.5,30.57,21.2
2018,4,21,6,30,452.0,49.0,2.3,5.5,122.0,39.93,30.62
2018,4,21,6,45,530.5,57.0,2.3,6.2,174.0,45.51,36.11
2018,4,21,7,0,609.0,65.0,2.3,6.9,226.0,51.07,41.3
2018,4,21,7,15,659.0,71.5,2.35,7.9,281.0,55.16,44.9
2018,4,21,7,30,709.0,78.0,2.4,8.9,336.0,59.17,48.26
2018,4,21,7,45,743.0,83.0,2.4,9.9,391.0,61.82,50.3
2018,4,21,8,0,777.0,88.0,2.4,10.9,446.0,70.29,57.47
2018,4,21,8,15,803.0,92.0,2.35,11.7,499.5,72.16,58.72
2018,4,21,8,30,829.0,96.0,2.3,12.5,553.0,120.79,70.23
2018,4,21,8,45,848.0,99.5,2.3,13.25,602.5,182.78,109.36
2018,4,21,9,0,867.0,103.0,2.3,14.0,652.0,246.82,160.64
2018,4,21,9,15,880.0,106.0,2.15,14.45,696.5,310.68,216.17
2018,4,21,9,30,893.0,109.0,2.0,14.9,741.0,379.19,275.82
2018,4,21,9,45,903.0,111.0,1.9,15.3,779.5,441.26,329.54
2018,4,21,10,0,913.0,113.0,1.8,15.7,818.0,503.03,381.22
2018,4,21,10,15,920.5,115.0,1.7,16.05,850.5,562.98,429.58
2018,4,21,10,30,928.0,117.0,1.6,16.4,883.0,621.83,475.08
2018,4,21,10,45,932.0,118.5,1.45,16.7,907.0,676.78,515.58
2018,4,21,11,0,936.0,120.0,1.3,17.0,931.0,729.78,552.84
2018,4,21,11,15,938.5,121.5,1.25,17.25,948.0,779.55,587.43
2018,4,21,11,30,941.0,123.0,1.2,17.5,965.0,826.82,618.39
2018,4,21,11,45,941.5,123.5,1.1,17.75,973.5,868.95,643.51
2018,4,21,12,0,942.0,124.0,1.0,18.0,982.0,908.02,666.09
2018,4,21,12,15,943.0,123.0,0.95,18.15,982.5,942.97,686.7
2018,4,21,12,30,944.0,122.0,0.9,18.3,983.0,974.55,704.96
2018,4,21,12,45,945.0,120.0,0.8,18.5,976.5,1001.66,719.06
2018,4,21,13,0,946.0,118.0,0.7,18.7,970.0,1025.06,730.65
2018,4,21,13,15,940.5,118.0,0.6,18.75,953.0,1040.32,737.55
2018,4,21,13,30,935.0,118.0,0.5,18.8,936.0,1051.5,742.05
2018,4,21,13,45,928.0,117.5,0.45,18.9,912.0,1056.6,744.1
2018,4,21,14,0,921.0,117.0,0.4,19.0,888.0,1057.59,743.91
2018,4,21,14,15,911.5,117.0,0.35,19.0,857.5,1052.54,740.6
2018,4,21,14,30,902.0,117.0,0.3,19.0,827.0,1043.52,735.18
2018,4,21,14,45,888.0,116.0,0.3,19.0,788.0,1025.1,725.46
2018,4,21,15,0,874.0,115.0,0.3,19.0,749.0,1003.04,713.73
2018,4,21,15,15,858.0,113.0,0.35,18.9,705.5,986.24,706.75
2018,4,21,15,30,842.0,111.0,0.4,18.8,662.0,954.07,690.07
2018,4,21,15,45,821.0,109.0,0.45,18.7,613.5,914.24,668.52
2018,4,21,16,0,800.0,107.0,0.5,18.6,565.0,871.91,645.02
2018,4,21,16,15,773.0,103.5,0.55,18.4,513.0,820.44,615.14
2018,4,21,16,30,746.0,100.0,0.6,18.2,461.0,772.74,587.05
2018,4,21,16,45,708.5,95.5,0.65,18.0,407.0,709.51,547.14
2018,4,21,17,0,671.0,91.0,0.7,17.8,353.0,646.54,506.03
2018,4,21,17,15,621.0,85.0,0.7,17.2,299.0,573.56,455.23
2018,4,21,17,30,571.0,79.0,0.7,16.6,245.0,502.84,402.98
2018,4,21,17,45,433.0,70.0,0.75,16.0,181.0,372.48,301.81
2018,4,21,18,0,295.0,61.0,0.8,15.4,117.0,262.23,212.04
2018,4,21,18,15,201.0,46.5,0.8,15.4,79.0,181.93,143.29
2018,4,21,18,30,107.0,32.0,0.8,15.4,41.0,102.2,70.02
2018,4,21,18,45,60.5,18.0,0.9,14.15,22.5,39.23,0.0
2018,4,21,19,0,14.0,4.0,1.0,12.9,4.0,0.0,0.0
2018,4,21,19,15,7.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,22,5,45,9.0,7.0,1.05,6.8,7.5,5.97,0.0
2018,4,22,6,0,18.0,14.0,1.1,7.3,15.0,11.73,0.6
2018,4,22,6,15,82.0,33.5,1.0,7.9,46.0,26.2,17.29
2018,4,22,6,30,146.0,53.0,0.9,8.5,77.0,40.69,31.02
2018,4,22,6,45,229.0,71.5,0.85,9.1,125.5,54.29,43.67
2018,4,22,7,0,312.0,90.0,0.8,9.7,174.0,65.56,53.95
2018,4,22,7,15,413.0,96.5,0.95,10.75,233.0,69.93,57.65
2018,4,22,7,30,514.0,103.0,1.1,11.8,292.0,75.85,62.57
2018,4,22,7,45,408.5,139.0,1.2,12.8,304.0,95.65,79.56
2018,4,22,8,0,303.0,175.0,1.3,13.8,316.0,120.45,100.51
2018,4,22,8,15,301.5,201.0,1.4,14.55,354.5,134.88,112.22
2018,4,22,8,30,300.0,227.0,1.5,15.3,393.0,171.23,126.72
2018,4,22,8,45,338.0,240.5,1.65,16.05,443.5,210.72,152.23
2018,4,22,9,0,376.0,254.0,1.8,16.8,494.0,255.07,185.24
2018,4,22,9,15,346.0,279.0,1.85,17.1,511.5,294.16,218.62
2018,4,22,9,30,316.0,304.0,1.9,17.4,529.0,329.87,249.14
2018,4,22,9,45,261.5,334.5,1.95,17.7,527.0,356.71,272.38
2018,4,22,10,0,207.0,365.0,2.0,18.0,525.0,379.05,290.89
2018,4,22,10,15,289.0,363.0,2.0,18.05,596.5,436.85,335.01
2018,4,22,10,30,371.0,361.0,2.0,18.1,668.0,504.46,386.15
2018,4,22,10,45,346.5,381.5,2.0,18.15,675.0,532.81,407.26
2018,4,22,11,0,322.0,402.0,2.0,18.2,682.0,558.45,426.01
2018,4,22,11,15,255.0,426.5,1.95,18.2,651.0,554.71,422.31
2018,4,22,11,30,188.0,451.0,1.9,18.2,620.0,538.23,409.18
2018,4,22,11,45,180.0,456.0,1.9,18.15,619.0,551.17,418.68
2018,4,22,12,0,172.0,461.0,1.9,18.1,618.0,562.87,427.01
2018,4,22,12,15,142.0,455.0,1.9,18.15,584.5,544.16,412.89
2018,4,22,12,30,112.0,449.0,1.9,18.2,551.0,522.46,396.69
2018,4,22,12,45,147.5,447.5,1.9,18.25,581.0,563.09,427.25
2018,4,22,13,0,183.0,446.0,1.9,18.3,611.0,604.63,457.81
2018,4,22,13,15,217.5,437.5,1.95,18.35,630.5,638.7,483.23
2018,4,22,13,30,252.0,429.0,2.0,18.4,650.0,690.73,520.92
2018,4,22,13,45,177.5,416.5,2.05,18.4,570.0,593.37,450.86
2018,4,22,14,0,103.0,404.0,2.1,18.4,490.0,491.62,376.59
2018,4,22,14,15,101.0,388.5,2.15,18.3,470.5,477.46,367.7
2018,4,22,14,30,99.0,373.0,2.2,18.2,451.0,462.62,357.73
2018,4,22,14,45,92.0,352.0,2.2,18.15,422.0,436.2,338.77
2018,4,22,15,0,85.0,331.0,2.2,18.1,393.0,409.23,319.3
2018,4,22,15,15,119.5,314.0,2.05,17.9,395.5,446.86,349.58
2018,4,22,15,30,154.0,297.0,1.9,17.7,398.0,462.07,362.75
2018,4,22,15,45,113.0,266.5,1.75,17.45,337.5,389.4,307.51
2018,4,22,16,0,72.0,236.0,1.6,17.2,277.0,299.44,238.22
2018,4,22,16,15,43.5,203.5,1.45,16.75,227.5,239.07,191.07
2018,4,22,16,30,15.0,171.0,1.3,16.3,178.0,166.64,132.89
2018,4,22,16,45,9.5,149.0,1.15,15.9,153.5,141.52,112.97
2018,4,22,17,0,4.0,127.0,1.0,15.5,129.0,116.71,92.83
2018,4,22,17,15,2.0,99.5,1.0,15.1,100.5,88.98,70.03
2018,4,22,17,30,0.0,72.0,1.0,14.7,72.0,61.47,46.95
2018,4,22,17,45,0.0,53.5,1.05,14.25,53.5,44.55,32.56
2018,4,22,18,0,0.0,35.0,1.1,13.8,35.0,28.91,19.04
2018,4,22,18,15,7.5,27.0,1.1,13.8,27.5,27.05,17.11
2018,4,22,18,30,15.0,19.0,1.1,13.8,20.0,22.96,11.97
2018,4,22,18,45,9.0,11.0,1.2,13.5,11.5,12.93,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.2,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.15,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,23,5,15,2.0,0.5,2.5,8.9,0.5,0.0,0.0
2018,4,23,5,30,4.0,1.0,2.6,9.1,1.0,0.0,0.0
2018,4,23,5,45,4.0,6.5,2.7,9.25,6.5,5.55,0.0
2018,4,23,6,0,4.0,12.0,2.8,9.4,12.0,10.13,0.55
2018,4,23,6,15,2.0,20.0,2.9,9.7,20.0,16.49,8.74
2018,4,23,6,30,0.0,28.0,3.0,10.0,28.0,23.1,15.08
2018,4,23,6,45,0.0,34.5,3.15,10.3,34.5,28.48,20.17
2018,4,23,7,0,0.0,41.0,3.3,10.6,41.0,33.87,25.15
2018,4,23,7,15,1.0,47.0,3.45,10.95,47.5,38.87,29.64
2018,4,23,7,30,2.0,53.0,3.6,11.3,54.0,43.88,34.04
2018,4,23,7,45,3.5,89.5,3.75,11.65,91.0,73.48,60.33
2018,4,23,8,0,5.0,126.0,3.9,12.0,128.0,100.85,84.22
2018,4,23,8,15,4.0,117.0,4.0,12.45,119.0,95.01,78.61
2018,4,23,8,30,3.0,108.0,4.1,12.9,110.0,88.99,69.57
2018,4,23,8,45,1.5,82.5,4.15,13.4,83.5,68.79,52.34
2018,4,23,9,0,0.0,57.0,4.2,13.9,57.0,47.33,34.2
2018,4,23,9,15,4.5,96.5,4.3,14.4,99.5,81.5,62.31
2018,4,23,9,30,9.0,136.0,4.4,14.9,142.0,115.1,89.56
2018,4,23,9,45,26.0,220.5,4.45,15.35,240.0,187.13,147.38
2018,4,23,10,0,43.0,305.0,4.5,15.8,338.0,262.98,207.21
2018,4,23,10,15,29.5,272.5,4.4,15.8,295.5,236.99,186.47
2018,4,23,10,30,16.0,240.0,4.3,15.8,253.0,207.04,162.56
2018,4,23,10,45,8.0,163.5,4.2,15.8,170.0,141.02,109.6
2018,4,23,11,0,0.0,87.0,4.1,15.8,87.0,72.74,54.12
2018,4,23,11,15,0.0,84.5,3.95,15.8,84.5,70.69,52.44
2018,4,23,11,30,0.0,82.0,3.8,15.8,82.0,68.63,50.72
2018,4,23,11,45,1.0,104.0,3.65,15.8,105.0,87.96,66.46
2018,4,23,12,0,2.0,126.0,3.5,15.8,128.0,107.51,82.28
2018,4,23,12,15,9.0,192.5,3.4,15.75,201.0,170.6,133.13
2018,4,23,12,30,16.0,259.0,3.3,15.7,274.0,235.38,184.51
2018,4,23,12,45,14.5,252.0,3.25,15.65,265.5,229.0,179.37
2018,4,23,13,0,13.0,245.0,3.2,15.6,257.0,222.36,174.22
2018,4,23,13,15,8.5,193.0,3.35,15.55,201.0,172.77,134.97
2018,4,23,13,30,4.0,141.0,3.5,15.5,145.0,123.2,95.25
2018,4,23,13,45,2.5,116.5,3.65,15.45,119.0,100.57,77.03
2018,4,23,14,0,1.0,92.0,3.8,15.4,93.0,77.99,58.67
2018,4,23,14,15,3.5,129.0,4.0,15.35,132.0,112.43,87.02
2018,4,23,14,30,6.0,166.0,4.2,15.3,171.0,147.74,115.94
2018,4,23,14,45,34.5,233.0,4.4,15.3,258.5,253.22,202.12
2018,4,23,15,0,63.0,300.0,4.6,15.3,346.0,353.18,282.39
2018,4,23,15,15,33.5,209.5,4.65,15.2,234.0,230.31,184.44
2018,4,23,15,30,4.0,119.0,4.7,15.1,122.0,104.16,81.16
2018,4,23,15,45,2.0,80.5,4.7,15.0,82.0,68.79,52.09
2018,4,23,16,0,0.0,42.0,4.7,14.9,42.0,34.8,23.71
2018,4,23,16,15,0.0,36.0,4.6,14.7,36.0,29.79,19.6
2018,4,23,16,30,0.0,30.0,4.5,14.5,30.0,24.79,15.46
2018,4,23,16,45,0.5,39.0,4.4,14.3,39.0,32.64,22.26
2018,4,23,17,0,1.0,48.0,4.3,14.1,48.0,40.46,29.07
2018,4,23,17,15,6.5,52.5,4.3,13.9,54.5,48.07,35.87
2018,4,23,17,30,12.0,57.0,4.3,13.7,61.0,58.99,45.41
2018,4,23,17,45,13.0,52.0,4.25,13.55,55.5,55.04,41.91
2018,4,23,18,0,14.0,47.0,4.2,13.4,50.0,51.55,38.55
2018,4,23,18,15,7.5,33.0,4.2,13.4,34.5,31.09,20.5
2018,4,23,18,30,1.0,19.0,4.2,13.4,19.0,16.12,6.86
2018,4,23,18,45,1.0,10.5,4.25,13.2,10.5,9.35,0.0
2018,4,23,19,0,1.0,2.0,4.3,13.0,2.0,1.71,0.0
2018,4,23,19,15,0.5,1.0,4.25,12.95,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,24,5,15,0.5,0.0,4.45,12.95,0.0,0.0,0.0
2018,4,24,5,30,1.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,4,24,5,45,1.0,3.0,4.5,13.05,3.0,2.56,0.0
2018,4,24,6,0,1.0,6.0,4.5,13.1,6.0,4.92,0.0
2018,4,24,6,15,0.5,9.0,4.5,13.2,9.0,7.39,0.73
2018,4,24,6,30,0.0,12.0,4.5,13.3,12.0,9.86,3.1
2018,4,24,6,45,0.0,22.0,4.5,13.35,22.0,18.11,10.61
2018,4,24,7,0,0.0,32.0,4.5,13.4,32.0,26.4,18.12
2018,4,24,7,15,0.0,39.5,4.65,13.55,39.5,32.62,23.7
2018,4,24,7,30,0.0,47.0,4.8,13.7,47.0,38.86,29.2
2018,4,24,7,45,0.0,43.5,4.9,13.85,43.5,35.97,26.5
2018,4,24,8,0,0.0,40.0,5.0,14.0,40.0,33.08,23.81
