Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,7,0,353.0,111.0,1.3,21.2,229.0,78.91,62.96
2018,5,14,7,15,360.5,131.0,1.35,21.85,269.5,90.98,72.95
2018,5,14,7,30,368.0,151.0,1.4,22.5,310.0,102.41,82.19
2018,5,14,7,45,378.0,171.5,1.45,23.2,352.5,113.54,90.98
2018,5,14,8,0,388.0,192.0,1.5,23.9,395.0,124.01,99.09
2018,5,14,8,15,396.0,211.5,1.5,24.65,436.5,133.18,105.98
2018,5,14,8,30,404.0,231.0,1.5,25.4,478.0,176.23,120.82
2018,5,14,8,45,394.0,255.5,1.5,26.15,511.5,228.4,156.63
2018,5,14,9,0,384.0,280.0,1.5,26.9,545.0,272.51,189.91
2018,5,14,9,15,421.0,283.0,1.3,27.35,590.0,309.04,217.17
2018,5,14,9,30,458.0,286.0,1.1,27.8,635.0,355.35,252.13
2018,5,14,9,45,596.5,234.0,0.9,28.3,711.0,404.81,287.5
2018,5,14,10,0,735.0,182.0,0.7,28.8,787.0,466.9,332.16
2018,5,14,10,15,793.5,157.5,0.85,29.1,832.0,524.39,375.93
2018,5,14,10,30,852.0,133.0,1.0,29.4,877.0,582.1,419.29
2018,5,14,10,45,842.0,143.5,1.1,29.65,895.0,629.43,453.97
2018,5,14,11,0,832.0,154.0,1.2,29.9,913.0,678.71,488.86
2018,5,14,11,15,813.0,169.5,1.25,30.1,921.5,720.12,517.17
2018,5,14,11,30,794.0,185.0,1.3,30.3,930.0,757.79,542.35
2018,5,14,11,45,768.5,199.0,1.35,30.45,925.5,785.41,560.6
2018,5,14,12,0,743.0,213.0,1.4,30.6,921.0,815.73,580.12
2018,5,14,12,15,754.0,204.5,1.4,30.65,923.0,840.31,596.42
2018,5,14,12,30,765.0,196.0,1.4,30.7,925.0,869.43,614.53
2018,5,14,12,45,765.5,194.5,1.35,30.8,919.5,892.71,628.1
2018,5,14,13,0,766.0,193.0,1.3,30.9,914.0,912.9,639.74
2018,5,14,13,15,803.0,169.5,1.3,30.85,914.5,943.64,658.98
2018,5,14,13,30,840.0,146.0,1.3,30.8,915.0,957.07,667.47
2018,5,14,13,45,845.0,139.5,1.25,30.8,897.0,967.0,673.22
2018,5,14,14,0,850.0,133.0,1.2,30.8,879.0,973.18,676.8
2018,5,14,14,15,766.5,167.0,1.2,30.75,823.0,943.61,659.58
2018,5,14,14,30,683.0,201.0,1.2,30.7,767.0,906.48,638.02
2018,5,14,14,45,652.5,202.5,1.25,30.6,724.5,876.44,621.62
2018,5,14,15,0,622.0,204.0,1.3,30.5,682.0,843.77,603.15
2018,5,14,15,15,691.5,167.0,1.35,30.4,671.5,862.63,617.82
2018,5,14,15,30,761.0,130.0,1.4,30.3,661.0,868.63,623.77
2018,5,14,15,45,742.0,126.0,1.4,30.2,615.0,830.99,601.25
2018,5,14,16,0,723.0,122.0,1.4,30.1,569.0,796.05,580.72
2018,5,14,16,15,713.5,114.0,1.4,29.9,525.0,757.66,557.81
2018,5,14,16,30,704.0,106.0,1.4,29.7,481.0,717.06,533.06
2018,5,14,16,45,684.5,99.0,1.35,29.55,433.0,667.94,501.44
2018,5,14,17,0,665.0,92.0,1.3,29.4,385.0,617.89,468.4
2018,5,14,17,15,522.0,102.5,1.2,28.75,314.0,501.8,385.21
2018,5,14,17,30,379.0,113.0,1.1,28.1,243.0,390.46,302.83
2018,5,14,17,45,268.5,101.5,1.0,27.5,186.0,280.4,219.01
2018,5,14,18,0,158.0,90.0,0.9,26.9,129.0,195.53,151.86
2018,5,14,18,15,124.0,70.5,0.9,26.9,96.5,140.22,106.94
2018,5,14,18,30,90.0,51.0,0.9,26.9,64.0,98.34,71.92
2018,5,14,18,45,61.0,34.0,0.9,25.55,41.5,65.04,42.58
2018,5,14,19,0,32.0,17.0,0.9,24.2,19.0,29.44,0.0
2018,5,14,19,15,16.0,8.5,0.95,23.9,9.5,11.42,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,5,15,5,15,3.5,5.0,1.7,19.15,5.0,4.27,0.0
2018,5,15,5,30,7.0,10.0,1.9,19.5,10.0,8.54,0.0
2018,5,15,5,45,3.5,24.0,2.15,19.85,24.0,19.77,9.77
2018,5,15,6,0,0.0,38.0,2.4,20.2,38.0,30.97,20.75
2018,5,15,6,15,3.0,57.5,2.55,20.65,58.0,46.09,34.26
2018,5,15,6,30,6.0,77.0,2.7,21.1,78.0,61.07,47.5
2018,5,15,6,45,4.0,74.5,2.9,21.55,75.5,60.46,47.02
2018,5,15,7,0,2.0,72.0,3.1,22.0,73.0,59.33,45.93
2018,5,15,7,15,4.0,93.0,3.25,22.4,95.0,75.62,59.74
2018,5,15,7,30,6.0,114.0,3.4,22.8,117.0,91.67,73.11
2018,5,15,7,45,42.0,158.0,3.5,23.2,180.0,118.52,95.37
2018,5,15,8,0,78.0,202.0,3.6,23.6,243.0,146.44,118.14
2018,5,15,8,15,161.0,228.5,3.65,23.85,323.5,155.79,125.32
2018,5,15,8,30,244.0,255.0,3.7,24.1,404.0,184.79,133.96
2018,5,15,8,45,340.0,258.0,3.7,24.4,483.5,222.12,156.07
2018,5,15,9,0,436.0,261.0,3.7,24.7,563.0,264.79,185.09
2018,5,15,9,15,553.5,225.0,3.75,24.9,632.0,304.99,214.34
2018,5,15,9,30,671.0,189.0,3.8,25.1,701.0,355.5,253.82
2018,5,15,9,45,736.0,166.5,3.8,25.3,752.5,408.25,297.21
2018,5,15,10,0,801.0,144.0,3.8,25.5,804.0,469.15,346.48
2018,5,15,10,15,808.5,146.0,3.8,25.6,833.0,522.15,389.55
2018,5,15,10,30,816.0,148.0,3.8,25.7,862.0,574.35,430.82
2018,5,15,10,45,821.5,149.5,3.8,25.85,884.5,623.92,468.95
2018,5,15,11,0,827.0,151.0,3.8,26.0,907.0,672.03,505.03
2018,5,15,11,15,656.0,253.0,3.85,26.1,859.0,681.34,510.05
2018,5,15,11,30,485.0,355.0,3.9,26.2,811.0,674.53,502.74
2018,5,15,11,45,413.5,398.0,3.9,26.3,789.0,681.39,506.36
2018,5,15,12,0,342.0,441.0,3.9,26.4,767.0,678.0,502.44
2018,5,15,12,15,348.0,438.0,3.85,26.4,770.0,699.62,517.87
2018,5,15,12,30,354.0,435.0,3.8,26.4,773.0,719.98,532.2
2018,5,15,12,45,310.0,449.0,3.8,26.45,743.5,709.44,523.92
2018,5,15,13,0,266.0,463.0,3.8,26.5,714.0,695.68,513.48
2018,5,15,13,15,268.0,455.0,3.7,26.4,704.0,701.49,518.02
2018,5,15,13,30,270.0,447.0,3.6,26.3,694.0,705.6,521.3
2018,5,15,13,45,199.0,432.0,3.5,26.2,612.0,613.62,456.15
2018,5,15,14,0,128.0,417.0,3.4,26.1,530.0,534.96,399.38
2018,5,15,14,15,95.0,394.0,3.3,25.9,476.0,464.95,349.27
2018,5,15,14,30,62.0,371.0,3.2,25.7,422.0,412.25,310.76
2018,5,15,14,45,45.0,332.5,3.1,25.45,369.0,358.66,271.69
2018,5,15,15,0,28.0,294.0,3.0,25.2,316.0,304.76,231.74
2018,5,15,15,15,28.0,278.0,2.8,24.95,299.0,290.03,221.4
2018,5,15,15,30,28.0,262.0,2.6,24.7,282.0,275.07,210.72
2018,5,15,15,45,16.0,174.0,2.45,24.4,185.0,164.4,125.77
2018,5,15,16,0,4.0,86.0,2.3,24.1,88.0,75.03,55.16
2018,5,15,16,15,2.0,56.0,2.1,23.9,57.0,48.13,33.66
2018,5,15,16,30,0.0,26.0,1.9,23.7,26.0,21.5,12.0
2018,5,15,16,45,0.0,36.5,1.7,23.5,36.5,30.18,19.23
2018,5,15,17,0,0.0,47.0,1.5,23.3,47.0,38.88,26.5
2018,5,15,17,15,0.5,51.0,1.35,23.05,51.0,42.54,29.66
2018,5,15,17,30,1.0,55.0,1.2,22.8,55.0,46.16,32.79
2018,5,15,17,45,37.5,71.0,1.0,22.55,80.0,87.13,67.3
2018,5,15,18,0,74.0,87.0,0.8,22.3,105.0,135.48,106.54
2018,5,15,18,15,58.5,69.5,0.8,22.3,81.5,98.15,75.04
2018,5,15,18,30,43.0,52.0,0.8,22.3,58.0,71.63,52.26
2018,5,15,18,45,26.5,34.0,0.65,21.85,37.5,45.18,28.88
2018,5,15,19,0,10.0,16.0,0.5,21.4,17.0,17.74,0.0
2018,5,15,19,15,5.0,8.0,0.45,21.3,8.5,8.13,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.3,3.0,2.56,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.5,6.0,4.92,0.0
2018,5,16,5,45,0.0,7.0,1.5,19.7,7.0,5.74,0.0
2018,5,16,6,0,0.0,8.0,1.6,19.9,8.0,6.56,0.0
2018,5,16,6,15,0.0,14.0,1.7,20.1,14.0,11.51,4.38
2018,5,16,6,30,0.0,20.0,1.8,20.3,20.0,16.46,8.8
2018,5,16,6,45,0.0,41.0,1.85,20.5,41.0,33.87,24.09
2018,5,16,7,0,0.0,62.0,1.9,20.7,62.0,51.36,39.29
2018,5,16,7,15,0.0,62.0,1.95,20.95,62.0,51.36,39.13
2018,5,16,7,30,0.0,62.0,2.0,21.2,62.0,51.37,38.96
2018,5,16,7,45,18.5,83.5,2.1,21.45,93.5,67.65,52.73
2018,5,16,8,0,37.0,105.0,2.2,21.7,125.0,83.64,66.06
2018,5,16,8,15,122.5,156.0,2.25,22.0,230.0,113.24,90.63
2018,5,16,8,30,208.0,207.0,2.3,22.3,335.0,153.64,111.3
2018,5,16,8,45,151.0,239.0,2.3,22.65,335.5,191.99,141.31
2018,5,16,9,0,94.0,271.0,2.3,23.0,336.0,221.46,166.09
2018,5,16,9,15,75.5,280.0,2.4,23.35,334.5,232.59,175.26
2018,5,16,9,30,57.0,289.0,2.5,23.7,333.0,241.28,182.42
2018,5,16,9,45,31.5,221.5,2.55,24.05,246.0,188.71,142.51
2018,5,16,10,0,6.0,154.0,2.6,24.4,159.0,129.89,97.12
2018,5,16,10,15,23.0,194.5,2.6,24.55,214.5,170.48,128.52
2018,5,16,10,30,40.0,235.0,2.6,24.7,270.0,214.8,162.4
2018,5,16,10,45,88.5,343.0,2.65,24.9,423.0,335.57,253.3
2018,5,16,11,0,137.0,451.0,2.7,25.1,576.0,461.74,345.2
2018,5,16,11,15,135.5,460.0,2.75,25.25,585.5,481.35,358.7
2018,5,16,11,30,134.0,469.0,2.8,25.4,595.0,500.64,372.36
2018,5,16,11,45,155.0,469.5,2.8,25.5,616.5,529.93,393.55
2018,5,16,12,0,176.0,470.0,2.8,25.6,638.0,560.14,415.25
2018,5,16,12,15,185.0,469.0,2.8,25.65,645.5,579.5,429.05
2018,5,16,12,30,194.0,468.0,2.8,25.7,653.0,598.44,442.58
2018,5,16,12,45,209.5,464.5,2.8,25.7,663.0,620.37,458.47
2018,5,16,13,0,225.0,461.0,2.8,25.7,673.0,641.79,473.96
2018,5,16,13,15,267.5,443.0,2.8,25.65,691.5,688.69,507.79
2018,5,16,13,30,310.0,425.0,2.8,25.6,710.0,721.57,531.87
2018,5,16,13,45,315.5,415.5,2.75,25.55,699.5,725.93,535.29
2018,5,16,14,0,321.0,406.0,2.7,25.5,689.0,728.47,537.74
2018,5,16,14,15,305.5,394.0,2.65,25.35,656.0,706.19,523.02
2018,5,16,14,30,290.0,382.0,2.6,25.2,623.0,682.09,507.17
2018,5,16,14,45,159.5,259.5,2.55,25.05,391.0,412.4,314.45
2018,5,16,15,0,29.0,137.0,2.5,24.9,159.0,151.21,114.81
2018,5,16,15,15,14.5,92.5,2.4,24.7,103.5,95.94,71.61
2018,5,16,15,30,0.0,48.0,2.3,24.5,48.0,39.88,26.52
2018,5,16,15,45,0.0,48.5,2.15,24.25,48.5,40.27,26.98
2018,5,16,16,0,0.0,49.0,2.0,24.0,49.0,40.65,27.41
2018,5,16,16,15,0.0,51.5,1.95,23.8,51.5,42.7,29.21
2018,5,16,16,30,0.0,54.0,1.9,23.6,54.0,44.75,31.02
2018,5,16,16,45,0.5,50.5,1.8,23.35,50.5,42.2,29.11
2018,5,16,17,0,1.0,47.0,1.7,23.1,47.0,39.62,27.15
2018,5,16,17,15,1.5,48.5,1.6,22.8,49.0,41.15,28.57
2018,5,16,17,30,2.0,50.0,1.5,22.5,51.0,42.64,29.93
2018,5,16,17,45,1.0,32.0,1.35,22.2,32.5,26.99,16.95
2018,5,16,18,0,0.0,14.0,1.2,21.9,14.0,11.51,3.99
2018,5,16,18,15,0.0,13.5,1.2,21.9,13.5,11.09,3.58
2018,5,16,18,30,0.0,13.0,1.2,21.9,13.0,10.68,3.1
2018,5,16,18,45,1.5,10.0,1.1,21.4,10.0,8.77,1.18
2018,5,16,19,0,3.0,7.0,1.0,20.9,7.0,6.85,0.0
2018,5,16,19,15,1.5,3.5,1.05,20.8,3.5,3.38,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,5,15,0.0,1.5,1.3,18.5,1.5,1.28,0.0
2018,5,17,5,30,0.0,3.0,1.5,18.8,3.0,2.46,0.0
2018,5,17,5,45,0.0,6.0,1.65,19.1,6.0,4.92,0.0
2018,5,17,6,0,0.0,9.0,1.8,19.4,9.0,7.39,0.69
2018,5,17,6,15,0.0,16.5,1.8,19.7,16.5,13.57,6.2
2018,5,17,6,30,0.0,24.0,1.8,20.0,24.0,19.77,11.73
2018,5,17,6,45,20.0,68.0,1.85,20.3,75.0,55.03,42.59
2018,5,17,7,0,40.0,112.0,1.9,20.6,126.0,85.93,69.2
2018,5,17,7,15,54.0,141.0,1.9,20.95,163.0,105.62,85.73
2018,5,17,7,30,68.0,170.0,1.9,21.3,200.0,124.69,101.46
2018,5,17,7,45,71.5,192.0,1.95,21.6,227.0,139.14,113.08
2018,5,17,8,0,75.0,214.0,2.0,21.9,254.0,153.24,124.27
2018,5,17,8,15,82.5,230.0,2.05,22.05,277.5,163.78,132.47
2018,5,17,8,30,90.0,246.0,2.1,22.2,301.0,184.11,139.16
2018,5,17,8,45,186.5,276.0,2.15,22.35,402.0,219.11,160.92
2018,5,17,9,0,283.0,306.0,2.2,22.5,503.0,267.4,193.94
2018,5,17,9,15,261.5,329.0,2.25,22.55,519.5,300.78,221.39
2018,5,17,9,30,240.0,352.0,2.3,22.6,536.0,331.91,247.03
2018,5,17,9,45,199.5,373.5,2.35,22.65,531.0,357.53,268.28
2018,5,17,10,0,159.0,395.0,2.4,22.7,526.0,372.8,280.93
2018,5,17,10,15,171.5,408.0,2.5,22.7,554.0,404.01,304.75
2018,5,17,10,30,184.0,421.0,2.6,22.7,582.0,436.48,329.26
2018,5,17,10,45,167.0,438.0,2.65,22.7,587.0,455.45,343.35
2018,5,17,11,0,150.0,455.0,2.7,22.7,592.0,472.83,356.02
2018,5,17,11,15,159.0,463.0,2.8,22.65,610.5,499.57,375.93
2018,5,17,11,30,168.0,471.0,2.9,22.6,629.0,526.82,396.07
2018,5,17,11,45,192.5,474.5,2.95,22.55,657.0,562.71,422.53
2018,5,17,12,0,217.0,478.0,3.0,22.5,685.0,599.79,449.68
2018,5,17,12,15,236.5,469.5,3.0,22.5,695.5,622.89,466.63
2018,5,17,12,30,256.0,461.0,3.0,22.5,706.0,655.88,490.44
2018,5,17,12,45,242.5,463.0,3.0,22.45,693.5,659.75,492.99
2018,5,17,13,0,229.0,465.0,3.0,22.4,681.0,648.55,485.34
2018,5,17,13,15,256.5,454.5,3.0,22.45,693.0,688.48,514.3
2018,5,17,13,30,284.0,444.0,3.0,22.5,705.0,714.33,533.22
2018,5,17,13,45,286.0,429.0,3.0,22.5,686.5,709.92,530.79
2018,5,17,14,0,288.0,414.0,3.0,22.5,668.0,703.57,527.29
2018,5,17,14,15,173.0,389.0,3.0,22.5,540.0,553.29,418.96
2018,5,17,14,30,58.0,364.0,3.0,22.5,412.0,400.42,305.08
2018,5,17,14,45,39.0,306.0,2.95,22.55,337.5,325.2,249.35
2018,5,17,15,0,20.0,248.0,2.9,22.6,263.0,235.41,180.91
2018,5,17,15,15,14.0,212.5,2.9,22.55,223.0,197.32,151.82
2018,5,17,15,30,8.0,177.0,2.9,22.5,183.0,159.46,122.4
2018,5,17,15,45,20.5,201.0,2.85,22.45,214.5,193.5,150.07
2018,5,17,16,0,33.0,225.0,2.8,22.4,246.0,243.07,189.62
2018,5,17,16,15,96.5,226.5,2.7,22.25,280.0,299.62,236.18
2018,5,17,16,30,160.0,228.0,2.6,22.1,314.0,368.39,291.32
2018,5,17,16,45,163.5,201.0,2.5,21.95,281.5,337.64,268.4
2018,5,17,17,0,167.0,174.0,2.4,21.8,249.0,305.8,244.62
2018,5,17,17,15,176.0,149.5,2.2,21.55,219.5,279.55,224.81
2018,5,17,17,30,185.0,125.0,2.0,21.3,190.0,264.16,212.93
2018,5,17,17,45,317.0,96.0,1.8,21.05,185.0,314.38,253.79
2018,5,17,18,0,449.0,67.0,1.6,20.8,180.0,341.53,273.62
2018,5,17,18,15,394.5,56.5,1.6,20.8,139.0,277.93,219.62
2018,5,17,18,30,340.0,46.0,1.6,20.8,98.0,219.4,168.66
2018,5,17,18,45,205.5,33.0,1.45,20.4,61.0,132.39,94.45
2018,5,17,19,0,71.0,20.0,1.3,20.0,24.0,49.85,4.21
2018,5,17,19,15,35.5,10.0,1.25,19.9,12.0,17.74,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,18,5,15,3.0,4.0,1.75,20.25,4.0,3.41,0.0
2018,5,18,5,30,6.0,8.0,1.9,20.4,8.0,6.75,0.0
2018,5,18,5,45,3.0,14.5,2.05,20.55,14.5,11.94,3.92
2018,5,18,6,0,0.0,21.0,2.2,20.7,21.0,17.3,9.14
2018,5,18,6,15,0.0,29.5,2.3,20.85,29.5,24.33,15.49
2018,5,18,6,30,0.0,38.0,2.4,21.0,38.0,31.38,21.79
2018,5,18,6,45,0.0,56.0,2.5,21.15,56.0,46.36,34.89
2018,5,18,7,0,0.0,74.0,2.6,21.3,74.0,60.88,47.42
2018,5,18,7,15,12.5,108.0,2.6,21.5,113.5,86.65,69.4
2018,5,18,7,30,25.0,142.0,2.6,21.7,153.0,107.34,86.7
2018,5,18,7,45,17.0,150.0,2.65,21.85,158.0,118.15,95.44
2018,5,18,8,0,9.0,158.0,2.7,22.0,163.0,124.6,100.45
2018,5,18,8,15,14.5,187.5,2.75,22.1,196.0,145.81,117.74
2018,5,18,8,30,20.0,217.0,2.8,22.2,229.0,169.61,130.32
2018,5,18,8,45,15.5,206.5,2.8,22.35,216.5,165.31,126.44
2018,5,18,9,0,11.0,196.0,2.8,22.5,204.0,159.33,121.55
2018,5,18,9,15,24.5,243.0,2.8,22.65,261.5,193.66,147.61
2018,5,18,9,30,38.0,290.0,2.8,22.8,319.0,235.62,179.39
2018,5,18,9,45,52.0,328.0,2.8,23.0,370.0,273.96,208.15
2018,5,18,10,0,66.0,366.0,2.8,23.2,421.0,314.8,238.62
2018,5,18,10,15,58.5,374.0,2.85,23.4,424.0,325.4,246.39
2018,5,18,10,30,51.0,382.0,2.9,23.6,427.0,335.05,253.4
2018,5,18,10,45,77.0,414.5,2.9,23.8,484.0,383.06,288.93
2018,5,18,11,0,103.0,447.0,2.9,24.0,541.0,434.47,326.47
2018,5,18,11,15,79.5,434.0,2.9,24.1,507.5,417.61,313.6
2018,5,18,11,30,56.0,421.0,2.9,24.2,474.0,397.71,298.61
2018,5,18,11,45,60.0,434.5,2.9,24.3,491.5,419.13,314.27
2018,5,18,12,0,64.0,448.0,2.9,24.4,509.0,441.01,330.02
2018,5,18,12,15,54.0,432.0,2.9,24.4,483.5,425.07,318.24
2018,5,18,12,30,44.0,416.0,2.9,24.4,458.0,407.61,305.46
2018,5,18,12,45,35.0,360.5,2.9,24.35,394.0,353.32,265.85
2018,5,18,13,0,26.0,305.0,2.9,24.3,330.0,297.19,224.4
2018,5,18,13,15,15.0,219.5,2.8,24.2,234.0,210.24,158.85
2018,5,18,13,30,4.0,134.0,2.7,24.1,138.0,116.96,86.86
2018,5,18,13,45,2.0,104.5,2.65,23.95,106.5,89.77,65.73
2018,5,18,14,0,0.0,75.0,2.6,23.8,75.0,62.72,44.41
2018,5,18,14,15,0.0,70.0,2.55,23.7,70.0,58.48,41.14
2018,5,18,14,30,0.0,65.0,2.5,23.6,65.0,54.24,37.86
2018,5,18,14,45,0.5,76.0,2.4,23.45,76.5,63.89,45.68
2018,5,18,15,0,1.0,87.0,2.3,23.3,88.0,73.53,53.51
2018,5,18,15,15,2.0,117.5,2.25,23.2,119.0,100.63,75.26
2018,5,18,15,30,3.0,148.0,2.2,23.1,150.0,128.57,97.62
2018,5,18,15,45,1.5,132.0,2.15,22.95,133.0,113.06,85.52
2018,5,18,16,0,0.0,116.0,2.1,22.8,116.0,97.63,73.45
2018,5,18,16,15,26.0,138.0,1.95,22.6,152.0,148.27,115.25
2018,5,18,16,30,52.0,160.0,1.8,22.4,188.0,191.72,150.84
2018,5,18,16,45,26.0,102.5,1.7,22.25,116.5,112.72,87.34
2018,5,18,17,0,0.0,45.0,1.6,22.1,45.0,37.22,25.21
2018,5,18,17,15,0.0,35.5,1.5,21.85,35.5,29.32,18.82
2018,5,18,17,30,0.0,26.0,1.4,21.6,26.0,21.44,12.32
2018,5,18,17,45,0.0,26.5,1.25,21.4,26.5,21.84,12.7
2018,5,18,18,0,0.0,27.0,1.1,21.2,27.0,22.25,13.04
2018,5,18,18,15,0.0,23.5,1.1,21.2,23.5,19.36,10.51
2018,5,18,18,30,0.0,20.0,1.1,21.2,20.0,16.47,7.9
2018,5,18,18,45,0.0,14.0,1.05,20.7,14.0,11.51,3.45
2018,5,18,19,0,0.0,8.0,1.0,20.2,8.0,6.57,0.0
2018,5,18,19,15,0.0,4.0,1.05,20.1,4.0,3.41,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,5,19,5,15,2.5,4.5,1.55,19.15,4.5,3.84,0.0
2018,5,19,5,30,5.0,9.0,1.6,19.3,9.0,7.6,0.0
2018,5,19,5,45,2.5,15.0,1.7,19.45,15.0,12.35,4.36
2018,5,19,6,0,0.0,21.0,1.8,19.6,21.0,17.3,9.22
2018,5,19,6,15,0.0,27.0,1.85,19.8,27.0,22.26,13.79
2018,5,19,6,30,0.0,33.0,1.9,20.0,33.0,27.23,18.27
2018,5,19,6,45,7.5,67.5,1.95,20.15,70.0,55.46,42.99
2018,5,19,7,0,15.0,102.0,2.0,20.3,107.0,81.39,65.35
2018,5,19,7,15,10.0,115.0,2.0,20.55,118.5,91.59,73.85
2018,5,19,7,30,5.0,128.0,2.0,20.8,130.0,101.7,82.15
2018,5,19,7,45,10.5,144.5,2.05,21.0,150.0,114.31,92.46
2018,5,19,8,0,16.0,161.0,2.1,21.2,170.0,126.81,102.55
2018,5,19,8,15,24.0,194.0,2.15,21.45,208.5,150.33,121.69
2018,5,19,8,30,32.0,227.0,2.2,21.7,247.0,168.29,128.94
2018,5,19,8,45,24.5,230.5,2.25,21.95,246.5,183.44,140.35
2018,5,19,9,0,17.0,234.0,2.3,22.2,246.0,188.24,143.91
2018,5,19,9,15,19.5,254.0,2.35,22.45,268.5,206.5,157.63
2018,5,19,9,30,22.0,274.0,2.4,22.7,291.0,225.28,171.68
2018,5,19,9,45,53.0,323.0,2.4,22.95,366.5,270.67,205.43
2018,5,19,10,0,84.0,372.0,2.4,23.2,442.0,326.83,247.1
2018,5,19,10,15,73.0,385.5,2.45,23.45,448.0,340.87,257.36
2018,5,19,10,30,62.0,399.0,2.5,23.7,454.0,353.78,266.71
2018,5,19,10,45,71.5,418.0,2.55,23.9,482.5,382.22,287.54
2018,5,19,11,0,81.0,437.0,2.6,24.1,511.0,411.94,309.13
2018,5,19,11,15,84.5,442.0,2.65,24.25,520.5,427.29,320.18
2018,5,19,11,30,88.0,447.0,2.7,24.4,530.0,442.72,331.31
2018,5,19,11,45,93.0,451.0,2.7,24.55,539.5,458.51,342.62
2018,5,19,12,0,98.0,455.0,2.7,24.7,549.0,474.36,353.95
2018,5,19,12,15,113.5,461.0,2.75,24.8,570.0,510.28,379.96
2018,5,19,12,30,129.0,467.0,2.8,24.9,591.0,538.9,400.62
2018,5,19,12,45,113.0,430.0,2.85,25.0,538.0,499.92,372.81
2018,5,19,13,0,97.0,393.0,2.9,25.1,485.0,458.13,343.03
2018,5,19,13,15,109.0,392.0,2.95,25.05,493.5,474.48,355.82
2018,5,19,13,30,121.0,391.0,3.0,25.0,502.0,490.5,368.16
2018,5,19,13,45,280.5,357.5,3.0,25.0,607.5,632.28,474.14
2018,5,19,14,0,440.0,324.0,3.0,25.0,713.0,776.15,577.42
2018,5,19,14,15,399.0,329.5,3.05,24.9,673.5,746.22,556.06
2018,5,19,14,30,358.0,335.0,3.1,24.8,634.0,697.07,522.72
2018,5,19,14,45,306.0,337.0,3.15,24.7,585.0,650.01,489.91
2018,5,19,15,0,254.0,339.0,3.2,24.6,536.0,602.47,456.21
2018,5,19,15,15,245.5,311.5,3.2,24.45,493.5,564.5,430.52
2018,5,19,15,30,237.0,284.0,3.2,24.3,451.0,525.17,403.45
2018,5,19,15,45,258.0,257.5,3.2,24.2,428.5,512.15,396.07
2018,5,19,16,0,279.0,231.0,3.2,24.1,406.0,496.61,386.62
2018,5,19,16,15,347.5,179.0,3.15,23.9,379.0,508.92,399.09
2018,5,19,16,30,416.0,127.0,3.1,23.7,352.0,494.64,391.8
2018,5,19,16,45,371.0,128.0,3.05,23.5,314.0,446.58,355.5
2018,5,19,17,0,326.0,129.0,3.0,23.3,276.0,400.56,320.24
2018,5,19,17,15,230.0,130.5,2.85,23.05,227.5,307.14,246.52
2018,5,19,17,30,134.0,132.0,2.7,22.8,179.0,226.49,181.3
2018,5,19,17,45,247.0,103.5,2.6,22.55,173.0,267.64,215.67
2018,5,19,18,0,360.0,75.0,2.5,22.3,167.0,296.44,237.75
2018,5,19,18,15,322.0,62.5,2.5,22.3,131.0,244.62,193.29
2018,5,19,18,30,284.0,50.0,2.5,22.3,95.0,196.48,150.91
2018,5,19,18,45,212.0,36.5,2.2,21.7,63.5,138.59,99.73
2018,5,19,19,0,140.0,23.0,1.9,21.1,32.0,81.64,23.77
2018,5,19,19,15,70.0,11.5,1.9,21.0,16.0,27.91,0.0
2018,5,19,19,30,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,19.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.05,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,20,5,15,9.0,8.0,2.0,19.35,8.5,6.83,0.0
2018,5,20,5,30,18.0,16.0,2.1,19.6,17.0,13.1,0.0
2018,5,20,5,45,101.5,33.5,2.2,19.85,47.5,26.11,15.58
2018,5,20,6,0,185.0,51.0,2.3,20.1,78.0,39.29,28.01
2018,5,20,6,15,186.5,66.0,2.35,20.45,102.5,50.13,37.87
2018,5,20,6,30,188.0,81.0,2.4,20.8,127.0,60.61,47.21
2018,5,20,6,45,265.0,96.0,2.45,21.15,178.0,71.37,56.55
2018,5,20,7,0,342.0,111.0,2.5,21.5,229.0,78.5,62.54
2018,5,20,7,15,307.5,127.5,2.5,21.9,246.5,92.04,73.86
2018,5,20,7,30,273.0,144.0,2.5,22.3,264.0,101.57,81.57
2018,5,20,7,45,205.5,177.5,2.5,22.7,274.5,120.22,96.83
2018,5,20,8,0,138.0,211.0,2.5,23.1,285.0,145.5,117.37
2018,5,20,8,15,166.0,234.5,2.4,23.5,331.5,159.16,127.98
2018,5,20,8,30,194.0,258.0,2.3,23.9,378.0,190.82,140.09
2018,5,20,8,45,186.5,290.5,2.2,24.25,413.0,227.15,165.86
2018,5,20,9,0,179.0,323.0,2.1,24.6,448.0,263.36,193.24
2018,5,20,9,15,180.5,342.5,2.05,24.9,475.0,293.83,216.49
2018,5,20,9,30,182.0,362.0,2.0,25.2,502.0,324.65,240.05
2018,5,20,9,45,265.0,362.5,1.95,25.45,577.0,368.88,272.02
2018,5,20,10,0,348.0,363.0,1.9,25.7,652.0,428.01,315.33
2018,5,20,10,15,392.0,361.0,1.85,25.9,697.5,474.52,349.74
2018,5,20,10,30,436.0,359.0,1.8,26.1,743.0,523.45,385.52
2018,5,20,10,45,478.0,345.0,1.8,26.3,776.0,568.19,418.14
2018,5,20,11,0,520.0,331.0,1.8,26.5,809.0,615.27,451.94
2018,5,20,11,15,676.0,242.5,1.8,26.6,875.0,681.65,500.72
2018,5,20,11,30,832.0,154.0,1.8,26.7,941.0,745.71,547.63
2018,5,20,11,45,774.0,188.0,1.85,26.85,925.0,773.76,565.65
2018,5,20,12,0,716.0,222.0,1.9,27.0,909.0,794.72,578.81
2018,5,20,12,15,625.0,271.0,1.9,27.0,871.0,790.25,574.25
2018,5,20,12,30,534.0,320.0,1.9,27.0,833.0,779.26,565.3
2018,5,20,12,45,550.0,315.5,1.9,27.05,840.0,809.65,586.1
2018,5,20,13,0,566.0,311.0,1.9,27.1,847.0,838.16,605.16
2018,5,20,13,15,460.5,364.5,1.95,27.1,796.5,804.88,581.19
2018,5,20,13,30,355.0,418.0,2.0,27.1,746.0,754.13,546.01
2018,5,20,13,45,398.0,386.5,2.0,27.05,745.5,773.16,561.24
2018,5,20,14,0,441.0,355.0,2.0,27.0,745.0,805.93,584.66
2018,5,20,14,15,436.0,344.0,2.0,26.9,719.0,795.17,578.34
2018,5,20,14,30,431.0,333.0,2.0,26.8,693.0,781.92,570.78
2018,5,20,14,45,459.5,305.0,2.0,26.65,674.5,781.65,573.07
2018,5,20,15,0,488.0,277.0,2.0,26.5,656.0,777.92,573.01
2018,5,20,15,15,486.0,261.5,1.95,26.3,622.0,754.87,558.93
2018,5,20,15,30,484.0,246.0,1.9,26.1,588.0,729.41,543.31
2018,5,20,15,45,498.0,223.5,1.85,25.9,555.5,708.6,531.22
2018,5,20,16,0,512.0,201.0,1.8,25.7,523.0,684.6,516.77
2018,5,20,16,15,462.5,197.0,1.8,25.4,470.0,624.13,475.55
2018,5,20,16,30,413.0,193.0,1.8,25.1,417.0,564.81,434.44
2018,5,20,16,45,339.5,184.0,1.75,24.8,356.0,467.54,364.13
2018,5,20,17,0,266.0,175.0,1.7,24.5,295.0,392.1,307.92
2018,5,20,17,15,154.5,136.5,1.65,24.2,204.0,248.72,197.12
2018,5,20,17,30,43.0,98.0,1.6,23.9,113.0,118.64,92.33
2018,5,20,17,45,21.5,70.0,1.6,23.55,77.5,76.07,57.6
2018,5,20,18,0,0.0,42.0,1.6,23.2,42.0,34.7,23.19
2018,5,20,18,15,0.0,35.5,1.6,23.2,35.5,29.31,18.61
2018,5,20,18,30,0.0,29.0,1.6,23.2,29.0,23.93,13.9
2018,5,20,18,45,1.0,20.0,1.65,22.65,20.0,16.86,7.65
2018,5,20,19,0,2.0,11.0,1.7,22.1,11.0,9.68,0.0
2018,5,20,19,15,2.0,6.0,1.7,22.0,6.0,5.64,0.0
2018,5,20,19,30,2.0,1.0,1.7,21.9,1.0,0.0,0.0
2018,5,20,19,45,1.0,0.5,1.7,21.8,0.5,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.15,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,21,5,15,2.5,5.0,0.9,18.8,5.0,4.27,0.0
2018,5,21,5,30,5.0,10.0,1.1,19.2,10.0,8.44,0.0
2018,5,21,5,45,20.0,22.5,1.3,19.6,25.0,18.93,9.85
2018,5,21,6,0,35.0,35.0,1.5,20.0,40.0,28.4,18.76
2018,5,21,6,15,40.0,47.0,1.5,20.4,55.0,37.67,27.14
2018,5,21,6,30,45.0,59.0,1.5,20.8,70.0,48.15,36.43
2018,5,21,6,45,22.5,77.5,1.55,21.2,83.0,61.86,48.32
2018,5,21,7,0,0.0,96.0,1.6,21.6,96.0,77.07,61.27
2018,5,21,7,15,39.5,122.5,1.65,22.1,140.0,94.1,75.51
2018,5,21,7,30,79.0,149.0,1.7,22.6,184.0,112.51,90.63
2018,5,21,7,45,223.5,174.5,1.7,23.1,290.5,118.68,95.26
2018,5,21,8,0,368.0,200.0,1.7,23.6,397.0,134.87,108.16
2018,5,21,8,15,308.5,233.5,1.75,23.95,409.5,151.62,121.4
2018,5,21,8,30,249.0,267.0,1.8,24.3,422.0,191.14,138.12
2018,5,21,8,45,195.5,283.5,1.85,24.7,410.5,224.24,162.75
2018,5,21,9,0,142.0,300.0,1.9,25.1,399.0,241.96,177.96
2018,5,21,9,15,86.0,294.5,1.9,25.35,355.5,244.56,182.13
2018,5,21,9,30,30.0,289.0,1.9,25.6,312.0,232.05,174.21
2018,5,21,9,45,23.0,277.5,1.9,25.85,295.5,226.4,169.86
2018,5,21,10,0,16.0,266.0,1.9,26.1,279.0,222.59,166.81
2018,5,21,10,15,16.0,268.0,1.85,26.2,281.5,226.43,169.48
2018,5,21,10,30,16.0,270.0,1.8,26.3,284.0,230.14,172.03
2018,5,21,10,45,36.0,335.5,1.75,26.4,368.5,295.94,220.83
2018,5,21,11,0,56.0,401.0,1.7,26.5,453.0,366.52,271.93
2018,5,21,11,15,133.0,431.5,1.65,26.45,557.0,454.43,335.61
2018,5,21,11,30,210.0,462.0,1.6,26.4,661.0,548.06,401.81
2018,5,21,11,45,250.0,465.0,1.5,26.35,703.5,601.5,438.31
2018,5,21,12,0,290.0,468.0,1.4,26.3,746.0,654.02,473.83
2018,5,21,12,15,245.5,475.0,1.35,26.2,710.5,640.63,463.51
2018,5,21,12,30,201.0,482.0,1.3,26.1,675.0,613.99,444.78
2018,5,21,12,45,200.5,477.0,1.25,26.0,668.5,620.51,449.56
2018,5,21,13,0,200.0,472.0,1.2,25.9,662.0,625.74,453.17
2018,5,21,13,15,231.5,461.5,1.15,25.85,678.0,654.38,473.29
2018,5,21,13,30,263.0,451.0,1.1,25.8,694.0,697.76,502.57
2018,5,21,13,45,251.0,441.5,1.05,25.7,669.0,685.24,493.88
2018,5,21,14,0,239.0,432.0,1.0,25.6,644.0,653.74,473.39
2018,5,21,14,15,164.5,394.5,0.95,25.6,538.0,548.29,401.04
2018,5,21,14,30,90.0,357.0,0.9,25.6,432.0,422.78,312.95
2018,5,21,14,45,48.5,268.0,0.9,25.55,308.0,295.31,221.51
2018,5,21,15,0,7.0,179.0,0.9,25.5,184.0,159.67,119.43
2018,5,21,15,15,4.0,144.5,0.85,25.35,147.5,126.21,94.24
2018,5,21,15,30,1.0,110.0,0.8,25.2,111.0,93.12,68.61
2018,5,21,15,45,0.5,103.0,0.8,25.05,103.5,86.55,63.7
2018,5,21,16,0,0.0,96.0,0.8,24.9,96.0,80.01,58.73
2018,5,21,16,15,21.5,121.5,0.8,24.7,133.0,128.08,97.92
2018,5,21,16,30,43.0,147.0,0.8,24.5,170.0,170.65,132.27
2018,5,21,16,45,72.5,165.5,0.85,24.3,200.0,212.53,166.09
2018,5,21,17,0,102.0,184.0,0.9,24.1,230.0,268.18,210.08
2018,5,21,17,15,83.5,157.0,0.85,23.8,191.5,210.54,165.38
2018,5,21,17,30,65.0,130.0,0.8,23.5,153.0,167.83,131.93
2018,5,21,17,45,74.0,114.0,0.7,23.2,136.5,155.48,122.39
2018,5,21,18,0,83.0,98.0,0.6,22.9,120.0,151.63,119.0
2018,5,21,18,15,62.0,77.0,0.6,22.9,91.5,107.08,82.14
2018,5,21,18,30,41.0,56.0,0.6,22.9,63.0,73.67,54.05
2018,5,21,18,45,24.5,36.5,0.6,22.25,40.5,45.46,30.04
2018,5,21,19,0,8.0,17.0,0.6,21.6,18.0,17.48,2.95
2018,5,21,19,15,5.0,9.0,0.6,21.45,9.5,8.97,0.0
2018,5,21,19,30,2.0,1.0,0.6,21.3,1.0,0.0,0.0
2018,5,21,19,45,1.0,0.5,0.6,21.15,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,22,5,15,51.5,10.5,0.95,18.65,13.5,8.96,0.0
2018,5,22,5,30,103.0,21.0,1.2,19.1,27.0,16.29,0.0
2018,5,22,5,45,219.0,34.5,1.4,19.5,63.0,26.64,16.26
2018,5,22,6,0,335.0,48.0,1.6,19.9,99.0,36.91,26.07
2018,5,22,6,15,410.0,57.0,1.7,20.25,143.5,45.19,33.68
2018,5,22,6,30,485.0,66.0,1.8,20.6,188.0,51.38,39.27
2018,5,22,6,45,532.5,74.0,1.9,21.0,236.0,56.43,43.65
2018,5,22,7,0,580.0,82.0,2.0,21.4,284.0,61.31,47.74
2018,5,22,7,15,624.5,86.0,2.1,21.8,335.5,63.06,49.04
2018,5,22,7,30,669.0,90.0,2.2,22.2,387.0,64.83,50.3
2018,5,22,7,45,698.0,93.5,2.25,22.6,437.0,66.04,51.05
2018,5,22,8,0,727.0,97.0,2.3,23.0,487.0,73.58,57.16
2018,5,22,8,15,748.0,101.0,2.35,23.4,535.0,75.02,58.07
2018,5,22,8,30,769.0,105.0,2.4,23.8,583.0,127.18,71.44
2018,5,22,8,45,785.0,108.0,2.4,24.25,627.5,182.19,106.05
2018,5,22,9,0,801.0,111.0,2.4,24.7,672.0,238.78,149.95
2018,5,22,9,15,809.5,115.5,2.45,24.95,711.5,295.83,197.95
2018,5,22,9,30,818.0,120.0,2.5,25.2,751.0,353.12,246.83
2018,5,22,9,45,823.0,125.0,2.5,25.45,785.0,409.46,294.4
2018,5,22,10,0,828.0,130.0,2.5,25.7,819.0,467.17,341.66
2018,5,22,10,15,718.0,191.5,2.5,25.9,804.5,505.16,373.41
2018,5,22,10,30,608.0,253.0,2.5,26.1,790.0,535.21,397.17
2018,5,22,10,45,623.0,242.5,2.5,26.25,805.0,572.84,425.97
2018,5,22,11,0,638.0,232.0,2.5,26.4,820.0,610.1,453.83
2018,5,22,11,15,636.5,240.5,2.55,26.5,835.5,650.75,483.31
2018,5,22,11,30,635.0,249.0,2.6,26.6,851.0,689.74,511.03
2018,5,22,11,45,494.5,324.5,2.6,26.7,795.5,677.04,499.74
2018,5,22,12,0,354.0,400.0,2.6,26.8,740.0,646.41,475.86
2018,5,22,12,15,454.0,360.5,2.6,26.9,797.0,722.7,530.69
2018,5,22,12,30,554.0,321.0,2.6,27.0,854.0,795.49,581.7
2018,5,22,12,45,569.0,305.5,2.6,27.05,849.5,814.85,594.98
2018,5,22,13,0,584.0,290.0,2.6,27.1,845.0,833.93,608.43
2018,5,22,13,15,419.5,300.5,2.6,27.1,696.0,704.73,519.05
2018,5,22,13,30,255.0,311.0,2.6,27.1,547.0,553.26,411.98
2018,5,22,13,45,522.0,234.5,2.6,27.15,702.5,762.74,564.71
2018,5,22,14,0,789.0,158.0,2.6,27.2,858.0,942.6,685.32
2018,5,22,14,15,645.5,221.0,2.55,27.15,781.5,879.98,643.07
2018,5,22,14,30,502.0,284.0,2.5,27.1,705.0,800.14,587.46
2018,5,22,14,45,354.5,327.0,2.5,27.1,618.0,683.87,506.54
2018,5,22,15,0,207.0,370.0,2.5,27.1,531.0,569.76,424.59
2018,5,22,15,15,217.0,347.5,2.45,26.95,508.5,555.55,416.69
2018,5,22,15,30,227.0,325.0,2.4,26.8,486.0,539.75,407.03
2018,5,22,15,45,344.0,265.0,2.35,26.7,491.0,595.21,451.01
2018,5,22,16,0,461.0,205.0,2.3,26.6,496.0,643.19,488.71
2018,5,22,16,15,390.0,206.5,2.2,26.45,439.0,572.19,437.4
2018,5,22,16,30,319.0,208.0,2.1,26.3,382.0,487.55,376.18
2018,5,22,16,45,332.5,182.0,1.95,26.1,348.0,458.83,356.8
2018,5,22,17,0,346.0,156.0,1.8,25.9,314.0,427.64,334.79
2018,5,22,17,15,372.0,132.0,1.65,25.55,282.5,420.1,330.05
2018,5,22,17,30,398.0,108.0,1.5,25.2,251.0,392.8,309.91
2018,5,22,17,45,407.5,91.5,1.35,24.8,218.0,360.44,284.74
2018,5,22,18,0,417.0,75.0,1.2,24.4,185.0,325.97,256.63
2018,5,22,18,15,286.0,65.5,1.2,24.4,133.0,229.63,178.82
2018,5,22,18,30,155.0,56.0,1.2,24.4,81.0,137.62,103.93
2018,5,22,18,45,109.5,40.0,1.05,23.35,54.5,95.03,67.59
2018,5,22,19,0,64.0,24.0,0.9,22.3,28.0,53.33,22.18
2018,5,22,19,15,36.0,13.0,0.95,22.1,15.0,20.38,0.0
2018,5,22,19,30,8.0,2.0,1.0,21.9,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.7,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.35,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,23,5,15,12.0,9.5,1.75,19.5,10.0,8.11,0.0
2018,5,23,5,30,24.0,19.0,1.9,19.8,20.0,15.38,0.0
2018,5,23,5,45,64.0,36.5,2.1,20.1,45.0,28.74,17.99
2018,5,23,6,0,104.0,54.0,2.3,20.4,70.0,41.94,30.32
2018,5,23,6,15,171.5,71.0,2.35,20.8,109.0,53.47,40.74
2018,5,23,6,30,239.0,88.0,2.4,21.2,148.0,65.66,51.51
2018,5,23,6,45,288.5,103.5,2.4,21.65,192.5,76.49,60.84
2018,5,23,7,0,338.0,119.0,2.4,22.1,237.0,83.75,66.87
2018,5,23,7,15,339.5,140.5,2.35,22.6,275.5,100.52,80.83
2018,5,23,7,30,341.0,162.0,2.3,23.1,314.0,113.38,91.22
2018,5,23,7,45,395.0,171.5,2.25,23.55,368.0,113.08,90.45
2018,5,23,8,0,449.0,181.0,2.2,24.0,422.0,117.44,93.59
2018,5,23,8,15,464.5,195.5,2.05,24.4,465.5,123.92,98.46
2018,5,23,8,30,480.0,210.0,1.9,24.8,509.0,167.08,111.81
2018,5,23,8,45,465.0,233.5,1.8,25.2,541.0,215.29,144.32
2018,5,23,9,0,450.0,257.0,1.7,25.6,573.0,262.04,180.37
2018,5,23,9,15,415.5,288.5,1.6,25.95,593.5,307.36,217.42
2018,5,23,9,30,381.0,320.0,1.5,26.3,614.0,353.87,254.76
2018,5,23,9,45,451.5,306.5,1.4,26.6,671.0,395.92,286.12
2018,5,23,10,0,522.0,293.0,1.3,26.9,728.0,449.73,326.04
2018,5,23,10,15,488.0,319.5,1.25,27.1,737.5,487.6,354.76
2018,5,23,10,30,454.0,346.0,1.2,27.3,747.0,521.56,379.55
2018,5,23,10,45,478.0,351.0,1.15,27.5,783.0,570.24,413.82
2018,5,23,11,0,502.0,356.0,1.1,27.7,819.0,620.3,448.06
2018,5,23,11,15,476.5,372.5,1.1,27.85,818.0,646.33,465.4
2018,5,23,11,30,451.0,389.0,1.1,28.0,817.0,669.26,480.39
2018,5,23,11,45,373.0,426.5,1.1,28.15,782.5,662.56,474.51
2018,5,23,12,0,295.0,464.0,1.1,28.3,748.0,653.04,466.59
2018,5,23,12,15,291.5,466.0,1.05,28.35,746.5,669.84,477.43
2018,5,23,12,30,288.0,468.0,1.0,28.4,745.0,685.19,486.92
2018,5,23,12,45,320.5,450.5,1.0,28.45,757.0,713.38,506.24
2018,5,23,13,0,353.0,433.0,1.0,28.5,769.0,740.8,524.86
2018,5,23,13,15,414.0,399.0,0.95,28.5,787.0,789.73,557.26
2018,5,23,13,30,475.0,365.0,0.9,28.5,805.0,828.2,582.55
2018,5,23,13,45,494.0,345.0,0.85,28.5,793.0,837.39,588.42
2018,5,23,14,0,513.0,325.0,0.8,28.5,781.0,843.76,592.91
2018,5,23,14,15,553.0,292.5,0.75,28.55,769.5,855.04,601.06
2018,5,23,14,30,593.0,260.0,0.7,28.6,758.0,867.41,609.74
2018,5,23,14,45,659.0,214.5,0.65,28.6,746.5,885.02,622.49
2018,5,23,15,0,725.0,169.0,0.6,28.6,735.0,895.22,628.76
2018,5,23,15,15,665.0,179.0,0.5,28.55,677.0,841.24,594.54
2018,5,23,15,30,605.0,189.0,0.4,28.5,619.0,785.79,559.63
2018,5,23,15,45,631.0,169.5,0.35,28.45,592.5,775.97,555.13
2018,5,23,16,0,657.0,150.0,0.3,28.4,566.0,761.75,546.98
2018,5,23,16,15,529.0,154.5,0.25,28.4,472.5,640.25,467.19
2018,5,23,16,30,401.0,159.0,0.2,28.4,379.0,516.55,383.43
2018,5,23,16,45,395.5,153.0,0.15,28.4,352.0,491.41,367.62
2018,5,23,17,0,390.0,147.0,0.1,28.4,325.0,465.21,349.65
2018,5,23,17,15,216.0,96.0,0.15,28.05,192.5,256.53,197.51
2018,5,23,17,30,42.0,45.0,0.2,27.7,60.0,71.37,52.75
2018,5,23,17,45,70.0,63.0,0.25,27.35,83.5,105.24,80.76
2018,5,23,18,0,98.0,81.0,0.3,27.0,107.0,138.63,106.98
2018,5,23,18,15,88.0,70.0,0.3,27.0,89.5,118.58,89.88
2018,5,23,18,30,78.0,59.0,0.3,27.0,72.0,100.03,73.72
2018,5,23,18,45,48.0,41.0,0.3,26.05,48.0,65.97,45.3
2018,5,23,19,0,18.0,23.0,0.3,25.1,24.0,28.01,10.08
2018,5,23,19,15,11.0,12.0,0.3,24.85,12.5,13.08,0.0
2018,5,23,19,30,4.0,1.0,0.3,24.6,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.3,24.35,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,23.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.25,19.95,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,19.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
