Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,4,15,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.05,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,5,24,5,15,7.5,9.5,2.35,19.05,10.0,8.11,0.0
2018,5,24,5,30,15.0,19.0,2.4,19.1,20.0,15.6,0.0
2018,5,24,5,45,82.0,37.5,2.4,19.15,49.5,28.96,18.33
2018,5,24,6,0,149.0,56.0,2.4,19.2,79.0,42.65,31.1
2018,5,24,6,15,263.5,68.5,2.45,19.4,128.0,51.0,38.86
2018,5,24,6,30,378.0,81.0,2.5,19.6,177.0,59.98,46.92
2018,5,24,6,45,398.0,95.5,2.5,19.8,217.0,69.42,55.17
2018,5,24,7,0,418.0,110.0,2.5,20.0,257.0,78.45,62.87
2018,5,24,7,15,417.5,129.5,2.6,20.25,296.0,90.1,72.66
2018,5,24,7,30,417.0,149.0,2.7,20.5,335.0,101.1,81.74
2018,5,24,7,45,415.0,170.5,2.75,20.75,374.5,112.68,91.19
2018,5,24,8,0,413.0,192.0,2.8,21.0,414.0,123.53,99.91
2018,5,24,8,15,433.5,205.0,2.8,21.3,457.5,128.98,104.0
2018,5,24,8,30,454.0,218.0,2.8,21.6,501.0,169.67,116.37
2018,5,24,8,45,431.0,242.5,2.85,21.85,527.5,215.85,148.54
2018,5,24,9,0,408.0,267.0,2.9,22.1,554.0,259.61,183.47
2018,5,24,9,15,428.5,281.0,2.85,22.3,598.0,305.36,219.85
2018,5,24,9,30,449.0,295.0,2.8,22.5,642.0,353.5,258.55
2018,5,24,9,45,450.0,311.0,2.75,22.75,672.5,397.83,294.47
2018,5,24,10,0,451.0,327.0,2.7,23.0,703.0,442.04,329.51
2018,5,24,10,15,388.5,365.5,2.65,23.2,697.5,473.65,354.56
2018,5,24,10,30,326.0,404.0,2.6,23.4,692.0,495.62,371.3
2018,5,24,10,45,271.0,425.0,2.6,23.65,668.5,502.94,376.72
2018,5,24,11,0,216.0,446.0,2.6,23.9,645.0,504.95,377.71
2018,5,24,11,15,187.0,449.0,2.55,24.15,623.5,504.16,376.63
2018,5,24,11,30,158.0,452.0,2.5,24.4,602.0,500.25,373.09
2018,5,24,11,45,265.5,437.5,2.45,24.6,692.0,588.27,437.38
2018,5,24,12,0,373.0,423.0,2.4,24.8,782.0,679.96,502.37
2018,5,24,12,15,333.0,440.5,2.3,25.0,761.0,681.52,501.29
2018,5,24,12,30,293.0,458.0,2.2,25.2,740.0,679.8,498.45
2018,5,24,12,45,201.0,456.0,2.15,25.35,649.0,599.89,441.44
2018,5,24,13,0,109.0,454.0,2.1,25.5,558.0,523.85,386.3
2018,5,24,13,15,112.5,450.0,2.05,25.55,556.0,530.52,391.61
2018,5,24,13,30,116.0,446.0,2.0,25.6,554.0,536.44,395.92
2018,5,24,13,45,169.5,425.0,1.95,25.7,578.0,572.8,423.12
2018,5,24,14,0,223.0,404.0,1.9,25.8,602.0,608.55,449.49
2018,5,24,14,15,223.0,384.5,1.85,25.75,577.5,610.59,451.07
2018,5,24,14,30,223.0,365.0,1.8,25.7,553.0,594.04,440.32
2018,5,24,14,45,285.5,332.5,1.75,25.7,562.5,622.17,462.48
2018,5,24,15,0,348.0,300.0,1.7,25.7,572.0,647.17,482.03
2018,5,24,15,15,328.0,294.5,1.65,25.65,540.0,620.18,463.42
2018,5,24,15,30,308.0,289.0,1.6,25.6,508.0,592.36,444.55
2018,5,24,15,45,298.5,273.5,1.55,25.5,474.5,562.6,424.68
2018,5,24,16,0,289.0,258.0,1.5,25.4,441.0,531.87,403.94
2018,5,24,16,15,350.5,223.0,1.45,25.3,428.0,538.22,411.43
2018,5,24,16,30,412.0,188.0,1.4,25.2,415.0,556.33,426.58
2018,5,24,16,45,425.5,165.0,1.3,25.1,379.5,527.0,406.39
2018,5,24,17,0,439.0,142.0,1.2,25.0,344.0,494.79,384.04
2018,5,24,17,15,504.0,116.5,1.15,24.7,321.0,491.98,383.85
2018,5,24,17,30,569.0,91.0,1.1,24.4,298.0,488.87,382.21
2018,5,24,17,45,521.5,83.0,1.0,24.1,249.5,423.41,331.96
2018,5,24,18,0,474.0,75.0,0.9,23.8,201.0,361.06,282.84
2018,5,24,18,15,405.0,64.5,0.9,23.8,156.0,285.57,221.99
2018,5,24,18,30,336.0,54.0,0.9,23.8,111.0,222.04,168.85
2018,5,24,18,45,246.0,41.0,0.85,22.8,75.0,155.15,112.61
2018,5,24,19,0,156.0,28.0,0.8,21.8,39.0,94.39,48.84
2018,5,24,19,15,82.0,15.0,0.8,21.5,20.5,33.94,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.2,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.85,20.95,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,5,15,1.0,3.0,1.05,18.9,3.0,2.56,0.0
2018,5,25,5,30,2.0,6.0,1.3,19.3,6.0,5.05,0.0
2018,5,25,5,45,51.5,17.0,1.5,19.7,25.0,13.77,5.78
2018,5,25,6,0,101.0,28.0,1.7,20.1,44.0,22.4,13.65
2018,5,25,6,15,50.5,33.0,1.8,20.45,41.0,27.36,18.22
2018,5,25,6,30,0.0,38.0,1.9,20.8,38.0,31.38,21.84
2018,5,25,6,45,0.0,44.5,2.0,21.15,44.5,36.78,26.55
2018,5,25,7,0,0.0,51.0,2.1,21.5,51.0,42.19,31.17
2018,5,25,7,15,1.0,82.0,2.1,21.85,82.5,67.58,52.92
2018,5,25,7,30,2.0,113.0,2.1,22.2,114.0,91.15,72.72
2018,5,25,7,45,7.0,142.5,2.1,22.55,146.0,113.03,90.78
2018,5,25,8,0,12.0,172.0,2.1,22.9,178.0,134.42,108.14
2018,5,25,8,15,7.0,166.0,2.05,23.2,169.5,131.2,104.92
2018,5,25,8,30,2.0,160.0,2.0,23.5,161.0,128.37,97.55
2018,5,25,8,45,2.0,161.0,1.95,23.8,162.0,130.27,98.62
2018,5,25,9,0,2.0,162.0,1.9,24.1,163.0,131.96,99.56
2018,5,25,9,15,35.0,237.0,1.9,24.4,264.0,191.78,144.47
2018,5,25,9,30,68.0,312.0,1.9,24.7,365.0,259.65,194.87
2018,5,25,9,45,86.5,345.5,1.9,24.95,416.0,298.26,223.23
2018,5,25,10,0,105.0,379.0,1.9,25.2,467.0,339.73,253.63
2018,5,25,10,15,156.0,405.0,1.9,25.45,540.5,391.25,291.04
2018,5,25,10,30,207.0,431.0,1.9,25.7,614.0,452.84,335.44
2018,5,25,10,45,223.5,441.5,1.9,25.9,644.0,488.0,360.52
2018,5,25,11,0,240.0,452.0,1.9,26.1,674.0,524.45,386.37
2018,5,25,11,15,191.0,460.0,1.95,26.2,638.5,515.12,379.36
2018,5,25,11,30,142.0,468.0,2.0,26.3,603.0,501.12,368.95
2018,5,25,11,45,114.5,461.0,2.05,26.45,570.5,486.86,358.57
2018,5,25,12,0,87.0,454.0,2.1,26.6,538.0,462.41,340.86
2018,5,25,12,15,136.5,465.5,2.15,26.55,597.0,530.49,390.39
2018,5,25,12,30,186.0,477.0,2.2,26.5,656.0,594.05,435.72
2018,5,25,12,45,291.5,434.5,2.25,26.45,713.0,671.28,491.77
2018,5,25,13,0,397.0,392.0,2.3,26.4,770.0,752.1,549.31
2018,5,25,13,15,578.5,288.0,2.3,26.4,829.5,840.03,612.92
2018,5,25,13,30,760.0,184.0,2.3,26.4,889.0,917.9,666.7
2018,5,25,13,45,804.0,155.5,2.35,26.4,885.5,943.4,683.53
2018,5,25,14,0,848.0,127.0,2.4,26.4,882.0,952.14,690.12
2018,5,25,14,15,844.0,123.0,2.35,26.4,854.5,948.31,687.91
2018,5,25,14,30,840.0,119.0,2.3,26.4,827.0,940.79,683.56
2018,5,25,14,45,803.5,128.5,2.3,26.35,783.0,924.38,674.17
2018,5,25,15,0,767.0,138.0,2.3,26.3,739.0,893.64,655.48
2018,5,25,15,15,617.5,176.0,2.3,26.3,643.5,792.1,589.09
2018,5,25,15,30,468.0,214.0,2.3,26.3,548.0,677.31,509.52
2018,5,25,15,45,587.5,164.5,2.25,26.25,556.5,730.42,551.02
2018,5,25,16,0,707.0,115.0,2.2,26.2,565.0,760.02,572.45
2018,5,25,16,15,715.0,105.5,2.15,26.05,530.0,735.94,557.2
2018,5,25,16,30,723.0,96.0,2.1,25.9,495.0,708.49,539.98
2018,5,25,16,45,694.0,93.5,2.05,25.8,446.0,660.33,507.77
2018,5,25,17,0,665.0,91.0,2.0,25.7,397.0,609.1,472.53
2018,5,25,17,15,597.5,89.5,1.85,25.4,339.5,532.84,416.64
2018,5,25,17,30,530.0,88.0,1.7,25.1,282.0,460.35,362.16
2018,5,25,17,45,530.5,75.5,1.5,24.8,244.0,420.22,331.04
2018,5,25,18,0,531.0,63.0,1.3,24.5,206.0,378.58,297.1
2018,5,25,18,15,386.5,59.0,1.3,24.5,151.0,274.67,213.83
2018,5,25,18,30,242.0,55.0,1.3,24.5,96.0,182.5,138.83
2018,5,25,18,45,148.0,35.5,1.1,23.35,58.0,111.05,80.06
2018,5,25,19,0,54.0,16.0,0.9,22.2,20.0,38.68,17.98
2018,5,25,19,15,27.0,8.5,0.95,22.05,10.5,14.21,0.0
2018,5,25,19,30,0.0,1.0,1.0,21.9,1.0,0.0,0.0
2018,5,25,19,45,0.0,0.5,1.05,21.7,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.35,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.05,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,5,26,4,45,0.5,0.0,1.6,19.85,0.0,0.0,0.0
2018,5,26,5,0,1.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,26,5,15,1.0,3.5,1.7,20.0,3.5,2.99,0.0
2018,5,26,5,30,1.0,7.0,1.8,20.2,7.0,5.75,0.0
2018,5,26,5,45,0.5,14.5,1.95,20.4,14.5,11.93,4.25
2018,5,26,6,0,0.0,22.0,2.1,20.6,22.0,18.12,9.95
2018,5,26,6,15,0.0,34.0,2.2,20.85,34.0,28.07,18.8
2018,5,26,6,30,0.0,46.0,2.3,21.1,46.0,38.04,27.6
2018,5,26,6,45,5.5,70.5,2.4,21.35,72.5,57.83,44.81
2018,5,26,7,0,11.0,95.0,2.5,21.6,99.0,76.61,60.88
2018,5,26,7,15,12.5,112.0,2.55,21.8,117.0,89.72,71.87
2018,5,26,7,30,14.0,129.0,2.6,22.0,135.0,102.72,82.61
2018,5,26,7,45,20.5,148.5,2.7,22.25,159.0,117.42,94.61
2018,5,26,8,0,27.0,168.0,2.8,22.5,183.0,125.72,101.12
2018,5,26,8,15,15.5,161.0,2.85,22.65,170.0,127.87,102.5
2018,5,26,8,30,4.0,154.0,2.9,22.8,157.0,124.14,94.52
2018,5,26,8,45,3.5,151.0,2.95,23.0,153.5,122.98,93.23
2018,5,26,9,0,3.0,148.0,3.0,23.2,150.0,121.44,91.72
2018,5,26,9,15,5.0,170.5,3.05,23.35,174.0,140.08,106.08
2018,5,26,9,30,7.0,193.0,3.1,23.5,198.0,159.12,120.64
2018,5,26,9,45,5.5,171.5,3.1,23.7,175.5,142.81,107.66
2018,5,26,10,0,4.0,150.0,3.1,23.9,153.0,125.7,94.11
2018,5,26,10,15,3.0,137.0,3.2,24.05,139.5,115.15,85.72
2018,5,26,10,30,2.0,124.0,3.3,24.2,126.0,104.31,77.09
2018,5,26,10,45,1.0,111.5,3.35,24.4,112.5,93.64,68.59
2018,5,26,11,0,0.0,99.0,3.4,24.6,99.0,82.77,59.94
2018,5,26,11,15,3.5,133.5,3.45,24.7,137.0,113.98,84.36
2018,5,26,11,30,7.0,168.0,3.5,24.8,175.0,145.67,108.93
2018,5,26,11,45,19.0,273.5,3.55,24.85,292.0,248.24,187.52
2018,5,26,12,0,31.0,379.0,3.6,24.9,409.0,352.03,264.98
2018,5,26,12,15,117.5,397.5,3.6,24.9,511.0,454.45,342.25
2018,5,26,12,30,204.0,416.0,3.6,24.9,613.0,554.47,416.24
2018,5,26,12,45,209.5,385.0,3.65,24.95,586.0,552.12,414.81
2018,5,26,13,0,215.0,354.0,3.7,25.0,559.0,538.46,405.92
2018,5,26,13,15,355.0,331.5,3.65,25.0,664.0,670.49,503.55
2018,5,26,13,30,495.0,309.0,3.6,25.0,769.0,791.58,590.35
2018,5,26,13,45,337.0,295.5,3.55,25.0,605.5,637.21,479.6
2018,5,26,14,0,179.0,282.0,3.5,25.0,442.0,460.1,349.86
2018,5,26,14,15,247.0,307.0,3.4,25.0,520.0,554.16,420.66
2018,5,26,14,30,315.0,332.0,3.3,25.0,598.0,647.46,488.22
2018,5,26,14,45,320.0,334.0,3.25,25.0,594.5,655.36,493.85
2018,5,26,15,0,325.0,336.0,3.2,25.0,591.0,661.75,498.98
2018,5,26,15,15,278.5,325.5,3.05,24.95,536.0,605.63,458.66
2018,5,26,15,30,232.0,315.0,2.9,24.9,481.0,531.48,405.42
2018,5,26,15,45,172.0,291.5,2.75,24.85,410.0,450.59,345.9
2018,5,26,16,0,112.0,268.0,2.6,24.8,339.0,371.59,286.56
2018,5,26,16,15,63.5,171.5,2.45,24.65,211.0,212.14,164.92
2018,5,26,16,30,15.0,75.0,2.3,24.5,83.0,78.11,58.19
2018,5,26,16,45,7.5,56.0,2.15,24.4,60.0,52.14,37.22
2018,5,26,17,0,0.0,37.0,2.0,24.3,37.0,30.59,19.52
2018,5,26,17,15,15.0,61.0,1.85,24.05,66.5,63.53,47.09
2018,5,26,17,30,30.0,85.0,1.7,23.8,96.0,96.19,74.19
2018,5,26,17,45,120.0,89.0,1.55,23.55,123.0,162.86,129.56
2018,5,26,18,0,210.0,93.0,1.4,23.3,150.0,222.41,176.85
2018,5,26,18,15,188.0,75.0,1.4,23.3,118.0,181.43,142.15
2018,5,26,18,30,166.0,57.0,1.4,23.3,86.0,142.28,108.54
2018,5,26,18,45,118.0,41.5,1.35,22.85,58.5,98.69,71.21
2018,5,26,19,0,70.0,26.0,1.3,22.4,31.0,58.15,31.19
2018,5,26,19,15,37.0,14.0,1.3,22.3,16.5,21.49,0.0
2018,5,26,19,30,4.0,2.0,1.3,22.2,2.0,0.0,0.0
2018,5,26,19,45,2.0,1.0,1.3,22.1,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,21.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,20.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.15,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.1,1.0,0.0,0.0
2018,5,27,5,15,54.0,13.0,1.6,20.25,16.5,11.1,0.0
2018,5,27,5,30,105.0,25.0,1.7,20.4,32.0,19.57,3.8
2018,5,27,5,45,180.0,39.0,1.85,20.55,63.0,29.87,19.14
2018,5,27,6,0,255.0,53.0,2.0,20.7,94.0,40.18,28.86
2018,5,27,6,15,208.5,59.5,2.05,20.95,101.0,44.11,32.69
2018,5,27,6,30,162.0,66.0,2.1,21.2,108.0,50.23,38.18
2018,5,27,6,45,109.0,76.0,2.2,21.45,107.0,59.67,46.38
2018,5,27,7,0,56.0,86.0,2.3,21.7,106.0,69.01,54.31
2018,5,27,7,15,48.5,91.0,2.3,22.05,110.0,73.03,57.52
2018,5,27,7,30,41.0,96.0,2.3,22.4,114.0,76.9,60.53
2018,5,27,7,45,200.5,123.5,2.35,22.75,230.0,87.0,68.77
2018,5,27,8,0,360.0,151.0,2.4,23.1,346.0,97.51,77.26
2018,5,27,8,15,268.5,182.5,2.3,23.45,335.5,121.93,97.22
2018,5,27,8,30,177.0,214.0,2.2,23.8,325.0,163.34,119.36
2018,5,27,8,45,122.5,260.0,2.1,24.15,339.5,199.43,147.22
2018,5,27,9,0,68.0,306.0,2.0,24.5,354.0,237.38,177.93
2018,5,27,9,15,286.5,270.0,1.9,24.75,490.0,265.89,191.9
2018,5,27,9,30,505.0,234.0,1.8,25.0,626.0,328.37,234.89
2018,5,27,9,45,378.0,290.0,1.7,25.25,591.0,354.49,259.32
2018,5,27,10,0,251.0,346.0,1.6,25.5,556.0,370.31,273.75
2018,5,27,10,15,183.5,380.0,1.55,25.7,536.5,386.14,286.13
2018,5,27,10,30,116.0,414.0,1.5,25.9,517.0,390.36,289.03
2018,5,27,10,45,144.0,433.0,1.5,26.05,564.0,433.65,320.21
2018,5,27,11,0,172.0,452.0,1.5,26.2,611.0,479.92,352.97
2018,5,27,11,15,176.0,457.0,1.5,26.25,622.0,501.46,368.02
2018,5,27,11,30,180.0,462.0,1.5,26.3,633.0,522.9,383.03
2018,5,27,11,45,235.5,462.5,1.55,26.4,688.5,579.88,423.57
2018,5,27,12,0,291.0,463.0,1.6,26.5,744.0,645.88,469.43
2018,5,27,12,15,284.5,464.5,1.65,26.55,739.5,659.57,478.51
2018,5,27,12,30,278.0,466.0,1.7,26.6,735.0,671.64,486.9
2018,5,27,12,45,309.5,453.0,1.75,26.65,750.0,702.65,509.0
2018,5,27,13,0,341.0,440.0,1.8,26.7,765.0,733.07,530.49
2018,5,27,13,15,327.0,438.0,1.8,26.7,746.0,730.65,528.77
2018,5,27,13,30,313.0,436.0,1.8,26.7,727.0,725.99,525.86
2018,5,27,13,45,317.0,424.5,1.85,26.7,713.5,727.18,527.84
2018,5,27,14,0,321.0,413.0,1.9,26.7,700.0,726.45,528.56
2018,5,27,14,15,316.0,398.5,1.9,26.6,673.5,712.16,519.95
2018,5,27,14,30,311.0,384.0,1.9,26.5,647.0,695.95,510.16
2018,5,27,14,45,202.5,331.0,1.95,26.4,499.5,521.73,389.39
2018,5,27,15,0,94.0,278.0,2.0,26.3,352.0,365.41,275.99
2018,5,27,15,15,169.0,294.5,1.95,26.2,419.0,452.76,343.18
2018,5,27,15,30,244.0,311.0,1.9,26.1,486.0,555.75,418.59
2018,5,27,15,45,252.5,294.0,1.9,25.95,465.0,542.09,409.73
2018,5,27,16,0,261.0,277.0,1.9,25.8,444.0,526.73,400.42
2018,5,27,16,15,236.0,253.0,1.9,25.6,395.0,474.13,363.41
2018,5,27,16,30,211.0,229.0,1.9,25.4,346.0,405.89,314.46
2018,5,27,16,45,310.5,192.5,1.85,25.25,346.0,451.43,351.81
2018,5,27,17,0,410.0,156.0,1.8,25.1,346.0,487.76,381.01
2018,5,27,17,15,340.5,146.0,1.7,24.75,291.0,397.25,312.93
2018,5,27,17,30,271.0,136.0,1.6,24.4,236.0,327.88,259.64
2018,5,27,17,45,186.5,119.5,1.5,24.1,183.5,248.02,196.57
2018,5,27,18,0,102.0,103.0,1.4,23.8,131.0,165.92,130.41
2018,5,27,18,15,156.0,79.5,1.4,23.8,112.0,171.17,133.83
2018,5,27,18,30,210.0,56.0,1.4,23.8,93.0,169.43,129.65
2018,5,27,18,45,137.0,41.0,1.4,23.1,62.0,104.77,75.77
2018,5,27,19,0,64.0,26.0,1.4,22.4,31.0,56.26,31.08
2018,5,27,19,15,39.0,14.5,1.45,22.2,17.0,22.43,0.0
2018,5,27,19,30,14.0,3.0,1.5,22.0,3.0,0.0,0.0
2018,5,27,19,45,7.0,1.5,1.5,21.85,1.5,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,45,4.0,1.0,0.5,19.25,1.0,0.0,0.0
2018,5,28,5,0,8.0,2.0,0.5,19.3,2.0,0.0,0.0
2018,5,28,5,15,8.0,6.5,0.6,19.6,7.0,5.55,0.0
2018,5,28,5,30,8.0,11.0,0.7,19.9,12.0,9.29,0.0
2018,5,28,5,45,7.5,22.0,0.8,20.2,23.0,18.63,9.91
2018,5,28,6,0,7.0,33.0,0.9,20.5,34.0,27.3,17.89
2018,5,28,6,15,13.0,49.5,1.05,20.7,52.5,40.47,29.61
2018,5,28,6,30,19.0,66.0,1.2,20.9,71.0,53.1,40.74
2018,5,28,6,45,37.0,84.5,1.3,21.15,97.0,66.98,52.75
2018,5,28,7,0,55.0,103.0,1.4,21.4,123.0,80.63,64.34
2018,5,28,7,15,44.0,133.0,1.5,21.6,150.5,101.04,81.51
2018,5,28,7,30,33.0,163.0,1.6,21.8,178.0,120.64,97.7
2018,5,28,7,45,35.0,186.5,1.7,21.95,204.0,135.96,110.1
2018,5,28,8,0,37.0,210.0,1.8,22.1,230.0,150.88,122.04
2018,5,28,8,15,42.5,232.5,1.9,22.2,257.5,164.9,133.14
2018,5,28,8,30,48.0,255.0,2.0,22.3,285.0,185.77,141.68
2018,5,28,8,45,40.0,263.5,2.1,22.45,290.0,197.93,150.49
2018,5,28,9,0,32.0,272.0,2.2,22.6,295.0,208.77,158.8
2018,5,28,9,15,29.5,276.5,2.35,22.65,298.5,217.14,165.2
2018,5,28,9,30,27.0,281.0,2.5,22.7,302.0,224.87,171.13
2018,5,28,9,45,18.5,250.5,2.6,22.8,265.0,209.01,159.0
2018,5,28,10,0,10.0,220.0,2.7,22.9,228.0,183.92,139.62
2018,5,28,10,15,9.5,208.5,2.8,22.95,216.5,175.91,133.35
2018,5,28,10,30,9.0,197.0,2.9,23.0,205.0,167.54,126.78
2018,5,28,10,45,10.0,209.5,3.0,23.05,218.5,179.3,135.81
2018,5,28,11,0,11.0,222.0,3.1,23.1,232.0,191.26,144.94
2018,5,28,11,15,13.0,250.0,3.15,23.15,262.0,216.89,164.52
2018,5,28,11,30,15.0,278.0,3.2,23.2,292.0,243.0,184.33
2018,5,28,11,45,20.0,318.5,3.2,23.2,337.5,282.39,214.13
2018,5,28,12,0,25.0,359.0,3.2,23.2,383.0,329.51,249.39
2018,5,28,12,15,23.0,343.5,3.2,23.2,365.5,318.24,240.83
2018,5,28,12,30,21.0,328.0,3.2,23.2,348.0,297.09,225.06
2018,5,28,12,45,18.5,307.5,3.15,23.2,325.0,278.69,211.27
2018,5,28,13,0,16.0,287.0,3.1,23.2,302.0,259.78,197.06
2018,5,28,13,15,20.5,311.5,3.1,23.15,330.5,286.62,217.68
2018,5,28,13,30,25.0,336.0,3.1,23.1,359.0,328.3,249.21
2018,5,28,13,45,18.5,287.5,3.1,23.05,304.5,265.44,201.9
2018,5,28,14,0,12.0,239.0,3.1,23.0,250.0,216.59,164.86
2018,5,28,14,15,10.5,220.5,3.15,23.0,230.0,199.09,151.67
2018,5,28,14,30,9.0,202.0,3.2,23.0,210.0,181.47,138.25
2018,5,28,14,45,13.0,227.0,3.2,23.0,237.5,208.05,159.26
2018,5,28,15,0,17.0,252.0,3.2,23.0,265.0,235.23,180.6
2018,5,28,15,15,11.5,219.0,3.2,22.9,227.5,200.19,153.67
2018,5,28,15,30,6.0,186.0,3.2,22.8,190.0,165.33,126.68
2018,5,28,15,45,3.5,153.0,3.15,22.75,155.5,133.45,101.82
2018,5,28,16,0,1.0,120.0,3.1,22.7,121.0,101.93,76.92
2018,5,28,16,15,0.5,89.0,3.0,22.6,89.5,74.44,55.05
2018,5,28,16,30,0.0,58.0,2.9,22.5,58.0,48.1,33.83
2018,5,28,16,45,13.0,98.5,2.8,22.4,104.5,92.45,70.61
2018,5,28,17,0,26.0,139.0,2.7,22.3,151.0,148.63,116.65
2018,5,28,17,15,27.0,108.0,2.65,22.15,119.0,117.61,91.87
2018,5,28,17,30,28.0,77.0,2.6,22.0,87.0,86.79,66.95
2018,5,28,17,45,14.0,61.0,2.5,21.85,66.0,62.14,46.4
2018,5,28,18,0,0.0,45.0,2.4,21.7,45.0,37.2,25.46
2018,5,28,18,15,0.0,35.5,2.4,21.7,35.5,29.31,18.79
2018,5,28,18,30,0.0,26.0,2.4,21.7,26.0,21.43,12.06
2018,5,28,18,45,0.0,19.0,2.3,21.5,19.0,15.65,6.99
2018,5,28,19,0,0.0,12.0,2.2,21.3,12.0,9.87,1.2
2018,5,28,19,15,3.0,7.0,2.2,21.25,7.0,6.75,0.0
2018,5,28,19,30,6.0,2.0,2.2,21.2,2.0,0.0,0.0
2018,5,28,19,45,3.0,1.0,2.15,21.15,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,21.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.65,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,4,45,4.5,1.0,0.9,19.9,1.0,0.0,0.0
2018,5,29,5,0,9.0,2.0,0.9,20.0,2.0,0.0,0.0
2018,5,29,5,15,9.0,6.0,1.0,20.3,6.5,5.12,0.0
2018,5,29,5,30,9.0,10.0,1.1,20.6,11.0,8.45,0.0
2018,5,29,5,45,4.5,19.0,1.25,20.95,19.5,15.67,7.41
2018,5,29,6,0,0.0,28.0,1.4,21.3,28.0,23.1,14.22
2018,5,29,6,15,0.0,39.0,1.4,21.5,39.0,32.23,22.37
2018,5,29,6,30,0.0,50.0,1.4,21.7,50.0,41.37,30.45
2018,5,29,6,45,2.0,62.0,1.45,21.9,62.5,51.39,39.13
2018,5,29,7,0,4.0,74.0,1.5,22.1,75.0,61.09,47.4
2018,5,29,7,15,6.0,107.0,1.5,22.4,109.5,86.13,68.6
2018,5,29,7,30,8.0,140.0,1.5,22.7,144.0,110.33,88.69
2018,5,29,7,45,5.0,146.0,1.5,22.95,148.5,115.52,92.58
2018,5,29,8,0,2.0,152.0,1.5,23.2,153.0,120.58,96.36
2018,5,29,8,15,3.0,158.5,1.45,23.5,160.5,125.94,100.33
2018,5,29,8,30,4.0,165.0,1.4,23.8,168.0,132.15,100.22
2018,5,29,8,45,6.0,182.0,1.35,24.1,186.5,146.31,110.73
2018,5,29,9,0,8.0,199.0,1.3,24.4,205.0,160.87,121.47
2018,5,29,9,15,4.5,166.5,1.3,24.65,170.0,136.84,102.59
2018,5,29,9,30,1.0,134.0,1.3,24.9,135.0,110.92,82.29
2018,5,29,9,45,2.5,146.5,1.25,25.15,148.5,121.78,90.52
2018,5,29,10,0,4.0,159.0,1.2,25.4,162.0,132.91,98.84
2018,5,29,10,15,9.0,207.5,1.25,25.6,215.0,174.85,130.72
2018,5,29,10,30,14.0,256.0,1.3,25.8,268.0,217.54,162.64
2018,5,29,10,45,14.5,267.0,1.35,25.95,280.0,228.44,170.48
2018,5,29,11,0,15.0,278.0,1.4,26.1,292.0,239.47,178.51
2018,5,29,11,15,14.5,266.0,1.45,26.25,279.5,231.04,172.08
2018,5,29,11,30,14.0,254.0,1.5,26.4,267.0,222.28,165.48
2018,5,29,11,45,17.0,285.0,1.55,26.5,301.0,251.94,187.56
2018,5,29,12,0,20.0,316.0,1.6,26.6,335.0,282.22,209.78
2018,5,29,12,15,24.0,340.5,1.65,26.7,363.5,316.27,234.63
2018,5,29,12,30,28.0,365.0,1.7,26.8,392.0,345.09,255.5
2018,5,29,12,45,42.5,382.5,1.8,26.9,423.0,377.56,279.38
2018,5,29,13,0,57.0,400.0,1.9,27.0,454.0,410.92,303.77
2018,5,29,13,15,116.0,428.0,1.95,27.1,536.5,510.69,375.96
2018,5,29,13,30,175.0,456.0,2.0,27.2,619.0,599.2,438.45
2018,5,29,13,45,194.0,445.5,2.05,27.25,622.5,613.51,448.86
2018,5,29,14,0,213.0,435.0,2.1,27.3,626.0,626.84,459.18
2018,5,29,14,15,193.5,418.5,2.1,27.3,587.5,596.09,438.17
2018,5,29,14,30,174.0,402.0,2.1,27.3,549.0,564.03,416.38
2018,5,29,14,45,245.0,371.5,2.15,27.25,569.5,620.71,459.02
2018,5,29,15,0,316.0,341.0,2.2,27.2,590.0,656.63,486.74
2018,5,29,15,15,266.0,334.0,2.2,27.1,536.0,601.27,448.02
2018,5,29,15,30,216.0,327.0,2.2,27.0,482.0,528.26,396.98
2018,5,29,15,45,156.0,300.0,2.2,26.9,408.5,444.28,336.64
2018,5,29,16,0,96.0,273.0,2.2,26.8,335.0,345.36,263.7
2018,5,29,16,15,51.5,207.0,2.1,26.6,240.0,238.11,182.79
2018,5,29,16,30,7.0,141.0,2.0,26.4,145.0,126.36,95.5
2018,5,29,16,45,3.5,106.5,1.95,26.2,108.5,92.38,68.99
2018,5,29,17,0,0.0,72.0,1.9,26.0,72.0,59.73,42.95
2018,5,29,17,15,0.0,61.5,1.8,25.7,61.5,50.95,36.06
2018,5,29,17,30,0.0,51.0,1.7,25.4,51.0,42.19,29.08
2018,5,29,17,45,0.0,37.5,1.6,25.1,37.5,30.96,19.95
2018,5,29,18,0,0.0,24.0,1.5,24.8,24.0,19.77,10.74
2018,5,29,18,15,0.0,19.5,1.5,24.8,19.5,16.05,7.61
2018,5,29,18,30,0.0,15.0,1.5,24.8,15.0,12.33,4.44
2018,5,29,18,45,0.0,11.0,1.35,23.95,11.0,9.03,1.6
2018,5,29,19,0,0.0,7.0,1.2,23.1,7.0,5.74,0.0
2018,5,29,19,15,4.0,4.0,1.2,22.9,4.0,4.45,0.0
2018,5,29,19,30,8.0,1.0,1.2,22.7,1.0,0.0,0.0
2018,5,29,19,45,4.0,0.5,1.25,22.55,0.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.0,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.0,1.0,0.0,0.0
2018,5,30,5,15,3.0,8.0,1.2,21.2,8.0,6.83,0.0
2018,5,30,5,30,3.0,15.0,1.3,21.4,15.0,12.37,1.31
2018,5,30,5,45,1.5,26.5,1.4,21.6,26.5,21.9,12.57
2018,5,30,6,0,0.0,38.0,1.5,21.8,38.0,31.4,21.28
2018,5,30,6,15,0.0,54.5,1.55,21.95,54.5,44.44,32.87
2018,5,30,6,30,0.0,71.0,1.6,22.1,71.0,57.38,44.22
2018,5,30,6,45,0.0,65.0,1.65,22.3,65.0,53.7,41.05
2018,5,30,7,0,0.0,59.0,1.7,22.5,59.0,48.85,36.77
2018,5,30,7,15,0.0,65.0,1.75,22.7,65.0,53.86,40.94
2018,5,30,7,30,0.0,71.0,1.8,22.9,71.0,58.89,45.05
2018,5,30,7,45,0.5,102.0,1.9,23.05,102.5,83.63,65.83
2018,5,30,8,0,1.0,133.0,2.0,23.2,134.0,107.03,85.17
2018,5,30,8,15,2.5,151.0,2.0,23.35,153.0,120.62,96.09
2018,5,30,8,30,4.0,169.0,2.0,23.5,172.0,135.03,102.75
2018,5,30,8,45,23.0,225.5,2.05,23.65,242.0,179.64,136.43
2018,5,30,9,0,42.0,282.0,2.1,23.8,312.0,216.95,163.92
2018,5,30,9,15,38.0,290.5,2.15,23.95,318.5,228.47,172.59
2018,5,30,9,30,34.0,299.0,2.2,24.1,325.0,239.33,180.81
2018,5,30,9,45,32.5,312.5,2.25,24.3,338.5,254.08,191.82
2018,5,30,10,0,31.0,326.0,2.3,24.5,352.0,268.8,202.7
2018,5,30,10,15,26.0,318.0,2.35,24.7,340.5,265.77,200.21
2018,5,30,10,30,21.0,310.0,2.4,24.9,329.0,264.01,198.68
2018,5,30,10,45,21.5,310.0,2.45,25.15,329.5,266.98,200.66
2018,5,30,11,0,22.0,310.0,2.5,25.4,330.0,270.1,202.75
2018,5,30,11,15,31.0,325.5,2.55,25.6,354.5,292.7,219.55
2018,5,30,11,30,40.0,341.0,2.6,25.8,379.0,316.4,237.05
2018,5,30,11,45,25.5,277.5,2.65,26.0,302.0,256.12,191.87
2018,5,30,12,0,11.0,214.0,2.7,26.2,225.0,188.75,140.86
2018,5,30,12,15,29.5,262.5,2.7,26.3,291.0,252.38,189.45
2018,5,30,12,30,48.0,311.0,2.7,26.4,357.0,314.02,235.54
2018,5,30,12,45,66.0,367.0,2.75,26.55,430.0,384.1,287.03
2018,5,30,13,0,84.0,423.0,2.8,26.7,503.0,456.52,339.29
2018,5,30,13,15,126.5,444.0,2.8,26.75,563.0,535.06,395.96
2018,5,30,13,30,169.0,465.0,2.8,26.8,623.0,601.67,443.42
2018,5,30,13,45,181.0,453.5,2.8,26.9,619.0,608.42,448.44
2018,5,30,14,0,193.0,442.0,2.8,27.0,615.0,614.1,453.13
2018,5,30,14,15,156.5,422.0,2.8,27.0,559.5,563.64,417.57
2018,5,30,14,30,120.0,402.0,2.8,27.0,504.0,511.93,380.92
2018,5,30,14,45,82.5,360.0,2.8,27.0,428.5,417.86,313.38
2018,5,30,15,0,45.0,318.0,2.8,27.0,353.0,341.53,257.26
2018,5,30,15,15,99.0,316.0,2.75,26.9,388.5,391.24,296.7
2018,5,30,15,30,153.0,314.0,2.7,26.8,424.0,456.86,346.74
2018,5,30,15,45,152.5,300.5,2.65,26.75,404.5,441.34,335.91
2018,5,30,16,0,152.0,287.0,2.6,26.7,385.0,425.17,324.94
2018,5,30,16,15,205.5,260.5,2.5,26.55,382.0,439.08,337.77
2018,5,30,16,30,259.0,234.0,2.4,26.4,379.0,464.54,358.61
2018,5,30,16,45,228.0,211.5,2.3,26.25,330.0,408.49,317.21
2018,5,30,17,0,197.0,189.0,2.2,26.1,281.0,339.55,265.78
2018,5,30,17,15,202.5,162.0,2.05,25.85,247.0,307.22,242.05
2018,5,30,17,30,208.0,135.0,1.9,25.6,213.0,285.78,225.89
2018,5,30,17,45,236.5,114.5,1.75,25.35,190.5,270.74,214.38
2018,5,30,18,0,265.0,94.0,1.6,25.1,168.0,252.14,199.09
2018,5,30,18,15,206.0,77.5,1.6,25.1,128.0,192.19,149.84
2018,5,30,18,30,147.0,61.0,1.6,25.1,88.0,138.12,104.84
2018,5,30,18,45,110.5,45.0,1.5,24.3,61.5,99.37,71.92
2018,5,30,19,0,74.0,29.0,1.4,23.5,35.0,63.93,38.38
2018,5,30,19,15,42.0,16.5,1.5,23.35,19.5,24.94,0.0
2018,5,30,19,30,10.0,4.0,1.6,23.2,4.0,3.41,0.0
2018,5,30,19,45,5.0,2.0,1.65,23.05,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.75,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,45,3.5,1.0,1.35,20.65,1.0,0.0,0.0
2018,5,31,5,0,7.0,2.0,1.4,20.7,2.0,0.0,0.0
2018,5,31,5,15,8.5,11.0,1.6,21.0,11.5,9.39,0.0
2018,5,31,5,30,10.0,20.0,1.8,21.3,21.0,16.5,3.95
2018,5,31,5,45,108.5,37.0,1.95,21.6,54.5,28.8,18.31
2018,5,31,6,0,207.0,54.0,2.1,21.9,88.0,40.64,29.16
2018,5,31,6,15,213.5,71.5,2.2,22.15,117.0,54.15,41.18
2018,5,31,6,30,220.0,89.0,2.3,22.4,146.0,66.24,51.78
2018,5,31,6,45,139.5,84.0,2.35,22.65,123.0,62.27,48.36
2018,5,31,7,0,59.0,79.0,2.4,22.9,100.0,61.6,47.67
2018,5,31,7,15,30.0,93.5,2.4,23.2,104.0,74.61,58.59
2018,5,31,7,30,1.0,108.0,2.4,23.5,108.0,87.57,69.29
2018,5,31,7,45,21.0,157.0,2.4,23.75,168.0,123.35,98.97
2018,5,31,8,0,41.0,206.0,2.4,24.0,228.0,148.73,119.5
2018,5,31,8,15,41.5,225.5,2.35,24.25,249.5,161.05,129.02
2018,5,31,8,30,42.0,245.0,2.3,24.5,271.0,179.36,135.78
2018,5,31,8,45,32.0,246.5,2.3,24.8,267.5,186.14,140.41
2018,5,31,9,0,22.0,248.0,2.3,25.1,264.0,198.97,150.2
2018,5,31,9,15,74.5,301.5,2.3,25.35,359.0,244.96,183.04
2018,5,31,9,30,127.0,355.0,2.3,25.6,454.0,299.64,222.65
2018,5,31,9,45,127.0,373.0,2.3,25.85,475.5,325.51,242.09
2018,5,31,10,0,127.0,391.0,2.3,26.1,497.0,351.58,261.53
2018,5,31,10,15,91.5,392.5,2.3,26.3,470.5,352.36,262.36
2018,5,31,10,30,56.0,394.0,2.3,26.5,444.0,344.12,256.19
2018,5,31,10,45,52.0,395.5,2.25,26.7,442.5,350.36,260.49
2018,5,31,11,0,48.0,397.0,2.2,26.9,441.0,355.91,264.16
2018,5,31,11,15,49.0,402.5,2.25,27.05,448.5,367.5,272.45
2018,5,31,11,30,50.0,408.0,2.3,27.2,456.0,379.1,280.7
2018,5,31,11,45,85.0,427.0,2.3,27.35,509.0,428.03,316.38
2018,5,31,12,0,120.0,446.0,2.3,27.5,562.0,486.73,358.38
2018,5,31,12,15,222.0,447.0,2.3,27.6,662.0,582.52,427.35
2018,5,31,12,30,324.0,448.0,2.3,27.7,762.0,692.36,503.9
2018,5,31,12,45,538.5,322.5,2.3,27.75,840.0,794.93,577.84
2018,5,31,13,0,753.0,197.0,2.3,27.8,918.0,884.68,640.91
2018,5,31,13,15,778.0,180.0,2.3,27.8,915.0,910.07,656.91
2018,5,31,13,30,803.0,163.0,2.3,27.8,912.0,932.12,671.35
2018,5,31,13,45,808.0,156.0,2.3,27.8,895.0,941.43,677.7
2018,5,31,14,0,813.0,149.0,2.3,27.8,878.0,947.11,681.94
2018,5,31,14,15,807.0,146.5,2.25,27.75,851.0,943.18,679.82
2018,5,31,14,30,801.0,144.0,2.2,27.7,824.0,935.68,675.6
2018,5,31,14,45,769.5,149.0,2.2,27.65,780.5,908.27,659.11
2018,5,31,15,0,738.0,154.0,2.2,27.6,737.0,877.95,640.83
2018,5,31,15,15,726.5,149.0,2.15,27.5,698.5,853.41,626.01
2018,5,31,15,30,715.0,144.0,2.1,27.4,660.0,831.69,612.99
2018,5,31,15,45,714.0,136.0,2.1,27.25,624.0,807.43,598.78
2018,5,31,16,0,713.0,128.0,2.1,27.1,588.0,780.22,582.52
2018,5,31,16,15,702.0,121.5,2.05,26.9,545.0,743.58,559.42
2018,5,31,16,30,691.0,115.0,2.0,26.7,502.0,704.9,534.7
2018,5,31,16,45,507.0,126.5,1.95,26.5,396.0,552.53,426.21
2018,5,31,17,0,323.0,138.0,1.9,26.3,290.0,403.82,315.52
2018,5,31,17,15,186.0,124.0,1.8,25.95,209.0,265.97,209.6
2018,5,31,17,30,49.0,110.0,1.7,25.6,128.0,133.69,103.7
2018,5,31,17,45,205.5,97.5,1.6,25.25,157.0,232.54,184.81
2018,5,31,18,0,362.0,85.0,1.5,24.9,186.0,305.66,241.49
2018,5,31,18,15,296.5,73.0,1.5,24.9,144.5,241.37,188.43
2018,5,31,18,30,231.0,61.0,1.5,24.9,103.0,183.6,140.23
2018,5,31,18,45,127.5,42.0,1.3,24.05,64.0,101.46,73.44
2018,5,31,19,0,24.0,23.0,1.1,23.2,25.0,33.53,18.15
2018,5,31,19,15,13.5,12.5,1.1,23.0,13.5,14.16,0.0
2018,5,31,19,30,3.0,2.0,1.1,22.8,2.0,1.71,0.0
2018,5,31,19,45,1.5,1.0,1.1,22.6,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,1,4,45,1.0,0.5,0.8,18.85,0.5,0.0,0.0
2018,6,1,5,0,2.0,1.0,0.8,18.9,1.0,0.0,0.0
2018,6,1,5,15,2.0,7.0,0.95,19.15,7.0,5.97,0.0
2018,6,1,5,30,2.0,13.0,1.1,19.4,13.0,10.71,0.82
2018,6,1,5,45,1.0,28.5,1.25,19.65,28.5,23.56,14.15
2018,6,1,6,0,0.0,44.0,1.4,19.9,44.0,35.88,25.35
2018,6,1,6,15,11.0,65.0,1.45,20.1,68.0,52.08,39.77
2018,6,1,6,30,22.0,86.0,1.5,20.3,92.0,66.71,52.65
2018,6,1,6,45,62.0,110.5,1.5,20.5,132.0,84.22,67.77
2018,6,1,7,0,102.0,135.0,1.5,20.7,172.0,98.24,79.61
2018,6,1,7,15,139.0,160.5,1.5,21.05,219.0,114.73,93.28
2018,6,1,7,30,176.0,186.0,1.5,21.4,266.0,130.75,106.3
2018,6,1,7,45,199.5,208.5,1.45,21.7,309.0,144.47,117.2
2018,6,1,8,0,223.0,231.0,1.4,22.0,352.0,157.75,127.59
2018,6,1,8,15,362.5,217.5,1.4,22.55,436.0,143.41,115.05
2018,6,1,8,30,502.0,204.0,1.4,23.1,520.0,161.63,108.06
2018,6,1,8,45,602.0,179.0,1.35,23.6,585.5,193.95,122.85
2018,6,1,9,0,702.0,154.0,1.3,24.1,651.0,237.43,152.04
2018,6,1,9,15,505.5,231.5,1.35,24.75,600.5,288.42,200.67
2018,6,1,9,30,309.0,309.0,1.4,25.4,550.0,319.61,231.77
2018,6,1,9,45,334.5,310.0,1.4,26.05,581.5,353.77,257.8
2018,6,1,10,0,360.0,311.0,1.4,26.7,613.0,386.57,282.67
2018,6,1,10,15,588.0,228.5,1.35,27.1,742.0,461.3,336.89
2018,6,1,10,30,816.0,146.0,1.3,27.5,871.0,557.43,406.29
2018,6,1,10,45,821.5,147.0,1.25,27.9,893.0,605.65,440.78
2018,6,1,11,0,827.0,148.0,1.2,28.3,915.0,648.56,470.9
2018,6,1,11,15,799.0,168.5,1.25,28.45,920.0,690.8,500.24
2018,6,1,11,30,771.0,189.0,1.3,28.6,925.0,724.76,523.38
2018,6,1,11,45,800.0,172.5,1.35,28.7,942.0,767.51,553.06
2018,6,1,12,0,829.0,156.0,1.4,28.8,959.0,799.29,574.52
2018,6,1,12,15,835.5,152.0,1.55,28.8,961.5,831.25,596.38
2018,6,1,12,30,842.0,148.0,1.7,28.8,964.0,860.77,616.66
2018,6,1,12,45,822.5,157.5,1.85,28.75,950.0,888.79,636.14
2018,6,1,13,0,803.0,167.0,2.0,28.7,936.0,901.76,646.03
2018,6,1,13,15,800.0,165.5,2.1,28.6,922.0,915.85,656.5
2018,6,1,13,30,797.0,164.0,2.2,28.5,908.0,926.48,664.85
2018,6,1,13,45,818.0,147.5,2.3,28.45,896.0,941.52,676.03
2018,6,1,14,0,839.0,131.0,2.4,28.4,884.0,940.46,676.95
2018,6,1,14,15,832.0,130.0,2.35,28.25,857.0,937.01,675.48
2018,6,1,14,30,825.0,129.0,2.3,28.1,830.0,930.06,671.89
2018,6,1,14,45,816.0,127.0,2.25,27.95,796.5,916.77,664.33
2018,6,1,15,0,807.0,125.0,2.2,27.8,763.0,911.55,662.16
2018,6,1,15,15,794.5,122.5,2.15,27.6,724.0,887.62,647.94
2018,6,1,15,30,782.0,120.0,2.1,27.4,685.0,860.73,631.93
2018,6,1,15,45,755.5,120.5,2.05,27.2,638.5,821.97,607.94
2018,6,1,16,0,729.0,121.0,2.0,27.0,592.0,781.31,582.53
2018,6,1,16,15,691.5,121.5,1.9,26.75,540.5,734.4,552.26
2018,6,1,16,30,654.0,122.0,1.8,26.5,489.0,682.91,518.4
2018,6,1,16,45,483.0,139.0,1.7,26.2,396.0,538.96,415.39
2018,6,1,17,0,312.0,156.0,1.6,25.9,303.0,399.38,311.62
2018,6,1,17,15,194.0,128.0,1.55,25.5,216.0,275.74,217.28
2018,6,1,17,30,76.0,100.0,1.5,25.1,129.0,150.38,117.69
2018,6,1,17,45,38.0,65.0,1.45,24.75,79.5,80.02,60.73
2018,6,1,18,0,0.0,30.0,1.4,24.4,30.0,24.74,14.86
2018,6,1,18,15,0.0,25.5,1.4,24.4,25.5,21.01,11.74
2018,6,1,18,30,0.0,21.0,1.4,24.4,21.0,17.29,8.54
2018,6,1,18,45,0.0,15.5,1.5,23.7,15.5,12.75,4.63
2018,6,1,19,0,0.0,10.0,1.6,23.0,10.0,8.21,0.38
2018,6,1,19,15,0.0,5.5,1.6,22.85,5.5,4.69,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.7,1.0,0.85,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.5,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,21.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.0,1.0,19.05,0.0,0.0,0.0
2018,6,2,5,0,1.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,2,5,15,1.0,3.0,1.25,19.4,3.0,2.56,0.0
2018,6,2,5,30,1.0,6.0,1.5,19.7,6.0,4.92,0.0
2018,6,2,5,45,0.5,12.0,1.75,20.0,12.0,9.86,2.63
2018,6,2,6,0,0.0,18.0,2.0,20.3,18.0,14.81,7.15
2018,6,2,6,15,5.5,35.5,2.0,20.7,37.0,29.35,19.96
2018,6,2,6,30,11.0,53.0,2.0,21.1,56.0,43.96,32.78
2018,6,2,6,45,82.5,95.0,2.05,21.45,124.0,72.23,57.23
2018,6,2,7,0,154.0,137.0,2.1,21.8,192.0,99.99,80.82
2018,6,2,7,15,123.0,136.5,2.15,22.3,185.0,100.34,80.69
2018,6,2,7,30,92.0,136.0,2.2,22.8,178.0,100.14,80.09
2018,6,2,7,45,91.5,164.5,2.25,23.35,210.5,117.88,94.51
2018,6,2,8,0,91.0,193.0,2.3,23.9,243.0,134.8,108.0
2018,6,2,8,15,145.5,236.0,2.35,24.4,324.0,159.71,127.87
2018,6,2,8,30,200.0,279.0,2.4,24.9,405.0,200.69,147.28
2018,6,2,8,45,327.5,266.5,2.4,25.4,490.5,220.47,154.14
2018,6,2,9,0,455.0,254.0,2.4,25.9,576.0,256.34,175.82
2018,6,2,9,15,608.0,201.0,2.45,26.2,658.5,291.93,199.72
2018,6,2,9,30,761.0,148.0,2.5,26.5,741.0,347.74,241.83
2018,6,2,9,45,774.0,149.5,2.55,26.8,776.5,400.82,286.17
2018,6,2,10,0,787.0,151.0,2.6,27.1,812.0,454.25,329.85
2018,6,2,10,15,686.0,195.0,2.65,27.25,785.5,482.86,355.1
2018,6,2,10,30,585.0,239.0,2.7,27.4,759.0,503.06,372.38
2018,6,2,10,45,508.5,267.5,2.75,27.55,728.0,517.04,383.89
2018,6,2,11,0,432.0,296.0,2.8,27.7,697.0,521.33,387.51
2018,6,2,11,15,412.5,313.0,2.85,27.75,701.0,547.76,406.94
2018,6,2,11,30,393.0,330.0,2.9,27.8,705.0,571.89,424.2
2018,6,2,11,45,591.0,255.0,2.9,27.9,824.5,681.33,504.39
2018,6,2,12,0,789.0,180.0,2.9,28.0,944.0,796.86,586.52
2018,6,2,12,15,547.5,287.5,2.9,28.05,818.0,726.0,533.34
2018,6,2,12,30,306.0,395.0,2.9,28.1,692.0,628.34,461.49
2018,6,2,12,45,291.0,401.5,2.9,28.15,682.5,635.26,466.69
2018,6,2,13,0,276.0,408.0,2.9,28.2,673.0,640.23,469.89
2018,6,2,13,15,254.5,420.5,2.85,28.2,662.0,642.99,471.24
2018,6,2,13,30,233.0,433.0,2.8,28.2,651.0,643.99,471.39
2018,6,2,13,45,450.0,328.0,2.75,28.25,736.5,770.94,564.16
2018,6,2,14,0,667.0,223.0,2.7,28.3,822.0,887.55,646.68
2018,6,2,14,15,741.5,180.5,2.65,28.2,827.0,912.56,662.75
2018,6,2,14,30,816.0,138.0,2.6,28.1,832.0,942.12,682.55
2018,6,2,14,45,807.5,135.0,2.55,28.05,798.5,928.19,674.0
2018,6,2,15,0,799.0,132.0,2.5,28.0,765.0,910.88,663.71
2018,6,2,15,15,510.5,173.5,2.4,27.9,570.5,684.98,511.58
2018,6,2,15,30,222.0,215.0,2.3,27.8,376.0,431.39,327.64
2018,6,2,15,45,425.5,186.5,2.2,27.7,470.5,596.7,452.94
2018,6,2,16,0,629.0,158.0,2.1,27.6,565.0,740.06,555.63
2018,6,2,16,15,640.5,141.0,1.95,27.4,528.0,713.39,537.03
2018,6,2,16,30,652.0,124.0,1.8,27.2,491.0,683.19,517.3
2018,6,2,16,45,648.0,113.0,1.7,27.05,449.0,644.47,491.41
2018,6,2,17,0,644.0,102.0,1.6,26.9,407.0,603.69,463.28
2018,6,2,17,15,620.5,94.5,1.5,26.55,360.5,551.75,426.43
2018,6,2,17,30,597.0,87.0,1.4,26.2,314.0,499.88,388.58
2018,6,2,17,45,401.5,69.5,1.35,25.85,212.0,335.85,264.32
2018,6,2,18,0,206.0,52.0,1.3,25.5,110.0,181.69,142.87
2018,6,2,18,15,201.0,49.5,1.3,25.5,96.5,166.31,129.42
2018,6,2,18,30,196.0,47.0,1.3,25.5,83.0,151.28,115.02
2018,6,2,18,45,139.5,37.0,1.05,24.3,58.5,98.98,71.49
2018,6,2,19,0,83.0,27.0,0.8,23.1,34.0,63.46,39.52
2018,6,2,19,15,47.0,15.5,0.85,22.8,19.0,31.63,0.0
2018,6,2,19,30,11.0,4.0,0.9,22.5,4.0,5.66,0.0
2018,6,2,19,45,5.5,2.0,0.9,22.2,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
