Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,0,15,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,13,4,45,3.0,1.0,0.95,17.65,1.0,0.0,0.0
2018,6,13,5,0,6.0,2.0,1.0,17.8,2.0,0.0,0.0
2018,6,13,5,15,10.0,9.0,1.3,18.35,9.5,7.68,0.0
2018,6,13,5,30,14.0,16.0,1.6,18.9,17.0,13.56,3.49
2018,6,13,5,45,7.0,29.0,1.85,19.4,29.5,23.99,14.62
2018,6,13,6,0,0.0,42.0,2.1,19.9,42.0,34.48,24.17
2018,6,13,6,15,72.5,64.0,2.2,20.35,83.0,49.96,37.91
2018,6,13,6,30,145.0,86.0,2.3,20.8,124.0,63.69,49.94
2018,6,13,6,45,204.0,107.5,2.4,21.25,174.0,78.35,62.54
2018,6,13,7,0,263.0,129.0,2.5,21.7,224.0,92.59,74.52
2018,6,13,7,15,216.5,154.0,2.5,22.1,240.0,107.28,86.67
2018,6,13,7,30,170.0,179.0,2.5,22.5,256.0,126.8,102.69
2018,6,13,7,45,178.0,198.5,2.55,22.9,288.0,138.73,112.1
2018,6,13,8,0,186.0,218.0,2.6,23.3,320.0,150.25,121.07
2018,6,13,8,15,188.5,233.0,2.6,23.65,344.5,158.86,127.57
2018,6,13,8,30,191.0,248.0,2.6,24.0,369.0,180.54,133.06
2018,6,13,8,45,155.0,270.0,2.6,24.4,372.5,206.28,151.24
2018,6,13,9,0,119.0,292.0,2.6,24.8,376.0,228.05,168.67
2018,6,13,9,15,207.5,307.0,2.6,25.1,464.5,272.03,198.99
2018,6,13,9,30,296.0,322.0,2.6,25.4,553.0,318.95,232.67
2018,6,13,9,45,516.5,250.0,2.55,25.75,675.0,367.98,266.66
2018,6,13,10,0,737.0,178.0,2.5,26.1,797.0,440.75,320.66
2018,6,13,10,15,756.0,176.0,2.55,26.4,830.5,495.0,363.63
2018,6,13,10,30,775.0,174.0,2.6,26.7,864.0,546.52,403.68
2018,6,13,10,45,782.5,174.0,2.6,27.0,886.5,593.22,439.11
2018,6,13,11,0,790.0,174.0,2.6,27.3,909.0,638.82,472.76
2018,6,13,11,15,750.5,196.5,2.6,27.5,904.5,669.45,494.75
2018,6,13,11,30,711.0,219.0,2.6,27.7,900.0,699.23,515.36
2018,6,13,11,45,724.5,214.0,2.6,27.9,913.0,738.7,542.96
2018,6,13,12,0,738.0,209.0,2.6,28.1,926.0,776.78,569.05
2018,6,13,12,15,781.0,185.5,2.6,28.2,945.5,815.2,595.94
2018,6,13,12,30,824.0,162.0,2.6,28.3,965.0,858.46,624.07
2018,6,13,12,45,833.0,154.5,2.6,28.45,961.5,872.43,632.62
2018,6,13,13,0,842.0,147.0,2.6,28.6,958.0,895.87,647.65
2018,6,13,13,15,839.0,146.0,2.65,28.6,944.5,910.88,657.91
2018,6,13,13,30,836.0,145.0,2.7,28.6,931.0,922.47,666.12
2018,6,13,13,45,830.5,144.0,2.7,28.6,910.5,928.24,670.3
2018,6,13,14,0,825.0,143.0,2.7,28.6,890.0,930.47,672.34
2018,6,13,14,15,818.5,141.0,2.7,28.5,863.0,940.05,679.58
2018,6,13,14,30,812.0,139.0,2.7,28.4,836.0,933.16,676.18
2018,6,13,14,45,802.5,136.5,2.65,28.35,803.0,919.43,668.04
2018,6,13,15,0,793.0,134.0,2.6,28.3,770.0,902.37,657.86
2018,6,13,15,15,781.0,131.5,2.6,28.15,732.0,879.82,644.79
2018,6,13,15,30,769.0,129.0,2.6,28.0,694.0,854.33,629.77
2018,6,13,15,45,744.0,129.0,2.55,27.9,648.5,817.26,606.44
2018,6,13,16,0,719.0,129.0,2.5,27.8,603.0,782.78,584.77
2018,6,13,16,15,493.5,165.0,2.45,27.65,479.0,606.21,461.35
2018,6,13,16,30,268.0,201.0,2.4,27.5,355.0,432.76,333.16
2018,6,13,16,45,376.0,169.0,2.3,27.3,364.0,488.74,378.21
2018,6,13,17,0,484.0,137.0,2.2,27.1,373.0,517.73,401.85
2018,6,13,17,15,483.5,124.5,2.05,26.8,337.5,483.6,376.94
2018,6,13,17,30,483.0,112.0,1.9,26.5,302.0,447.98,350.58
2018,6,13,17,45,283.0,105.5,1.75,26.15,213.0,286.5,225.8
2018,6,13,18,0,83.0,99.0,1.6,25.8,124.0,148.2,115.22
2018,6,13,18,15,70.0,82.0,1.6,25.8,100.5,120.57,92.71
2018,6,13,18,30,57.0,65.0,1.6,25.8,77.0,94.09,70.51
2018,6,13,18,45,45.0,48.5,1.3,24.8,56.5,69.75,50.02
2018,6,13,19,0,33.0,32.0,1.0,23.8,36.0,46.36,29.77
2018,6,13,19,15,18.5,19.0,1.05,23.6,21.0,22.38,1.95
2018,6,13,19,30,4.0,6.0,1.1,23.4,6.0,5.96,0.0
2018,6,13,19,45,2.0,3.0,1.1,23.2,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.75,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,20.8,2.0,0.0,0.0
2018,6,14,5,15,23.5,13.5,1.25,21.1,15.0,11.52,0.0
2018,6,14,5,30,42.0,25.0,1.4,21.4,28.0,20.0,7.68
2018,6,14,5,45,144.0,42.5,1.55,21.7,64.5,32.85,21.83
2018,6,14,6,0,246.0,60.0,1.7,22.0,101.0,45.19,33.08
2018,6,14,6,15,327.5,71.5,1.7,22.4,146.0,53.39,40.51
2018,6,14,6,30,409.0,83.0,1.7,22.8,191.0,61.45,47.59
2018,6,14,6,45,460.0,91.5,1.7,23.2,238.0,67.03,52.33
2018,6,14,7,0,511.0,100.0,1.7,23.6,285.0,73.85,57.98
2018,6,14,7,15,542.5,109.0,1.75,24.15,332.0,78.54,61.65
2018,6,14,7,30,574.0,118.0,1.8,24.7,379.0,82.97,65.02
2018,6,14,7,45,596.5,125.5,1.85,25.2,425.0,85.93,67.13
2018,6,14,8,0,619.0,133.0,1.9,25.7,471.0,88.65,69.01
2018,6,14,8,15,640.5,139.0,1.85,26.15,517.0,90.14,69.87
2018,6,14,8,30,662.0,145.0,1.8,26.6,563.0,126.34,76.74
2018,6,14,8,45,689.5,145.5,1.8,27.0,609.0,174.48,103.39
2018,6,14,9,0,717.0,146.0,1.8,27.4,655.0,225.67,140.41
2018,6,14,9,15,741.0,145.5,1.7,27.65,698.0,283.78,186.53
2018,6,14,9,30,765.0,145.0,1.6,27.9,741.0,337.33,230.34
2018,6,14,9,45,764.5,155.0,1.5,28.15,774.0,391.62,274.93
2018,6,14,10,0,764.0,165.0,1.4,28.4,807.0,444.91,317.46
2018,6,14,10,15,775.0,165.5,1.3,28.6,836.5,495.31,356.48
2018,6,14,10,30,786.0,166.0,1.2,28.8,866.0,545.4,393.87
2018,6,14,10,45,796.0,164.5,1.1,28.95,889.5,592.83,428.14
2018,6,14,11,0,806.0,163.0,1.0,29.1,913.0,639.33,460.5
2018,6,14,11,15,682.5,234.0,1.0,29.25,876.5,655.81,470.87
2018,6,14,11,30,559.0,305.0,1.0,29.4,840.0,662.09,473.69
2018,6,14,11,45,496.0,340.0,0.95,29.5,818.0,672.43,479.36
2018,6,14,12,0,433.0,375.0,0.9,29.6,796.0,677.25,480.94
2018,6,14,12,15,371.0,405.0,0.9,29.6,766.0,668.23,474.16
2018,6,14,12,30,309.0,435.0,0.9,29.6,736.0,660.03,467.72
2018,6,14,12,45,456.0,354.0,0.9,29.6,795.0,740.68,524.09
2018,6,14,13,0,603.0,273.0,0.9,29.6,854.0,816.47,575.54
2018,6,14,13,15,573.0,290.5,0.9,29.6,836.5,821.39,577.43
2018,6,14,13,30,543.0,308.0,0.9,29.6,819.0,822.48,577.76
2018,6,14,13,45,597.0,272.0,0.85,29.55,822.5,852.14,597.77
2018,6,14,14,0,651.0,236.0,0.8,29.5,826.0,877.73,614.8
2018,6,14,14,15,691.0,207.5,0.8,29.45,816.5,892.98,625.33
2018,6,14,14,30,731.0,179.0,0.8,29.4,807.0,896.05,627.98
2018,6,14,14,45,740.0,166.0,0.8,29.4,780.5,890.31,625.33
2018,6,14,15,0,749.0,153.0,0.8,29.4,754.0,880.79,620.56
2018,6,14,15,15,757.0,142.0,0.8,29.35,724.0,868.63,614.4
2018,6,14,15,30,765.0,131.0,0.8,29.3,694.0,852.75,606.01
2018,6,14,15,45,678.5,152.5,0.8,29.25,629.5,789.92,567.66
2018,6,14,16,0,592.0,174.0,0.8,29.2,565.0,722.4,525.16
2018,6,14,16,15,568.5,164.5,0.8,29.15,517.0,676.46,496.52
2018,6,14,16,30,545.0,155.0,0.8,29.1,469.0,629.55,466.35
2018,6,14,16,45,581.0,135.0,0.75,29.0,442.5,616.51,459.28
2018,6,14,17,0,617.0,115.0,0.7,28.9,416.0,598.32,447.98
2018,6,14,17,15,591.5,107.0,0.65,28.7,369.5,546.03,411.83
2018,6,14,17,30,566.0,99.0,0.6,28.5,323.0,493.99,375.1
2018,6,14,17,45,491.0,94.0,0.55,28.25,268.5,416.32,318.28
2018,6,14,18,0,416.0,89.0,0.5,28.0,214.0,339.49,260.5
2018,6,14,18,15,367.0,76.5,0.5,28.0,171.5,279.88,213.92
2018,6,14,18,30,318.0,64.0,0.5,28.0,129.0,224.72,169.23
2018,6,14,18,45,260.5,51.5,0.5,27.5,95.0,171.25,125.22
2018,6,14,19,0,203.0,39.0,0.5,27.0,61.0,124.25,84.73
2018,6,14,19,15,120.0,24.0,0.5,26.85,35.5,67.61,18.21
2018,6,14,19,30,37.0,9.0,0.5,26.7,10.0,15.45,0.0
2018,6,14,19,45,18.5,4.5,0.55,26.6,5.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,25.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,24.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,19.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,15,4,45,3.0,1.0,2.35,18.5,1.0,0.0,0.0
2018,6,15,5,0,6.0,2.0,2.4,18.4,2.0,0.0,0.0
2018,6,15,5,15,62.0,14.5,2.45,18.65,19.0,12.38,0.0
2018,6,15,5,30,118.0,27.0,2.5,18.9,36.0,20.84,8.3
2018,6,15,5,45,231.5,40.0,2.55,19.15,73.5,30.73,20.28
2018,6,15,6,0,345.0,53.0,2.6,19.4,111.0,40.54,29.44
2018,6,15,6,15,416.0,62.0,2.55,19.95,155.5,48.87,37.01
2018,6,15,6,30,487.0,71.0,2.5,20.5,200.0,54.94,42.4
2018,6,15,6,45,538.5,77.5,2.45,21.05,248.5,58.74,45.64
2018,6,15,7,0,590.0,84.0,2.4,21.6,297.0,62.47,48.67
2018,6,15,7,15,627.5,89.0,2.45,22.3,347.0,64.85,50.43
2018,6,15,7,30,665.0,94.0,2.5,23.0,397.0,67.17,52.08
2018,6,15,7,45,694.5,98.0,2.6,23.75,447.0,68.61,52.95
2018,6,15,8,0,724.0,102.0,2.7,24.5,497.0,76.73,59.41
2018,6,15,8,15,746.0,105.0,2.65,24.95,544.5,77.36,59.61
2018,6,15,8,30,768.0,108.0,2.6,25.4,592.0,115.19,65.81
2018,6,15,8,45,785.5,110.5,2.6,25.9,637.0,168.72,95.73
2018,6,15,9,0,803.0,113.0,2.6,26.4,682.0,224.02,136.54
2018,6,15,9,15,815.5,115.0,2.55,26.7,722.0,279.29,181.88
2018,6,15,9,30,828.0,117.0,2.5,27.0,762.0,340.55,232.98
2018,6,15,9,45,838.0,119.0,2.45,27.3,797.5,395.01,278.74
2018,6,15,10,0,848.0,121.0,2.4,27.6,833.0,449.29,323.37
2018,6,15,10,15,854.0,123.0,2.35,27.85,862.0,501.28,365.12
2018,6,15,10,30,860.0,125.0,2.3,28.1,891.0,552.22,404.72
2018,6,15,10,45,864.0,127.0,2.2,28.3,913.5,600.76,441.18
2018,6,15,11,0,868.0,129.0,2.1,28.5,936.0,647.63,475.21
2018,6,15,11,15,869.5,131.0,2.1,28.65,951.5,691.02,506.41
2018,6,15,11,30,871.0,133.0,2.1,28.8,967.0,732.2,535.31
2018,6,15,11,45,871.0,134.5,2.05,28.95,975.0,769.55,560.65
2018,6,15,12,0,871.0,136.0,2.0,29.1,983.0,804.37,582.5
2018,6,15,12,15,871.5,136.0,2.0,29.15,984.5,835.78,602.55
2018,6,15,12,30,872.0,136.0,2.0,29.2,986.0,864.47,620.76
2018,6,15,12,45,870.0,136.0,2.0,29.25,979.5,888.1,635.69
2018,6,15,13,0,868.0,136.0,2.0,29.3,973.0,908.57,648.64
2018,6,15,13,15,865.0,134.5,2.0,29.25,959.0,923.47,658.37
2018,6,15,13,30,862.0,133.0,2.0,29.2,945.0,934.86,666.01
2018,6,15,13,45,820.5,156.5,2.0,29.15,915.5,943.19,671.84
2018,6,15,14,0,779.0,180.0,2.0,29.1,886.0,935.35,667.56
2018,6,15,14,15,798.0,161.5,1.95,28.95,866.0,940.57,671.57
2018,6,15,14,30,817.0,143.0,1.9,28.8,846.0,941.45,672.81
2018,6,15,14,45,806.5,140.5,1.9,28.65,811.5,926.91,664.94
2018,6,15,15,0,796.0,138.0,1.9,28.5,777.0,909.02,655.14
2018,6,15,15,15,796.5,129.5,1.8,28.35,742.5,891.69,644.71
2018,6,15,15,30,797.0,121.0,1.7,28.2,708.0,870.84,632.04
2018,6,15,15,45,783.0,118.0,1.6,28.05,665.5,839.79,612.75
2018,6,15,16,0,769.0,115.0,1.5,27.9,623.0,806.2,591.79
2018,6,15,16,15,751.0,110.5,1.45,27.85,576.5,765.35,566.15
2018,6,15,16,30,733.0,106.0,1.4,27.8,530.0,722.68,539.03
2018,6,15,16,45,709.5,102.0,1.35,27.75,482.0,677.98,510.15
2018,6,15,17,0,686.0,98.0,1.3,27.7,434.0,629.36,477.51
2018,6,15,17,15,655.0,93.0,1.2,27.4,384.5,574.01,438.73
2018,6,15,17,30,624.0,88.0,1.1,27.1,335.0,519.19,399.27
2018,6,15,17,45,581.5,81.5,1.05,26.8,286.0,456.79,353.2
2018,6,15,18,0,539.0,75.0,1.0,26.5,237.0,396.8,307.31
2018,6,15,18,15,478.5,67.0,1.0,26.5,190.5,329.16,253.79
2018,6,15,18,30,418.0,59.0,1.0,26.5,144.0,266.64,202.59
2018,6,15,18,45,334.0,48.5,0.9,25.15,104.5,195.93,144.95
2018,6,15,19,0,250.0,38.0,0.8,23.8,65.0,138.41,95.95
2018,6,15,19,15,152.0,24.5,0.85,23.45,38.5,77.05,23.97
2018,6,15,19,30,54.0,11.0,0.9,23.1,12.0,20.77,0.0
2018,6,15,19,45,27.0,5.5,0.9,22.7,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,19.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.3,19.7,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.3,19.7,2.0,0.0,0.0
2018,6,16,5,15,23.5,12.0,0.35,20.2,13.5,10.24,0.0
2018,6,16,5,30,41.0,22.0,0.4,20.7,25.0,17.86,6.22
2018,6,16,5,45,45.5,38.5,0.45,21.15,44.0,30.43,19.9
2018,6,16,6,0,50.0,55.0,0.5,21.6,63.0,42.74,31.09
2018,6,16,6,15,92.0,75.5,0.55,22.3,97.0,57.64,44.19
2018,6,16,6,30,134.0,96.0,0.6,23.0,131.0,72.26,56.78
2018,6,16,6,45,229.5,110.5,0.6,23.7,186.5,80.51,63.65
2018,6,16,7,0,325.0,125.0,0.6,24.4,242.0,90.73,71.97
2018,6,16,7,15,362.5,139.5,0.6,24.9,289.0,95.73,75.78
2018,6,16,7,30,400.0,154.0,0.6,25.4,336.0,103.76,82.03
2018,6,16,7,45,398.5,176.0,0.6,25.9,375.0,115.51,91.23
2018,6,16,8,0,397.0,198.0,0.6,26.4,414.0,126.52,99.67
2018,6,16,8,15,378.5,223.0,0.5,26.8,444.5,146.74,115.4
2018,6,16,8,30,360.0,248.0,0.4,27.2,475.0,179.97,125.5
2018,6,16,8,45,358.0,270.0,0.3,27.65,509.5,220.75,150.14
2018,6,16,9,0,356.0,292.0,0.2,28.1,544.0,261.68,178.83
2018,6,16,9,15,402.5,294.0,0.25,28.45,595.0,295.2,202.58
2018,6,16,9,30,449.0,296.0,0.3,28.8,646.0,340.86,236.28
2018,6,16,9,45,430.0,319.0,0.3,29.15,666.5,382.0,267.99
2018,6,16,10,0,411.0,342.0,0.3,29.5,687.0,420.97,297.18
2018,6,16,10,15,373.0,372.0,0.35,29.7,693.5,457.67,324.35
2018,6,16,10,30,335.0,402.0,0.4,29.9,700.0,486.0,344.82
2018,6,16,10,45,439.5,353.0,0.45,30.15,755.0,532.04,377.59
2018,6,16,11,0,544.0,304.0,0.5,30.4,810.0,588.3,417.03
2018,6,16,11,15,564.5,300.0,0.5,30.55,833.0,626.89,443.04
2018,6,16,11,30,585.0,296.0,0.5,30.7,856.0,669.02,470.94
2018,6,16,11,45,513.0,335.5,0.5,30.9,830.0,680.37,476.8
2018,6,16,12,0,441.0,375.0,0.5,31.1,804.0,682.49,476.75
2018,6,16,12,15,414.5,389.0,0.5,31.15,792.5,695.08,484.49
2018,6,16,12,30,388.0,403.0,0.5,31.2,781.0,704.77,490.13
2018,6,16,12,45,455.5,362.0,0.5,31.3,803.0,746.34,518.1
2018,6,16,13,0,523.0,321.0,0.5,31.4,825.0,786.91,544.83
2018,6,16,13,15,547.5,301.0,0.5,31.45,822.5,806.18,557.33
2018,6,16,13,30,572.0,281.0,0.5,31.5,820.0,825.05,569.82
2018,6,16,13,45,390.0,342.5,0.5,31.5,706.5,721.19,501.43
2018,6,16,14,0,208.0,404.0,0.5,31.5,593.0,585.34,411.59
2018,6,16,14,15,319.0,351.5,0.45,31.45,631.0,659.15,464.04
2018,6,16,14,30,430.0,299.0,0.4,31.4,669.0,732.19,512.49
2018,6,16,14,45,514.0,264.5,0.4,31.35,690.0,777.46,542.89
2018,6,16,15,0,598.0,230.0,0.4,31.3,711.0,824.76,574.45
2018,6,16,15,15,615.0,213.0,0.4,31.2,686.5,817.5,571.11
2018,6,16,15,30,632.0,196.0,0.4,31.1,662.0,806.59,566.3
2018,6,16,15,45,624.0,186.0,0.35,31.0,622.5,777.05,548.51
2018,6,16,16,0,616.0,176.0,0.3,30.9,583.0,745.09,529.29
2018,6,16,16,15,616.5,164.0,0.25,30.85,546.0,715.9,511.72
2018,6,16,16,30,617.0,152.0,0.2,30.8,509.0,684.13,492.21
2018,6,16,16,45,579.5,147.5,0.2,30.75,459.0,628.59,456.72
2018,6,16,17,0,542.0,143.0,0.2,30.7,409.0,566.74,416.43
2018,6,16,17,15,473.5,138.5,0.2,30.4,352.0,492.63,366.35
2018,6,16,17,30,405.0,134.0,0.2,30.1,295.0,422.77,317.63
2018,6,16,17,45,307.5,122.0,0.15,29.75,234.0,320.07,243.0
2018,6,16,18,0,210.0,110.0,0.1,29.4,173.0,239.92,182.71
2018,6,16,18,15,226.0,92.5,0.1,29.4,149.0,218.63,165.86
2018,6,16,18,30,242.0,75.0,0.1,29.4,125.0,195.19,145.77
2018,6,16,18,45,189.5,58.5,0.2,28.6,91.0,144.57,105.02
2018,6,16,19,0,137.0,42.0,0.3,27.8,57.0,99.66,67.65
2018,6,16,19,15,79.5,25.5,0.35,27.45,33.0,54.41,16.7
2018,6,16,19,30,22.0,9.0,0.4,27.1,9.0,12.33,0.0
2018,6,16,19,45,11.0,4.5,0.45,26.8,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,20.8,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,20.9,2.0,0.0,0.0
2018,6,17,5,15,57.5,15.0,0.8,21.35,19.0,12.8,0.0
2018,6,17,5,30,110.0,28.0,0.9,21.8,36.0,21.86,8.68
2018,6,17,5,45,189.5,44.0,1.0,22.25,70.5,33.58,22.37
2018,6,17,6,0,269.0,60.0,1.1,22.7,105.0,45.31,33.08
2018,6,17,6,15,337.5,72.0,1.1,23.25,148.0,53.82,40.73
2018,6,17,6,30,406.0,84.0,1.1,23.8,191.0,62.15,47.98
2018,6,17,6,45,460.5,92.0,1.1,24.35,238.0,67.39,52.38
2018,6,17,7,0,515.0,100.0,1.1,24.9,285.0,73.95,57.73
2018,6,17,7,15,556.0,106.5,1.2,25.6,334.5,76.89,59.86
2018,6,17,7,30,597.0,113.0,1.3,26.3,384.0,79.72,61.85
2018,6,17,7,45,630.0,117.0,1.4,27.05,433.0,80.57,62.14
2018,6,17,8,0,663.0,121.0,1.5,27.8,482.0,81.39,62.4
2018,6,17,8,15,686.0,125.0,1.45,28.25,529.0,81.99,62.55
2018,6,17,8,30,709.0,129.0,1.4,28.7,576.0,116.89,68.18
2018,6,17,8,45,728.0,132.5,1.4,29.2,620.5,168.57,96.47
2018,6,17,9,0,747.0,136.0,1.4,29.7,665.0,228.55,139.74
2018,6,17,9,15,761.0,138.5,1.35,30.05,704.5,281.36,181.62
2018,6,17,9,30,775.0,141.0,1.3,30.4,744.0,335.14,225.38
2018,6,17,9,45,786.0,143.0,1.25,30.75,779.0,388.21,268.37
2018,6,17,10,0,797.0,145.0,1.2,31.1,814.0,441.42,310.38
2018,6,17,10,15,804.5,147.5,1.15,31.35,843.5,493.26,350.22
2018,6,17,10,30,812.0,150.0,1.1,31.6,873.0,544.41,388.14
2018,6,17,10,45,818.0,151.0,1.0,31.85,895.5,592.61,422.34
2018,6,17,11,0,824.0,152.0,0.9,32.1,918.0,639.5,454.29
2018,6,17,11,15,682.0,234.0,0.8,32.25,875.5,653.43,461.63
2018,6,17,11,30,540.0,316.0,0.7,32.4,833.0,655.73,460.46
2018,6,17,11,45,398.5,375.0,0.55,32.6,758.5,626.12,437.68
2018,6,17,12,0,257.0,434.0,0.4,32.8,684.0,582.72,405.6
2018,6,17,12,15,389.5,385.0,0.4,32.9,764.5,670.92,465.41
2018,6,17,12,30,522.0,336.0,0.4,33.0,845.0,760.57,523.29
2018,6,17,12,45,609.0,285.0,0.35,33.15,875.0,810.91,554.43
2018,6,17,13,0,696.0,234.0,0.3,33.3,905.0,863.23,586.65
2018,6,17,13,15,696.0,232.5,0.4,33.35,896.0,880.05,598.22
2018,6,17,13,30,696.0,231.0,0.5,33.4,887.0,893.76,608.53
2018,6,17,13,45,745.0,197.5,0.65,33.4,885.5,910.34,621.72
2018,6,17,14,0,794.0,164.0,0.8,33.4,884.0,933.52,638.75
2018,6,17,14,15,729.5,185.5,0.85,33.35,832.0,898.29,618.91
2018,6,17,14,30,665.0,207.0,0.9,33.3,780.0,869.25,603.33
2018,6,17,14,45,687.0,192.0,1.0,33.25,763.5,873.87,609.09
2018,6,17,15,0,709.0,177.0,1.1,33.2,747.0,874.66,612.15
2018,6,17,15,15,707.5,167.5,1.15,33.1,713.0,855.75,602.43
2018,6,17,15,30,706.0,158.0,1.2,33.0,679.0,833.67,590.89
2018,6,17,15,45,704.5,147.5,1.25,32.9,641.0,807.44,576.61
2018,6,17,16,0,703.0,137.0,1.3,32.8,603.0,778.23,560.28
2018,6,17,16,15,689.0,131.5,1.3,32.7,560.0,741.41,538.23
2018,6,17,16,30,675.0,126.0,1.3,32.6,517.0,702.73,514.69
2018,6,17,16,45,635.5,124.0,1.3,32.5,466.0,646.8,478.39
2018,6,17,17,0,596.0,122.0,1.3,32.4,415.0,591.29,441.17
2018,6,17,17,15,559.5,115.0,1.25,31.95,365.5,533.41,401.66
2018,6,17,17,30,523.0,108.0,1.2,31.5,316.0,476.7,361.74
2018,6,17,17,45,492.0,98.0,1.15,31.1,272.0,415.8,317.53
2018,6,17,18,0,461.0,88.0,1.1,30.7,228.0,363.46,277.98
2018,6,17,18,15,402.5,77.5,1.1,30.7,183.0,299.08,227.59
2018,6,17,18,30,344.0,67.0,1.1,30.7,138.0,240.09,179.98
2018,6,17,18,45,267.5,53.5,0.95,29.2,99.5,176.66,129.04
2018,6,17,19,0,191.0,40.0,0.8,27.7,61.0,121.73,83.5
2018,6,17,19,15,110.5,24.5,0.8,27.35,35.5,66.37,22.81
2018,6,17,19,30,30.0,9.0,0.8,27.0,10.0,14.05,0.0
2018,6,17,19,45,15.0,4.5,0.85,26.7,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,24.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,21.85,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,21.9,2.0,0.0,0.0
2018,6,18,5,15,74.5,15.0,1.25,22.3,20.0,12.8,0.0
2018,6,18,5,30,142.0,28.0,1.4,22.7,38.0,21.66,8.37
2018,6,18,5,45,228.0,41.5,1.55,23.05,72.5,31.85,20.82
2018,6,18,6,0,314.0,55.0,1.7,23.4,107.0,41.86,30.04
2018,6,18,6,15,371.0,66.0,1.65,24.0,148.5,49.72,37.09
2018,6,18,6,30,428.0,77.0,1.6,24.6,190.0,57.39,43.76
2018,6,18,6,45,484.5,84.5,1.55,25.15,238.5,63.81,49.16
2018,6,18,7,0,541.0,92.0,1.5,25.7,287.0,68.06,52.57
2018,6,18,7,15,574.0,100.0,1.6,26.55,335.0,72.29,55.78
2018,6,18,7,30,607.0,108.0,1.7,27.4,383.0,76.29,58.73
2018,6,18,7,45,634.0,114.0,1.8,28.2,431.5,78.59,60.22
2018,6,18,8,0,661.0,120.0,1.9,29.0,480.0,80.72,61.55
2018,6,18,8,15,691.5,122.5,1.9,29.5,529.5,80.53,61.04
2018,6,18,8,30,722.0,125.0,1.9,30.0,579.0,114.43,65.88
2018,6,18,8,45,739.0,128.0,1.95,30.5,622.5,173.08,99.2
2018,6,18,9,0,756.0,131.0,2.0,31.0,666.0,225.9,136.95
2018,6,18,9,15,669.0,181.0,1.95,31.3,675.0,282.11,184.94
2018,6,18,9,30,582.0,231.0,1.9,31.6,684.0,334.95,230.02
2018,6,18,9,45,563.0,254.0,1.85,31.95,709.0,384.41,269.48
2018,6,18,10,0,544.0,277.0,1.8,32.3,734.0,430.11,305.04
2018,6,18,10,15,476.0,323.0,1.75,32.5,733.0,466.8,333.36
2018,6,18,10,30,408.0,369.0,1.7,32.7,732.0,496.28,355.09
2018,6,18,10,45,546.5,305.0,1.6,32.95,805.0,556.6,397.89
2018,6,18,11,0,685.0,241.0,1.5,33.2,878.0,623.53,444.68
2018,6,18,11,15,713.5,228.5,1.5,33.35,902.0,669.36,476.29
2018,6,18,11,30,742.0,216.0,1.5,33.5,926.0,715.27,507.45
2018,6,18,11,45,790.5,184.0,1.5,33.65,947.0,755.33,534.9
2018,6,18,12,0,839.0,152.0,1.5,33.8,968.0,789.92,558.09
2018,6,18,12,15,683.0,254.0,1.5,33.85,919.0,797.49,559.9
2018,6,18,12,30,527.0,356.0,1.5,33.9,870.0,781.64,546.3
2018,6,18,12,45,630.5,288.0,1.5,34.0,899.0,831.77,581.09
2018,6,18,13,0,734.0,220.0,1.5,34.1,928.0,883.86,616.0
2018,6,18,13,15,736.5,213.5,1.5,34.1,915.5,898.73,624.96
2018,6,18,13,30,739.0,207.0,1.5,34.1,903.0,910.26,632.32
2018,6,18,13,45,575.0,287.0,1.5,34.1,821.5,843.69,588.41
2018,6,18,14,0,411.0,367.0,1.5,34.1,740.0,770.66,539.24
2018,6,18,14,15,338.5,384.0,1.5,34.0,685.0,709.53,500.02
2018,6,18,14,30,266.0,401.0,1.5,33.9,630.0,661.28,468.04
2018,6,18,14,45,345.0,347.5,1.55,33.85,632.5,683.94,487.1
2018,6,18,15,0,424.0,294.0,1.6,33.8,635.0,720.39,514.27
2018,6,18,15,15,353.5,294.0,1.6,33.7,569.0,634.46,457.22
2018,6,18,15,30,283.0,294.0,1.6,33.6,503.0,566.97,411.84
2018,6,18,15,45,422.0,236.5,1.6,33.5,527.0,643.55,468.71
2018,6,18,16,0,561.0,179.0,1.6,33.4,551.0,701.15,511.09
2018,6,18,16,15,498.0,174.5,1.55,33.25,486.5,620.58,456.63
2018,6,18,16,30,435.0,170.0,1.5,33.1,422.0,550.21,408.82
2018,6,18,16,45,317.5,179.0,1.5,32.95,354.0,438.54,329.65
2018,6,18,17,0,200.0,188.0,1.5,32.8,286.0,338.27,256.08
2018,6,18,17,15,219.0,166.0,1.45,32.4,262.5,334.2,254.65
2018,6,18,17,30,238.0,144.0,1.4,32.0,239.0,313.56,240.24
2018,6,18,17,45,224.5,117.0,1.35,31.65,196.5,265.34,204.1
2018,6,18,18,0,211.0,90.0,1.3,31.3,154.0,217.49,167.29
2018,6,18,18,15,280.0,78.0,1.3,31.3,146.0,239.47,182.93
2018,6,18,18,30,349.0,66.0,1.3,31.3,138.0,241.37,181.05
2018,6,18,18,45,259.5,53.5,1.05,29.65,99.0,173.74,126.83
2018,6,18,19,0,170.0,41.0,0.8,28.0,60.0,116.12,79.74
2018,6,18,19,15,96.0,25.5,0.85,27.65,35.0,59.07,20.81
2018,6,18,19,30,22.0,10.0,0.9,27.3,10.0,13.22,0.0
2018,6,18,19,45,11.0,5.0,0.9,26.95,5.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.1,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,23.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.15,22.6,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.2,22.7,2.0,0.0,0.0
2018,6,19,5,15,85.5,14.5,1.35,23.15,20.5,12.38,0.0
2018,6,19,5,30,162.0,27.0,1.5,23.6,39.0,20.94,7.72
2018,6,19,5,45,254.5,39.5,1.65,24.05,74.5,30.44,19.54
2018,6,19,6,0,347.0,52.0,1.8,24.5,110.0,39.82,28.16
2018,6,19,6,15,415.0,61.5,1.8,25.1,154.0,48.51,35.88
2018,6,19,6,30,483.0,71.0,1.8,25.7,198.0,54.98,41.5
2018,6,19,6,45,532.0,78.0,1.75,26.3,246.0,59.14,44.96
2018,6,19,7,0,581.0,85.0,1.7,26.9,294.0,63.19,48.19
2018,6,19,7,15,616.5,91.0,1.95,27.65,343.0,66.23,50.45
2018,6,19,7,30,652.0,97.0,2.2,28.4,392.0,69.15,52.55
2018,6,19,7,45,678.0,102.0,2.45,29.2,441.0,71.11,53.8
2018,6,19,8,0,704.0,107.0,2.7,30.0,490.0,72.95,54.93
2018,6,19,8,15,724.5,110.5,2.65,30.35,536.5,73.62,55.2
2018,6,19,8,30,745.0,114.0,2.6,30.7,583.0,115.04,65.94
2018,6,19,8,45,761.0,117.5,2.6,31.1,627.0,167.63,94.13
2018,6,19,9,0,777.0,121.0,2.6,31.5,671.0,221.87,133.04
2018,6,19,9,15,788.0,125.0,2.55,31.8,710.5,276.69,176.87
2018,6,19,9,30,799.0,129.0,2.5,32.1,750.0,332.11,222.48
2018,6,19,9,45,806.0,132.5,2.45,32.4,784.0,386.12,266.93
2018,6,19,10,0,813.0,136.0,2.4,32.7,818.0,439.81,310.15
2018,6,19,10,15,819.5,138.0,2.35,32.95,846.5,491.59,350.8
2018,6,19,10,30,826.0,140.0,2.3,33.2,875.0,542.32,389.39
2018,6,19,10,45,831.0,141.5,2.3,33.4,897.5,589.57,424.62
2018,6,19,11,0,836.0,143.0,2.3,33.6,920.0,635.33,457.8
2018,6,19,11,15,838.5,144.5,2.3,33.75,935.5,677.78,487.92
2018,6,19,11,30,841.0,146.0,2.3,33.9,951.0,718.21,515.94
2018,6,19,11,45,808.0,164.5,2.35,34.05,944.0,751.75,538.32
2018,6,19,12,0,775.0,183.0,2.4,34.2,937.0,774.67,553.45
2018,6,19,12,15,716.0,219.5,2.45,34.3,917.0,794.21,565.41
2018,6,19,12,30,657.0,256.0,2.5,34.4,897.0,803.37,570.49
2018,6,19,12,45,690.0,235.5,2.5,34.45,905.0,837.3,593.57
2018,6,19,13,0,723.0,215.0,2.5,34.5,913.0,868.98,614.73
2018,6,19,13,15,744.0,202.0,2.55,34.45,911.5,885.71,625.93
2018,6,19,13,30,765.0,189.0,2.6,34.4,910.0,908.64,641.28
2018,6,19,13,45,705.0,213.5,2.6,34.4,867.0,896.71,634.0
2018,6,19,14,0,645.0,238.0,2.6,34.4,824.0,872.6,618.53
2018,6,19,14,15,653.5,227.5,2.55,34.3,806.0,876.03,621.9
2018,6,19,14,30,662.0,217.0,2.5,34.2,788.0,876.16,623.0
2018,6,19,14,45,685.0,196.5,2.5,34.15,767.0,876.46,624.26
2018,6,19,15,0,708.0,176.0,2.5,34.1,746.0,872.62,622.97
2018,6,19,15,15,723.0,161.0,2.45,33.95,718.5,863.07,618.02
2018,6,19,15,30,738.0,146.0,2.4,33.8,691.0,844.09,607.08
2018,6,19,15,45,703.5,148.0,2.35,33.65,642.5,807.34,584.57
2018,6,19,16,0,669.0,150.0,2.3,33.5,594.0,763.64,557.36
2018,6,19,16,15,608.5,155.5,2.25,33.3,536.5,700.93,516.56
2018,6,19,16,30,548.0,161.0,2.2,33.1,479.0,630.86,469.38
2018,6,19,16,45,402.0,164.5,2.1,32.9,386.5,504.32,379.6
2018,6,19,17,0,256.0,168.0,2.0,32.7,294.0,371.04,282.15
2018,6,19,17,15,154.5,145.0,1.9,32.3,218.5,253.9,194.43
2018,6,19,17,30,53.0,122.0,1.8,31.9,143.0,147.74,111.93
2018,6,19,17,45,115.5,117.0,1.65,31.55,154.5,189.55,145.72
2018,6,19,18,0,178.0,112.0,1.5,31.2,166.0,225.02,173.16
2018,6,19,18,15,239.0,91.0,1.5,31.2,149.0,223.56,170.91
2018,6,19,18,30,300.0,70.0,1.5,31.2,132.0,224.55,168.86
2018,6,19,18,45,242.5,55.5,1.2,29.6,97.0,169.67,124.15
2018,6,19,19,0,185.0,41.0,0.9,28.0,62.0,121.15,83.41
2018,6,19,19,15,110.0,25.5,0.9,27.7,36.5,62.98,23.42
2018,6,19,19,30,35.0,10.0,0.9,27.4,11.0,16.01,0.0
2018,6,19,19,45,17.5,5.0,0.95,27.1,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,26.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,25.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.25,23.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.4,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.5,2.0,0.0,0.0
2018,6,20,5,15,63.0,15.0,1.2,22.9,19.5,12.8,0.0
2018,6,20,5,30,121.0,28.0,1.3,23.3,37.0,21.62,8.01
2018,6,20,5,45,209.0,42.0,1.4,23.65,71.0,32.16,20.99
2018,6,20,6,0,297.0,56.0,1.5,24.0,105.0,42.53,30.51
2018,6,20,6,15,367.5,66.0,1.55,24.7,148.0,49.71,36.96
2018,6,20,6,30,438.0,76.0,1.6,25.4,191.0,56.78,43.09
2018,6,20,6,45,491.0,83.5,1.7,26.1,238.5,63.13,48.38
2018,6,20,7,0,544.0,91.0,1.8,26.8,286.0,67.38,51.75
2018,6,20,7,15,582.5,97.0,1.85,27.4,335.0,70.23,53.86
2018,6,20,7,30,621.0,103.0,1.9,28.0,384.0,72.98,55.83
2018,6,20,7,45,651.0,107.0,2.0,28.65,432.5,74.11,56.41
2018,6,20,8,0,681.0,111.0,2.1,29.3,481.0,75.2,56.94
2018,6,20,8,15,703.5,115.0,2.0,29.7,528.0,76.08,57.36
2018,6,20,8,30,726.0,119.0,1.9,30.1,575.0,116.71,68.1
2018,6,20,8,45,744.5,121.5,1.85,30.5,619.0,167.75,95.04
2018,6,20,9,0,763.0,124.0,1.8,30.9,663.0,220.75,132.73
2018,6,20,9,15,717.5,154.0,1.8,31.2,684.5,273.85,177.02
2018,6,20,9,30,672.0,184.0,1.8,31.5,706.0,327.6,222.21
2018,6,20,9,45,734.0,162.5,1.8,31.75,757.5,381.83,264.71
2018,6,20,10,0,796.0,141.0,1.8,32.0,809.0,435.83,307.01
2018,6,20,10,15,804.0,142.5,1.8,32.2,837.5,487.07,347.18
2018,6,20,10,30,812.0,144.0,1.8,32.4,866.0,537.65,385.64
2018,6,20,10,45,542.0,274.5,1.85,32.6,762.0,527.49,379.73
2018,6,20,11,0,272.0,405.0,1.9,32.8,658.0,495.43,356.19
2018,6,20,11,15,217.0,426.5,1.9,32.95,630.5,495.75,356.19
2018,6,20,11,30,162.0,448.0,1.9,33.1,603.0,489.7,351.18
2018,6,20,11,45,116.5,370.5,1.95,33.2,482.5,404.93,292.5
2018,6,20,12,0,71.0,293.0,2.0,33.3,362.0,312.48,227.09
2018,6,20,12,15,254.5,309.0,2.0,33.35,557.0,487.44,354.74
2018,6,20,12,30,438.0,325.0,2.0,33.4,752.0,678.89,486.31
2018,6,20,12,45,394.5,360.0,2.05,33.4,743.0,690.06,491.58
2018,6,20,13,0,351.0,395.0,2.1,33.4,734.0,688.02,489.59
2018,6,20,13,15,298.5,422.0,2.1,33.35,707.5,677.64,481.72
2018,6,20,13,30,246.0,449.0,2.1,33.3,681.0,664.63,472.09
2018,6,20,13,45,195.0,376.5,2.1,33.25,558.0,541.17,389.77
2018,6,20,14,0,144.0,304.0,2.1,33.2,435.0,427.49,311.82
2018,6,20,14,15,99.0,248.5,2.05,33.05,337.5,333.42,245.19
2018,6,20,14,30,54.0,193.0,2.0,32.9,240.0,237.91,175.4
2018,6,20,14,45,311.0,197.0,1.95,32.8,449.5,516.07,382.49
2018,6,20,15,0,568.0,201.0,1.9,32.7,659.0,767.91,555.92
2018,6,20,15,15,597.5,193.0,1.85,32.5,654.0,781.34,564.06
2018,6,20,15,30,627.0,185.0,1.8,32.3,649.0,791.1,571.93
2018,6,20,15,45,639.5,169.0,1.75,32.15,617.5,773.57,561.61
2018,6,20,16,0,652.0,153.0,1.7,32.0,586.0,752.48,549.16
2018,6,20,16,15,635.5,146.5,1.65,31.8,543.0,714.03,525.15
2018,6,20,16,30,619.0,140.0,1.6,31.6,500.0,673.99,499.42
2018,6,20,16,45,473.0,159.0,1.5,31.45,419.5,552.85,414.41
2018,6,20,17,0,327.0,178.0,1.4,31.3,339.0,433.78,328.61
2018,6,20,17,15,334.5,154.0,1.3,30.95,303.0,400.22,305.86
2018,6,20,17,30,342.0,130.0,1.2,30.6,267.0,378.91,290.7
2018,6,20,17,45,297.0,117.5,1.15,30.25,224.5,309.29,238.58
2018,6,20,18,0,252.0,105.0,1.1,29.9,182.0,257.42,198.6
2018,6,20,18,15,203.0,89.0,1.1,29.9,143.5,203.52,155.84
2018,6,20,18,30,154.0,73.0,1.1,29.9,105.0,154.35,116.04
2018,6,20,18,45,105.0,55.5,0.9,28.85,74.5,101.26,73.26
2018,6,20,19,0,56.0,38.0,0.7,27.8,44.0,61.32,40.66
2018,6,20,19,15,30.5,23.0,0.7,27.55,26.0,33.93,11.08
2018,6,20,19,30,5.0,8.0,0.7,27.3,8.0,7.9,0.0
2018,6,20,19,45,2.5,4.0,0.7,27.0,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.5,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,23.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.35,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.4,2.0,0.0,0.0
2018,6,21,5,15,34.5,12.0,0.95,22.6,14.0,10.24,0.0
2018,6,21,5,30,63.0,22.0,1.1,22.8,26.0,17.41,5.23
2018,6,21,5,45,64.5,34.5,1.25,23.05,42.0,27.67,17.32
2018,6,21,6,0,66.0,47.0,1.4,23.3,58.0,37.32,26.19
2018,6,21,6,15,139.0,65.5,1.45,23.65,98.5,49.61,37.05
2018,6,21,6,30,212.0,84.0,1.5,24.0,139.0,62.86,48.55
2018,6,21,6,45,332.0,93.5,1.55,24.4,202.0,67.3,52.29
2018,6,21,7,0,452.0,103.0,1.6,24.8,265.0,73.93,57.76
2018,6,21,7,15,356.0,135.5,1.75,25.6,275.5,93.13,73.57
2018,6,21,7,30,260.0,168.0,1.9,26.4,286.0,115.85,91.98
2018,6,21,7,45,383.0,164.5,2.0,27.15,361.0,108.22,85.05
2018,6,21,8,0,506.0,161.0,2.1,27.9,436.0,105.86,82.56
2018,6,21,8,15,615.0,138.5,2.05,28.45,503.5,89.59,68.76
2018,6,21,8,30,724.0,116.0,2.0,29.0,571.0,113.83,66.5
2018,6,21,8,45,615.5,161.0,2.0,29.55,567.5,171.23,103.29
2018,6,21,9,0,507.0,206.0,2.0,30.1,564.0,225.14,146.92
2018,6,21,9,15,320.0,283.0,2.05,30.3,513.5,272.95,191.06
2018,6,21,9,30,133.0,360.0,2.1,30.5,463.0,299.36,217.31
2018,6,21,9,45,117.0,372.5,2.15,30.7,466.5,316.24,230.37
2018,6,21,10,0,101.0,385.0,2.2,30.9,470.0,336.62,245.63
2018,6,21,10,15,91.0,397.0,2.3,30.85,475.5,351.2,256.62
2018,6,21,10,30,81.0,409.0,2.4,30.8,481.0,364.67,266.61
2018,6,21,10,45,86.5,421.0,2.45,30.8,499.5,385.92,281.96
2018,6,21,11,0,92.0,433.0,2.5,30.8,518.0,407.72,297.62
2018,6,21,11,15,166.5,446.5,2.55,30.85,604.5,477.67,348.02
2018,6,21,11,30,241.0,460.0,2.6,30.9,691.0,555.69,403.28
2018,6,21,11,45,212.5,472.5,2.65,30.9,677.5,560.15,405.84
2018,6,21,12,0,184.0,485.0,2.7,30.9,664.0,563.1,407.59
2018,6,21,12,15,117.0,422.5,2.7,31.0,536.5,468.15,340.8
2018,6,21,12,30,50.0,360.0,2.7,31.1,409.0,356.32,260.6
2018,6,21,12,45,52.5,385.5,2.7,31.15,436.5,385.61,281.95
2018,6,21,13,0,55.0,411.0,2.7,31.2,464.0,415.41,303.03
2018,6,21,13,15,43.0,390.0,2.65,31.1,431.0,389.32,284.32
2018,6,21,13,30,31.0,369.0,2.6,31.0,398.0,362.0,264.83
2018,6,21,13,45,66.0,394.5,2.6,30.95,455.0,421.9,309.03
2018,6,21,14,0,101.0,420.0,2.6,30.9,512.0,482.99,353.17
2018,6,21,14,15,171.0,406.0,2.55,30.65,556.0,555.86,406.42
2018,6,21,14,30,241.0,392.0,2.5,30.4,600.0,628.39,458.54
2018,6,21,14,45,351.5,341.0,2.45,30.15,631.0,683.35,499.87
2018,6,21,15,0,462.0,290.0,2.4,29.9,662.0,751.9,549.62
2018,6,21,15,15,337.5,306.0,2.35,29.6,571.0,632.21,466.55
2018,6,21,15,30,213.0,322.0,2.3,29.3,480.0,515.49,383.98
2018,6,21,15,45,161.0,294.0,2.2,29.0,409.0,438.27,329.31
2018,6,21,16,0,109.0,266.0,2.1,28.7,338.0,362.37,274.03
2018,6,21,16,15,262.5,234.5,2.05,28.4,391.5,471.67,359.3
2018,6,21,16,30,416.0,203.0,2.0,28.1,445.0,570.54,433.9
2018,6,21,16,45,453.0,173.5,1.9,27.75,415.5,553.39,423.06
2018,6,21,17,0,490.0,144.0,1.8,27.4,386.0,531.3,409.1
2018,6,21,17,15,439.5,133.0,1.65,27.1,332.0,464.51,360.23
2018,6,21,17,30,389.0,122.0,1.5,26.8,278.0,400.6,312.59
2018,6,21,17,45,262.5,115.0,1.35,26.5,214.0,286.07,224.42
2018,6,21,18,0,136.0,108.0,1.2,26.2,150.0,187.37,146.3
2018,6,21,18,15,145.5,91.0,1.2,26.2,128.0,168.31,130.7
2018,6,21,18,30,155.0,74.0,1.2,26.2,106.0,156.09,119.37
2018,6,21,18,45,134.5,56.5,0.95,25.65,79.0,121.08,89.6
2018,6,21,19,0,114.0,39.0,0.7,25.1,52.0,87.98,60.67
2018,6,21,19,15,68.5,24.0,0.7,24.95,31.0,49.84,19.32
2018,6,21,19,30,23.0,9.0,0.7,24.8,10.0,12.63,0.0
2018,6,21,19,45,11.5,4.5,0.65,24.65,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.45,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,21.8,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,21.9,2.0,0.0,0.0
2018,6,22,5,15,86.0,13.5,1.65,22.2,19.0,11.52,0.0
2018,6,22,5,30,162.0,25.0,1.8,22.5,36.0,19.42,6.28
2018,6,22,5,45,261.5,37.0,1.9,22.8,72.0,28.6,18.08
2018,6,22,6,0,361.0,49.0,2.0,23.1,108.0,39.41,27.96
2018,6,22,6,15,413.5,57.5,1.9,23.45,148.0,45.22,33.31
2018,6,22,6,30,466.0,66.0,1.8,23.8,188.0,50.88,38.32
2018,6,22,6,45,411.5,80.0,1.75,24.1,204.5,58.73,45.04
2018,6,22,7,0,357.0,94.0,1.7,24.4,221.0,66.89,51.87
2018,6,22,7,15,228.0,112.5,1.55,24.9,198.5,81.46,63.94
2018,6,22,7,30,99.0,131.0,1.4,25.4,176.0,97.07,76.64
2018,6,22,7,45,166.0,147.5,1.3,25.9,233.0,101.42,79.79
2018,6,22,8,0,233.0,164.0,1.2,26.4,290.0,111.5,87.63
2018,6,22,8,15,424.0,153.0,1.25,26.85,409.0,97.74,75.86
2018,6,22,8,30,615.0,142.0,1.3,27.3,528.0,116.54,71.9
2018,6,22,8,45,656.5,141.5,1.35,27.8,581.0,162.55,95.6
2018,6,22,9,0,698.0,141.0,1.4,28.3,634.0,213.3,130.9
2018,6,22,9,15,739.5,135.5,1.5,28.6,685.0,270.54,175.3
2018,6,22,9,30,781.0,130.0,1.6,28.9,736.0,325.35,219.59
2018,6,22,9,45,808.0,125.0,1.75,29.2,778.0,379.16,263.97
2018,6,22,10,0,835.0,120.0,1.9,29.5,820.0,438.01,311.39
2018,6,22,10,15,840.5,123.0,2.0,29.7,849.0,489.86,353.02
2018,6,22,10,30,846.0,126.0,2.1,29.9,878.0,540.66,392.74
2018,6,22,10,45,849.5,128.5,2.15,30.15,900.5,588.72,429.12
2018,6,22,11,0,853.0,131.0,2.2,30.4,923.0,635.14,463.32
2018,6,22,11,15,855.5,132.0,2.3,30.55,938.5,677.95,494.61
2018,6,22,11,30,858.0,133.0,2.4,30.7,954.0,718.68,523.82
2018,6,22,11,45,859.0,134.0,2.5,30.85,962.5,756.09,550.25
2018,6,22,12,0,860.0,135.0,2.6,31.0,971.0,791.08,573.58
2018,6,22,12,15,855.5,138.5,2.65,31.05,971.5,821.11,593.26
2018,6,22,12,30,851.0,142.0,2.7,31.1,972.0,848.28,611.06
2018,6,22,12,45,821.0,157.5,2.75,31.15,954.5,872.72,627.09
2018,6,22,13,0,791.0,173.0,2.8,31.2,937.0,882.64,633.75
2018,6,22,13,15,779.5,176.5,2.85,31.25,921.0,894.33,641.77
2018,6,22,13,30,768.0,180.0,2.9,31.3,905.0,902.51,647.58
2018,6,22,13,45,781.5,167.5,2.95,31.35,891.5,915.5,656.65
2018,6,22,14,0,795.0,155.0,3.0,31.4,878.0,924.85,663.43
2018,6,22,14,15,727.0,175.5,3.0,31.35,821.5,885.88,638.88
2018,6,22,14,30,659.0,196.0,3.0,31.3,765.0,852.12,617.95
2018,6,22,14,45,709.5,171.0,3.0,31.25,762.0,873.02,633.05
2018,6,22,15,0,760.0,146.0,3.0,31.2,759.0,883.78,641.16
2018,6,22,15,15,723.0,150.5,3.0,31.15,711.0,846.32,617.64
2018,6,22,15,30,686.0,155.0,3.0,31.1,663.0,812.97,597.05
2018,6,22,15,45,568.5,189.0,2.95,31.0,593.0,731.86,542.42
2018,6,22,16,0,451.0,223.0,2.9,30.9,523.0,645.55,481.89
2018,6,22,16,15,508.5,190.5,2.85,30.75,505.5,647.27,486.32
2018,6,22,16,30,566.0,158.0,2.8,30.6,488.0,650.99,491.32
2018,6,22,16,45,594.0,137.0,2.75,30.4,456.0,630.5,478.69
2018,6,22,17,0,622.0,116.0,2.7,30.2,424.0,605.35,462.5
2018,6,22,17,15,590.5,109.0,2.55,29.85,375.5,549.99,422.97
2018,6,22,17,30,559.0,102.0,2.4,29.5,327.0,495.32,383.07
