Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,17,45,468.0,96.0,2.25,29.15,266.5,400.8,311.92
2018,6,22,18,0,377.0,90.0,2.1,28.8,206.0,321.31,250.29
2018,6,22,18,15,332.5,80.0,2.1,28.8,168.0,268.62,207.88
2018,6,22,18,30,288.0,70.0,2.1,28.8,130.0,219.95,167.47
2018,6,22,18,45,193.5,52.0,1.85,27.65,87.5,147.15,108.74
2018,6,22,19,0,99.0,34.0,1.6,26.5,45.0,76.33,51.79
2018,6,22,19,15,74.5,22.5,1.6,26.15,28.5,49.54,19.43
2018,6,22,19,30,50.0,11.0,1.6,25.8,12.0,20.19,0.0
2018,6,22,19,45,25.0,5.5,1.6,25.5,6.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.75,24.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.85,24.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.2,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.3,2.0,0.0,0.0
2018,6,23,5,15,64.0,13.5,2.1,21.65,17.5,11.52,0.0
2018,6,23,5,30,121.0,25.0,2.4,22.0,33.0,19.34,6.01
2018,6,23,5,45,213.5,38.0,2.65,22.35,67.0,29.19,18.58
2018,6,23,6,0,306.0,51.0,2.9,22.7,101.0,38.91,27.57
2018,6,23,6,15,386.5,60.5,3.2,23.15,146.0,45.89,33.91
2018,6,23,6,30,467.0,70.0,3.5,23.6,191.0,54.15,41.16
2018,6,23,6,45,479.5,81.0,3.8,24.05,229.0,61.13,47.12
2018,6,23,7,0,492.0,92.0,4.1,24.5,267.0,67.7,52.57
2018,6,23,7,15,276.0,110.0,4.15,24.75,211.0,75.45,58.95
2018,6,23,7,30,60.0,128.0,4.2,25.0,155.0,99.06,78.6
2018,6,23,7,45,31.0,134.5,4.25,25.25,148.5,103.62,82.04
2018,6,23,8,0,2.0,141.0,4.3,25.5,142.0,112.77,89.28
2018,6,23,8,15,10.5,175.5,4.2,25.75,182.0,137.86,109.6
2018,6,23,8,30,19.0,210.0,4.1,26.0,222.0,163.92,124.26
2018,6,23,8,45,20.5,225.0,4.05,26.25,239.0,177.96,134.28
2018,6,23,9,0,22.0,240.0,4.0,26.5,256.0,192.25,144.69
2018,6,23,9,15,16.5,226.5,3.9,26.95,239.0,184.44,138.36
2018,6,23,9,30,11.0,213.0,3.8,27.4,222.0,175.04,130.89
2018,6,23,9,45,27.0,269.5,3.75,27.9,292.0,219.29,163.8
2018,6,23,10,0,43.0,326.0,3.7,28.4,362.0,271.11,201.99
2018,6,23,10,15,179.5,331.0,3.7,28.75,489.5,340.99,252.82
2018,6,23,10,30,316.0,336.0,3.7,29.1,617.0,425.56,314.89
2018,6,23,10,45,262.5,361.0,3.65,29.45,598.5,436.0,322.48
2018,6,23,11,0,209.0,386.0,3.6,29.8,580.0,441.36,325.93
2018,6,23,11,15,527.5,265.5,3.6,30.0,767.0,572.69,424.19
2018,6,23,11,30,846.0,145.0,3.6,30.2,954.0,718.89,530.59
2018,6,23,11,45,861.5,137.0,3.6,30.45,968.0,759.85,558.85
2018,6,23,12,0,877.0,129.0,3.6,30.7,982.0,799.16,584.79
2018,6,23,12,15,866.0,135.5,3.55,30.8,979.0,826.88,602.57
2018,6,23,12,30,855.0,142.0,3.5,30.9,976.0,851.34,618.17
2018,6,23,12,45,810.5,165.5,3.5,31.05,952.5,870.56,630.43
2018,6,23,13,0,766.0,189.0,3.5,31.2,929.0,874.48,632.68
2018,6,23,13,15,760.0,186.5,3.45,31.2,912.0,885.51,639.93
2018,6,23,13,30,754.0,184.0,3.4,31.2,895.0,893.12,644.95
2018,6,23,13,45,797.5,157.5,3.35,31.25,895.5,920.77,663.03
2018,6,23,14,0,841.0,131.0,3.3,31.3,896.0,932.23,670.44
2018,6,23,14,15,848.5,123.5,3.25,31.25,875.5,937.35,674.23
2018,6,23,14,30,856.0,116.0,3.2,31.2,855.0,938.66,675.71
2018,6,23,14,45,848.5,113.5,3.15,31.1,822.5,927.06,669.09
2018,6,23,15,0,841.0,111.0,3.1,31.0,790.0,911.99,660.4
2018,6,23,15,15,831.5,109.0,3.05,30.95,753.0,892.26,648.61
2018,6,23,15,30,822.0,107.0,3.0,30.9,716.0,869.42,634.84
2018,6,23,15,45,798.5,107.5,3.0,30.8,670.0,843.29,619.34
2018,6,23,16,0,775.0,108.0,3.0,30.7,624.0,805.4,595.84
2018,6,23,16,15,760.5,104.0,2.9,30.55,579.5,768.14,572.19
2018,6,23,16,30,746.0,100.0,2.8,30.4,535.0,728.83,546.89
2018,6,23,16,45,683.0,103.0,2.75,30.25,474.0,661.39,501.72
2018,6,23,17,0,620.0,106.0,2.7,30.1,413.0,593.2,454.07
2018,6,23,17,15,642.5,91.5,2.5,29.7,379.0,566.59,436.06
2018,6,23,17,30,665.0,77.0,2.3,29.3,345.0,535.81,413.99
2018,6,23,17,45,626.0,72.0,2.05,28.95,296.0,475.51,368.39
2018,6,23,18,0,587.0,67.0,1.8,28.6,247.0,417.2,323.03
2018,6,23,18,15,521.5,60.5,1.8,28.6,198.5,346.37,266.89
2018,6,23,18,30,456.0,54.0,1.8,28.6,150.0,281.11,213.45
2018,6,23,18,45,330.0,46.0,1.4,27.05,105.5,196.76,145.63
2018,6,23,19,0,204.0,38.0,1.0,25.5,61.0,124.37,86.78
2018,6,23,19,15,116.0,24.0,1.0,25.2,36.0,68.55,29.41
2018,6,23,19,30,28.0,10.0,1.0,24.9,11.0,14.61,0.0
2018,6,23,19,45,14.0,5.0,1.0,24.6,5.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,23.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.45,20.95,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.5,21.0,2.0,0.0,0.0
2018,6,24,5,15,67.5,14.0,1.7,21.45,18.5,11.95,0.0
2018,6,24,5,30,128.0,26.0,1.9,21.9,35.0,20.12,6.22
2018,6,24,5,45,229.0,39.0,2.05,22.4,70.5,30.0,19.22
2018,6,24,6,0,330.0,52.0,2.2,22.9,106.0,39.77,28.27
2018,6,24,6,15,387.5,62.5,2.3,23.55,147.0,47.35,35.1
2018,6,24,6,30,445.0,73.0,2.4,24.2,188.0,56.47,43.04
2018,6,24,6,45,400.0,88.0,2.55,24.85,208.5,64.17,49.54
2018,6,24,7,0,355.0,103.0,2.7,25.5,229.0,72.97,56.8
2018,6,24,7,15,348.0,118.5,2.8,26.05,258.0,81.92,64.07
2018,6,24,7,30,341.0,134.0,2.9,26.6,287.0,90.34,70.75
2018,6,24,7,45,522.0,119.0,3.05,27.15,385.5,80.63,62.23
2018,6,24,8,0,703.0,104.0,3.2,27.7,484.0,71.14,53.99
2018,6,24,8,15,712.0,111.5,3.25,28.15,527.0,74.17,56.21
2018,6,24,8,30,721.0,119.0,3.3,28.6,570.0,106.45,61.84
2018,6,24,8,45,753.5,116.5,3.4,29.05,619.0,162.55,91.85
2018,6,24,9,0,786.0,114.0,3.5,29.5,668.0,214.98,128.67
2018,6,24,9,15,799.0,116.0,3.55,29.85,708.0,269.31,172.54
2018,6,24,9,30,812.0,118.0,3.6,30.2,748.0,324.45,218.66
2018,6,24,9,45,822.5,119.5,3.6,30.55,783.0,383.26,267.48
2018,6,24,10,0,833.0,121.0,3.6,30.9,818.0,436.61,311.42
2018,6,24,10,15,830.5,128.0,3.6,31.1,844.0,487.56,352.77
2018,6,24,10,30,828.0,135.0,3.6,31.3,870.0,536.69,391.49
2018,6,24,10,45,833.0,136.5,3.55,31.45,893.0,584.11,427.83
2018,6,24,11,0,838.0,138.0,3.5,31.6,916.0,630.06,462.07
2018,6,24,11,15,851.5,133.0,3.45,31.7,935.5,675.09,494.97
2018,6,24,11,30,865.0,128.0,3.4,31.8,955.0,718.84,526.23
2018,6,24,11,45,830.5,147.5,3.35,31.85,948.0,744.51,543.92
2018,6,24,12,0,796.0,167.0,3.3,31.9,941.0,775.55,564.53
2018,6,24,12,15,799.0,166.0,3.3,32.05,944.0,807.64,585.69
2018,6,24,12,30,802.0,165.0,3.3,32.2,947.0,837.25,604.73
2018,6,24,12,45,745.5,195.0,3.3,32.35,918.5,839.85,605.96
2018,6,24,13,0,689.0,225.0,3.3,32.5,890.0,846.65,609.75
2018,6,24,13,15,755.0,185.0,3.3,32.65,905.0,879.48,631.6
2018,6,24,13,30,821.0,145.0,3.3,32.8,920.0,905.33,648.17
2018,6,24,13,45,842.5,131.5,3.3,32.95,912.0,925.36,661.03
2018,6,24,14,0,864.0,118.0,3.3,33.1,904.0,941.6,671.54
2018,6,24,14,15,818.0,133.0,3.3,33.1,859.5,917.66,656.72
2018,6,24,14,30,772.0,148.0,3.3,33.1,815.0,903.49,648.55
2018,6,24,14,45,767.0,145.0,3.25,33.15,786.0,894.34,643.22
2018,6,24,15,0,762.0,142.0,3.2,33.2,757.0,881.9,635.8
2018,6,24,15,15,599.5,175.0,3.15,33.1,644.5,765.08,559.41
2018,6,24,15,30,437.0,208.0,3.1,33.0,532.0,635.52,469.84
2018,6,24,15,45,437.5,205.5,3.05,32.9,513.5,625.67,464.67
2018,6,24,16,0,438.0,203.0,3.0,32.8,495.0,613.87,457.44
2018,6,24,16,15,501.5,172.0,2.85,32.6,483.0,622.08,465.72
2018,6,24,16,30,565.0,141.0,2.7,32.4,471.0,633.15,475.51
2018,6,24,16,45,610.0,121.5,2.6,32.2,449.0,626.84,472.79
2018,6,24,17,0,655.0,102.0,2.5,32.0,427.0,614.6,465.68
2018,6,24,17,15,583.0,100.5,2.25,31.6,366.0,536.35,409.3
2018,6,24,17,30,511.0,99.0,2.0,31.2,305.0,462.05,354.8
2018,6,24,17,45,527.0,86.0,1.8,30.8,272.5,432.7,333.1
2018,6,24,18,0,543.0,73.0,1.6,30.4,240.0,400.32,307.7
2018,6,24,18,15,432.0,68.0,1.6,30.4,185.5,310.41,237.6
2018,6,24,18,30,321.0,63.0,1.6,30.4,131.0,227.11,171.4
2018,6,24,18,45,173.0,48.0,1.25,28.85,83.5,125.66,91.66
2018,6,24,19,0,25.0,33.0,0.9,27.3,36.0,39.22,24.4
2018,6,24,19,15,22.5,21.0,0.9,27.0,22.5,29.17,9.97
2018,6,24,19,30,20.0,9.0,0.9,26.7,9.0,12.04,0.0
2018,6,24,19,45,10.0,4.5,0.9,26.35,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,25.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,25,4,45,2.5,1.0,1.0,21.8,1.0,0.0,0.0
2018,6,25,5,0,5.0,2.0,1.0,21.8,2.0,0.0,0.0
2018,6,25,5,15,5.5,10.5,1.1,22.05,10.5,8.96,0.0
2018,6,25,5,30,6.0,19.0,1.2,22.3,19.0,15.75,3.38
2018,6,25,5,45,5.0,32.0,1.25,22.55,32.5,26.13,16.01
2018,6,25,6,0,4.0,45.0,1.3,22.8,46.0,36.57,25.57
2018,6,25,6,15,9.5,62.0,1.25,23.3,64.5,49.88,37.31
2018,6,25,6,30,15.0,79.0,1.2,23.8,83.0,63.11,48.79
2018,6,25,6,45,16.5,91.0,1.2,24.25,96.0,72.77,56.99
2018,6,25,7,0,18.0,103.0,1.2,24.7,109.0,82.38,64.93
2018,6,25,7,15,34.0,137.5,1.15,25.3,151.5,103.68,82.46
2018,6,25,7,30,50.0,172.0,1.1,25.9,194.0,126.09,100.51
2018,6,25,7,45,41.0,184.5,1.1,26.5,204.0,134.81,107.0
2018,6,25,8,0,32.0,197.0,1.1,27.1,214.0,143.28,113.22
2018,6,25,8,15,34.5,213.5,1.0,27.45,233.5,153.99,121.25
2018,6,25,8,30,37.0,230.0,0.9,27.8,253.0,167.99,125.15
2018,6,25,8,45,53.0,255.5,0.85,28.15,291.5,191.91,141.4
2018,6,25,9,0,69.0,281.0,0.8,28.5,330.0,218.31,159.66
2018,6,25,9,15,204.5,305.0,0.9,28.6,461.0,266.82,190.55
2018,6,25,9,30,340.0,329.0,1.0,28.7,592.0,332.05,235.21
2018,6,25,9,45,306.5,354.0,1.1,28.75,599.5,363.12,260.34
2018,6,25,10,0,273.0,379.0,1.2,28.8,607.0,390.64,282.32
2018,6,25,10,15,294.0,394.0,1.25,28.8,648.0,432.99,313.55
2018,6,25,10,30,315.0,409.0,1.3,28.8,689.0,477.46,345.82
2018,6,25,10,45,320.0,418.0,1.35,28.8,709.0,510.41,369.71
2018,6,25,11,0,325.0,427.0,1.4,28.8,729.0,543.37,393.32
2018,6,25,11,15,238.5,404.5,1.4,28.8,628.0,491.4,357.4
2018,6,25,11,30,152.0,382.0,1.4,28.8,527.0,428.86,313.47
2018,6,25,11,45,87.5,367.0,1.4,28.8,450.5,379.93,278.32
2018,6,25,12,0,23.0,352.0,1.4,28.8,374.0,313.51,229.64
2018,6,25,12,15,52.0,403.0,1.35,28.8,453.5,390.46,285.39
2018,6,25,12,30,81.0,454.0,1.3,28.8,533.0,465.34,337.75
2018,6,25,12,45,72.0,441.0,1.3,28.8,511.0,452.31,328.19
2018,6,25,13,0,63.0,428.0,1.3,28.8,489.0,437.94,318.26
2018,6,25,13,15,52.0,406.5,1.3,28.8,456.5,412.69,300.65
2018,6,25,13,30,41.0,385.0,1.3,28.8,424.0,386.16,282.08
2018,6,25,13,45,39.0,375.0,1.3,28.85,411.5,377.94,276.57
2018,6,25,14,0,37.0,365.0,1.3,28.9,399.0,369.23,270.63
2018,6,25,14,15,33.5,337.5,1.3,28.85,367.5,341.72,251.38
2018,6,25,14,30,30.0,310.0,1.3,28.8,336.0,313.61,231.62
2018,6,25,14,45,45.0,301.0,1.35,28.75,338.0,320.54,237.88
2018,6,25,15,0,60.0,292.0,1.4,28.7,340.0,326.98,243.66
2018,6,25,15,15,149.0,296.0,1.4,28.55,408.0,431.26,322.14
2018,6,25,15,30,238.0,300.0,1.4,28.4,476.0,532.98,396.17
2018,6,25,15,45,459.5,225.5,1.4,28.25,540.5,666.4,494.09
2018,6,25,16,0,681.0,151.0,1.4,28.1,605.0,776.81,572.35
2018,6,25,16,15,631.5,154.5,1.3,27.85,551.5,720.88,534.56
2018,6,25,16,30,582.0,158.0,1.2,27.6,498.0,664.92,496.93
2018,6,25,16,45,318.0,130.5,1.05,27.4,314.0,403.76,309.73
2018,6,25,17,0,54.0,103.0,0.9,27.2,130.0,142.04,108.47
2018,6,25,17,15,47.5,111.0,0.8,26.95,133.0,133.81,102.86
2018,6,25,17,30,41.0,119.0,0.7,26.7,136.0,136.96,105.42
2018,6,25,17,45,25.0,84.5,0.6,26.5,94.5,91.43,69.06
2018,6,25,18,0,9.0,50.0,0.5,26.3,53.0,46.31,32.47
2018,6,25,18,15,4.5,30.0,0.5,26.3,31.5,26.98,16.6
2018,6,25,18,30,0.0,10.0,0.5,26.3,10.0,8.21,1.09
2018,6,25,18,45,0.0,8.0,0.4,25.7,8.0,6.56,0.0
2018,6,25,19,0,0.0,6.0,0.3,25.1,6.0,4.92,0.0
2018,6,25,19,15,0.0,4.0,0.35,24.8,4.0,3.28,0.0
2018,6,25,19,30,0.0,2.0,0.4,24.5,2.0,1.71,0.0
2018,6,25,19,45,0.0,1.0,0.45,24.15,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.0,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,26,5,15,1.0,5.5,0.85,21.15,5.5,4.69,0.0
2018,6,26,5,30,1.0,10.0,1.0,21.3,10.0,8.22,0.0
2018,6,26,5,45,0.5,19.0,1.15,21.5,19.0,15.65,7.37
2018,6,26,6,0,0.0,28.0,1.3,21.7,28.0,23.1,14.18
2018,6,26,6,15,4.5,44.5,1.3,21.95,45.5,36.84,26.31
2018,6,26,6,30,9.0,61.0,1.3,22.2,63.0,50.08,37.9
2018,6,26,6,45,6.0,53.5,1.3,22.45,55.0,44.33,32.93
2018,6,26,7,0,3.0,46.0,1.3,22.7,47.0,38.06,27.44
2018,6,26,7,15,1.5,47.5,1.3,22.95,48.0,39.3,28.4
2018,6,26,7,30,0.0,49.0,1.3,23.2,49.0,40.55,29.33
2018,6,26,7,45,0.0,60.5,1.3,23.5,60.5,50.14,37.36
2018,6,26,8,0,0.0,72.0,1.3,23.8,72.0,59.77,45.3
2018,6,26,8,15,0.5,109.0,1.3,24.2,109.5,89.58,70.02
2018,6,26,8,30,1.0,146.0,1.3,24.6,147.0,117.78,88.79
2018,6,26,8,45,3.5,168.5,1.3,24.95,171.0,135.65,102.21
2018,6,26,9,0,6.0,191.0,1.3,25.3,195.0,154.01,115.87
2018,6,26,9,15,6.5,188.5,1.3,25.7,193.0,153.71,115.13
2018,6,26,9,30,7.0,186.0,1.3,26.1,191.0,153.19,114.33
2018,6,26,9,45,8.5,202.5,1.35,26.45,209.0,167.66,125.04
2018,6,26,10,0,10.0,219.0,1.4,26.8,227.0,182.43,135.9
2018,6,26,10,15,13.0,243.5,1.5,27.05,254.5,204.49,152.25
2018,6,26,10,30,16.0,268.0,1.6,27.3,282.0,227.11,168.89
2018,6,26,10,45,15.5,263.5,1.75,27.55,277.5,225.21,167.25
2018,6,26,11,0,15.0,259.0,1.9,27.8,273.0,223.05,165.5
2018,6,26,11,15,10.5,216.5,1.95,27.95,226.5,186.88,138.27
2018,6,26,11,30,6.0,174.0,2.0,28.1,180.0,149.54,109.99
2018,6,26,11,45,4.0,147.0,2.1,28.25,151.0,126.1,92.12
2018,6,26,12,0,2.0,120.0,2.2,28.4,122.0,102.26,73.81
2018,6,26,12,15,16.5,200.5,2.25,28.4,216.5,186.24,138.08
2018,6,26,12,30,31.0,281.0,2.3,28.4,311.0,270.64,201.11
2018,6,26,12,45,32.5,291.5,2.3,28.4,323.0,284.06,210.81
2018,6,26,13,0,34.0,302.0,2.3,28.4,335.0,297.54,220.78
2018,6,26,13,15,18.5,216.0,2.3,28.25,234.0,208.0,154.34
2018,6,26,13,30,3.0,130.0,2.3,28.1,133.0,112.44,81.79
2018,6,26,13,45,6.0,151.0,2.3,27.95,156.5,133.32,98.16
2018,6,26,14,0,9.0,172.0,2.3,27.8,180.0,154.42,114.52
2018,6,26,14,15,15.5,200.0,2.2,27.45,213.5,194.47,145.44
2018,6,26,14,30,22.0,228.0,2.1,27.1,247.0,227.56,170.89
2018,6,26,14,45,11.5,182.0,2.0,26.75,192.0,165.87,124.07
2018,6,26,15,0,1.0,136.0,1.9,26.4,137.0,115.72,85.47
2018,6,26,15,15,4.0,156.0,1.9,26.1,159.0,136.05,101.74
2018,6,26,15,30,7.0,176.0,1.9,25.8,181.0,156.7,118.18
2018,6,26,15,45,12.5,197.5,1.95,25.5,206.0,181.38,137.87
2018,6,26,16,0,18.0,219.0,2.0,25.2,231.0,206.64,158.02
2018,6,26,16,15,9.0,143.5,2.1,25.0,149.5,129.59,98.24
2018,6,26,16,30,0.0,68.0,2.2,24.8,68.0,56.46,40.1
2018,6,26,16,45,0.5,68.5,2.35,24.55,68.5,57.23,40.99
2018,6,26,17,0,1.0,69.0,2.5,24.3,69.0,57.97,41.8
2018,6,26,17,15,23.0,80.0,2.5,24.0,89.0,86.76,66.07
2018,6,26,17,30,45.0,91.0,2.5,23.7,109.0,111.12,86.55
2018,6,26,17,45,61.5,64.0,2.5,23.4,85.0,100.57,78.4
2018,6,26,18,0,78.0,37.0,2.5,23.1,61.0,84.81,65.61
2018,6,26,18,15,39.0,23.0,2.5,23.1,35.0,45.75,32.63
2018,6,26,18,30,0.0,9.0,2.5,23.1,9.0,7.39,0.47
2018,6,26,18,45,0.0,7.0,2.3,22.5,7.0,5.74,0.0
2018,6,26,19,0,0.0,5.0,2.1,21.9,5.0,4.1,0.0
2018,6,26,19,15,0.0,3.5,2.05,21.7,3.5,2.87,0.0
2018,6,26,19,30,0.0,2.0,2.0,21.5,2.0,1.71,0.0
2018,6,26,19,45,0.0,1.0,2.0,21.35,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,19.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,19.8,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,19.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,19.95,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.0,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.5,0.6,20.25,4.5,3.84,0.0
2018,6,27,5,30,3.0,8.0,0.8,20.5,8.0,6.74,0.0
2018,6,27,5,45,60.0,29.5,1.0,20.75,39.0,23.99,14.33
2018,6,27,6,0,117.0,51.0,1.2,21.0,70.0,39.11,27.93
2018,6,27,6,15,84.0,50.0,1.25,21.45,66.0,40.17,29.23
2018,6,27,6,30,51.0,49.0,1.3,21.9,62.0,39.61,28.88
2018,6,27,6,45,25.5,55.5,1.3,22.3,62.0,46.02,34.43
2018,6,27,7,0,0.0,62.0,1.3,22.7,62.0,51.36,38.92
2018,6,27,7,15,0.0,77.5,1.3,23.1,77.5,64.15,49.69
2018,6,27,7,30,0.0,93.0,1.3,23.5,93.0,76.35,59.78
2018,6,27,7,45,1.0,104.5,1.25,23.85,105.0,85.46,67.13
2018,6,27,8,0,2.0,116.0,1.2,24.2,117.0,94.51,74.33
2018,6,27,8,15,4.5,140.0,1.25,24.5,142.5,112.66,89.02
2018,6,27,8,30,7.0,164.0,1.3,24.8,168.0,131.14,99.03
2018,6,27,8,45,18.0,198.5,1.35,25.1,210.5,158.93,119.66
2018,6,27,9,0,29.0,233.0,1.4,25.4,253.0,180.45,135.18
2018,6,27,9,15,18.0,209.0,1.5,25.75,221.5,171.72,128.54
2018,6,27,9,30,7.0,185.0,1.6,26.1,190.0,152.41,113.8
2018,6,27,9,45,30.0,258.0,1.7,26.4,282.5,211.88,158.38
2018,6,27,10,0,53.0,331.0,1.8,26.7,375.0,278.45,207.48
2018,6,27,10,15,94.5,377.0,1.9,26.9,459.5,337.76,250.61
2018,6,27,10,30,136.0,423.0,2.0,27.1,544.0,399.06,294.92
2018,6,27,10,45,96.5,409.5,2.05,27.3,496.5,382.24,282.58
2018,6,27,11,0,57.0,396.0,2.1,27.5,449.0,356.89,263.98
2018,6,27,11,15,57.0,412.5,2.15,27.6,466.0,376.93,278.49
2018,6,27,11,30,57.0,429.0,2.2,27.7,483.0,397.27,292.94
2018,6,27,11,45,104.5,441.0,2.2,27.8,542.0,453.43,333.72
2018,6,27,12,0,152.0,453.0,2.2,27.9,601.0,510.69,374.68
2018,6,27,12,15,221.5,457.0,2.2,27.85,673.0,582.12,425.71
2018,6,27,12,30,291.0,461.0,2.2,27.8,745.0,664.52,483.21
2018,6,27,12,45,350.0,434.0,2.15,27.8,773.5,707.18,512.99
2018,6,27,13,0,409.0,407.0,2.1,27.8,802.0,759.04,548.73
2018,6,27,13,15,418.5,400.0,2.05,27.75,799.5,776.42,560.26
2018,6,27,13,30,428.0,393.0,2.0,27.7,797.0,791.7,570.68
2018,6,27,13,45,338.5,403.0,1.9,27.6,718.5,715.47,518.34
2018,6,27,14,0,249.0,413.0,1.8,27.5,640.0,647.83,471.34
2018,6,27,14,15,258.5,382.5,1.8,27.55,612.0,632.09,462.35
2018,6,27,14,30,268.0,352.0,1.8,27.6,584.0,614.23,451.49
2018,6,27,14,45,163.5,330.0,1.8,27.6,470.0,478.3,355.31
2018,6,27,15,0,59.0,308.0,1.8,27.6,356.0,342.0,255.57
2018,6,27,15,15,43.5,256.5,1.9,27.55,291.0,277.5,208.94
2018,6,27,15,30,28.0,205.0,2.0,27.5,226.0,213.34,161.07
2018,6,27,15,45,57.0,199.5,2.05,27.45,238.5,233.97,178.44
2018,6,27,16,0,86.0,194.0,2.1,27.4,251.0,267.8,205.47
2018,6,27,16,15,123.0,217.5,2.1,27.3,293.0,322.06,247.73
2018,6,27,16,30,160.0,241.0,2.1,27.2,335.0,374.87,288.37
2018,6,27,16,45,147.5,221.0,2.15,27.1,301.5,340.31,262.96
2018,6,27,17,0,135.0,201.0,2.2,27.0,268.0,306.03,237.73
2018,6,27,17,15,208.5,173.5,2.0,26.75,264.0,336.63,263.19
2018,6,27,17,30,282.0,146.0,1.8,26.5,260.0,345.77,271.52
2018,6,27,17,45,199.0,120.0,1.65,26.2,195.0,254.91,200.56
2018,6,27,18,0,116.0,94.0,1.5,25.9,130.0,161.08,125.93
2018,6,27,18,15,83.0,80.0,1.5,25.9,103.5,124.93,96.36
2018,6,27,18,30,50.0,66.0,1.5,25.9,77.0,84.82,63.24
2018,6,27,18,45,33.5,48.5,1.25,25.0,55.0,58.78,41.59
2018,6,27,19,0,17.0,31.0,1.0,24.1,33.0,34.16,21.03
2018,6,27,19,15,11.5,19.0,1.1,23.95,20.0,20.17,5.63
2018,6,27,19,30,6.0,7.0,1.2,23.8,7.0,7.3,0.0
2018,6,27,19,45,3.0,3.5,1.25,23.6,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,20.95,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.0,2.0,0.0,0.0
2018,6,28,5,15,60.0,12.0,1.85,21.3,15.5,10.24,0.0
2018,6,28,5,30,111.0,22.0,2.0,21.6,29.0,17.04,3.05
2018,6,28,5,45,116.5,36.0,2.15,21.9,49.0,28.07,17.54
2018,6,28,6,0,122.0,50.0,2.3,22.2,69.0,38.42,27.16
2018,6,28,6,15,220.0,64.0,2.35,22.6,114.0,49.04,36.67
2018,6,28,6,30,318.0,78.0,2.4,23.0,159.0,57.38,44.03
2018,6,28,6,45,297.5,97.5,2.45,23.4,186.5,69.89,54.76
2018,6,28,7,0,277.0,117.0,2.5,23.8,214.0,85.16,67.61
2018,6,28,7,15,370.5,126.0,2.55,24.45,278.0,87.25,69.0
2018,6,28,7,30,464.0,135.0,2.6,25.1,342.0,92.73,73.2
2018,6,28,7,45,523.0,135.5,2.65,25.7,395.5,92.32,72.41
2018,6,28,8,0,582.0,136.0,2.7,26.3,449.0,90.7,70.62
2018,6,28,8,15,505.5,170.5,2.65,26.8,460.5,109.76,85.97
2018,6,28,8,30,429.0,205.0,2.6,27.3,472.0,144.74,99.61
2018,6,28,8,45,354.0,252.5,2.6,27.85,484.0,205.28,141.0
2018,6,28,9,0,279.0,300.0,2.6,28.4,496.0,248.49,175.06
2018,6,28,9,15,356.5,297.5,2.55,28.7,563.0,288.31,202.54
2018,6,28,9,30,434.0,295.0,2.5,29.0,630.0,330.38,233.28
2018,6,28,9,45,382.0,334.0,2.45,29.35,639.0,375.41,269.68
2018,6,28,10,0,330.0,373.0,2.4,29.7,648.0,409.0,296.31
2018,6,28,10,15,440.0,332.0,2.35,29.85,713.0,452.33,328.26
2018,6,28,10,30,550.0,291.0,2.3,30.0,778.0,509.57,370.48
2018,6,28,10,45,585.5,279.5,2.25,30.15,810.5,552.67,402.39
2018,6,28,11,0,621.0,268.0,2.2,30.3,843.0,600.22,436.79
2018,6,28,11,15,528.0,332.5,2.15,30.4,827.5,626.46,454.03
2018,6,28,11,30,435.0,397.0,2.1,30.5,812.0,641.49,462.85
2018,6,28,11,45,419.0,409.0,2.1,30.55,812.0,664.96,478.77
2018,6,28,12,0,403.0,421.0,2.1,30.6,812.0,683.29,490.96
2018,6,28,12,15,521.0,352.0,2.05,30.6,859.0,747.59,536.36
2018,6,28,12,30,639.0,283.0,2.0,30.6,906.0,809.0,579.03
2018,6,28,12,45,607.5,299.0,1.95,30.6,888.5,818.88,584.29
2018,6,28,13,0,576.0,315.0,1.9,30.6,871.0,826.4,588.34
2018,6,28,13,15,517.0,341.0,1.9,30.55,835.0,813.38,579.07
2018,6,28,13,30,458.0,367.0,1.9,30.5,799.0,796.13,567.14
2018,6,28,13,45,567.0,298.5,1.85,30.5,822.0,844.67,601.95
2018,6,28,14,0,676.0,230.0,1.8,30.5,845.0,894.38,636.45
2018,6,28,14,15,740.0,186.5,1.75,30.45,841.5,909.49,646.0
2018,6,28,14,30,804.0,143.0,1.7,30.4,838.0,929.63,658.95
2018,6,28,14,45,639.0,215.5,1.65,30.3,754.5,853.6,610.73
2018,6,28,15,0,474.0,288.0,1.6,30.2,671.0,762.35,548.82
2018,6,28,15,15,383.5,309.0,1.55,30.15,609.0,678.8,493.14
2018,6,28,15,30,293.0,330.0,1.5,30.1,547.0,614.69,448.9
2018,6,28,15,45,237.0,308.0,1.4,30.0,477.0,538.35,396.54
2018,6,28,16,0,181.0,286.0,1.3,29.9,407.0,446.15,332.06
2018,6,28,16,15,258.5,259.0,1.25,29.8,418.0,495.86,370.52
2018,6,28,16,30,336.0,232.0,1.2,29.7,429.0,522.68,391.67
2018,6,28,16,45,332.5,210.0,1.15,29.65,390.5,485.98,366.38
2018,6,28,17,0,329.0,188.0,1.1,29.6,352.0,448.17,340.31
2018,6,28,17,15,232.5,175.5,1.0,29.35,285.0,355.67,272.04
2018,6,28,17,30,136.0,163.0,0.9,29.1,218.0,258.21,198.47
2018,6,28,17,45,100.5,139.5,0.85,28.85,177.0,206.7,159.27
2018,6,28,18,0,65.0,116.0,0.8,28.6,136.0,148.45,113.74
2018,6,28,18,15,35.5,93.0,0.8,28.6,103.5,107.74,81.21
2018,6,28,18,30,6.0,70.0,0.8,28.6,71.0,64.89,46.63
2018,6,28,18,45,3.0,52.0,0.75,27.7,52.5,47.19,32.16
2018,6,28,19,0,0.0,34.0,0.7,26.8,34.0,29.47,17.41
2018,6,28,19,15,5.5,21.0,0.75,26.55,21.0,19.39,5.22
2018,6,28,19,30,11.0,8.0,0.8,26.3,8.0,9.26,0.0
2018,6,28,19,45,5.5,4.0,0.8,26.0,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.15,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.1,2.0,0.0,0.0
2018,6,29,5,15,105.0,12.5,2.2,20.55,19.0,10.67,0.0
2018,6,29,5,30,199.0,23.0,2.3,21.0,36.0,19.09,3.59
2018,6,29,5,45,301.5,33.5,2.4,21.4,72.0,27.39,16.98
2018,6,29,6,0,404.0,44.0,2.5,21.8,108.0,35.52,24.72
2018,6,29,6,15,474.0,51.5,2.5,22.5,152.5,40.83,29.63
2018,6,29,6,30,544.0,59.0,2.5,23.2,197.0,46.09,34.27
2018,6,29,6,45,567.0,68.5,2.5,23.95,241.0,52.37,39.62
2018,6,29,7,0,590.0,78.0,2.5,24.7,285.0,58.33,44.54
2018,6,29,7,15,545.5,102.5,2.55,25.45,317.5,74.25,57.76
2018,6,29,7,30,501.0,127.0,2.6,26.2,350.0,88.09,69.0
2018,6,29,7,45,565.0,126.5,2.65,26.95,406.5,86.8,67.45
2018,6,29,8,0,629.0,126.0,2.7,27.7,463.0,84.69,65.25
2018,6,29,8,15,634.0,138.5,2.55,28.2,505.5,90.34,69.54
2018,6,29,8,30,639.0,151.0,2.4,28.7,548.0,119.64,75.26
2018,6,29,8,45,720.5,131.5,2.25,29.25,611.0,159.03,90.58
2018,6,29,9,0,802.0,112.0,2.1,29.8,674.0,213.07,125.92
2018,6,29,9,15,827.0,109.0,1.9,30.2,719.0,274.28,173.76
2018,6,29,9,30,852.0,106.0,1.7,30.6,764.0,330.16,219.21
2018,6,29,9,45,858.0,110.0,1.55,31.0,799.0,386.06,265.04
2018,6,29,10,0,864.0,114.0,1.4,31.4,834.0,441.4,309.12
2018,6,29,10,15,870.0,115.0,1.3,31.7,863.0,493.77,349.8
2018,6,29,10,30,876.0,116.0,1.2,32.0,892.0,545.08,388.13
2018,6,29,10,45,755.0,190.0,1.1,32.3,871.5,580.44,413.18
2018,6,29,11,0,634.0,264.0,1.0,32.6,851.0,604.9,428.97
2018,6,29,11,15,595.0,295.5,1.0,32.8,854.5,638.43,451.38
2018,6,29,11,30,556.0,327.0,1.0,33.0,858.0,671.55,472.58
2018,6,29,11,45,459.0,382.5,1.05,33.2,823.5,673.71,472.72
2018,6,29,12,0,362.0,438.0,1.1,33.4,789.0,665.56,466.0
2018,6,29,12,15,340.5,447.0,1.15,33.5,778.0,675.83,472.88
2018,6,29,12,30,319.0,456.0,1.2,33.6,767.0,683.7,477.93
2018,6,29,12,45,306.5,449.0,1.3,33.7,746.5,682.79,478.12
2018,6,29,13,0,294.0,442.0,1.4,33.8,726.0,679.45,476.76
2018,6,29,13,15,229.0,451.0,1.45,33.8,670.5,628.68,443.03
2018,6,29,13,30,164.0,460.0,1.5,33.8,615.0,585.38,413.79
2018,6,29,13,45,191.0,446.0,1.55,33.8,622.5,603.96,427.96
2018,6,29,14,0,218.0,432.0,1.6,33.8,630.0,621.66,441.13
2018,6,29,14,15,295.5,395.0,1.65,33.7,655.5,679.84,482.48
2018,6,29,14,30,373.0,358.0,1.7,33.6,681.0,720.2,511.85
2018,6,29,14,45,397.5,336.5,1.75,33.5,668.5,739.31,525.84
2018,6,29,15,0,422.0,315.0,1.8,33.4,656.0,740.54,528.74
2018,6,29,15,15,460.0,282.5,1.9,33.25,638.0,740.29,531.86
2018,6,29,15,30,498.0,250.0,2.0,33.1,620.0,735.97,532.33
2018,6,29,15,45,482.0,239.5,2.05,32.9,580.0,702.15,511.52
2018,6,29,16,0,466.0,229.0,2.1,32.7,540.0,666.82,489.58
2018,6,29,16,15,459.0,211.0,2.1,32.45,499.0,629.99,466.38
2018,6,29,16,30,452.0,193.0,2.1,32.2,458.0,591.52,441.6
2018,6,29,16,45,487.5,168.5,2.1,31.95,431.0,577.39,434.22
2018,6,29,17,0,523.0,144.0,2.1,31.7,404.0,558.55,423.01
2018,6,29,17,15,539.0,126.5,2.0,31.25,369.0,529.09,403.27
2018,6,29,17,30,555.0,109.0,1.9,30.8,334.0,503.46,385.48
2018,6,29,17,45,509.0,101.5,1.8,30.35,285.5,434.64,334.72
2018,6,29,18,0,463.0,94.0,1.7,29.9,237.0,375.87,289.98
2018,6,29,18,15,404.0,83.0,1.7,29.9,191.0,310.16,238.23
2018,6,29,18,30,345.0,72.0,1.7,29.9,145.0,249.81,189.25
2018,6,29,18,45,265.5,58.0,1.4,28.35,105.5,183.91,136.06
2018,6,29,19,0,186.0,44.0,1.1,26.8,66.0,126.79,88.85
2018,6,29,19,15,109.0,27.5,1.1,26.5,39.0,66.83,29.92
2018,6,29,19,30,32.0,11.0,1.1,26.2,12.0,16.49,0.0
2018,6,29,19,45,16.0,5.5,1.15,25.85,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,21.85,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,21.9,1.0,0.0,0.0
2018,6,30,5,15,22.5,11.0,1.25,22.2,12.5,9.39,0.0
2018,6,30,5,30,43.0,21.0,1.4,22.5,24.0,16.94,1.96
2018,6,30,5,45,71.0,38.0,1.5,22.85,47.5,29.88,18.86
2018,6,30,6,0,99.0,55.0,1.6,23.2,71.0,42.66,30.6
2018,6,30,6,15,160.0,72.0,1.5,23.8,108.0,54.09,40.77
2018,6,30,6,30,221.0,89.0,1.4,24.4,145.0,66.19,51.27
2018,6,30,6,45,314.0,99.5,1.3,25.0,198.5,71.47,55.7
2018,6,30,7,0,407.0,110.0,1.2,25.6,252.0,78.38,61.33
2018,6,30,7,15,476.5,115.5,1.1,26.35,307.5,81.61,63.67
2018,6,30,7,30,546.0,121.0,1.0,27.1,363.0,85.49,66.47
2018,6,30,7,45,559.5,132.0,0.95,27.85,406.5,90.73,70.33
2018,6,30,8,0,573.0,143.0,0.9,28.6,450.0,95.54,73.79
2018,6,30,8,15,636.0,137.5,0.85,29.05,508.0,89.79,68.68
2018,6,30,8,30,699.0,132.0,0.8,29.5,566.0,109.74,66.12
2018,6,30,8,45,712.0,137.5,0.75,30.0,608.5,161.4,92.1
2018,6,30,9,0,725.0,143.0,0.7,30.5,651.0,214.48,128.81
2018,6,30,9,15,668.5,179.0,0.7,30.85,669.0,273.6,176.83
2018,6,30,9,30,612.0,215.0,0.7,31.2,687.0,326.39,220.42
2018,6,30,9,45,525.5,269.5,0.75,31.5,688.5,376.11,261.28
2018,6,30,10,0,439.0,324.0,0.8,31.8,690.0,414.6,292.14
2018,6,30,10,15,403.5,353.5,0.8,32.1,699.5,449.99,318.51
2018,6,30,10,30,368.0,383.0,0.8,32.4,709.0,484.91,343.36
2018,6,30,10,45,325.5,412.5,0.85,32.7,706.5,508.52,359.93
2018,6,30,11,0,283.0,442.0,0.9,33.0,704.0,528.13,373.16
2018,6,30,11,15,312.0,440.5,0.9,33.2,734.0,567.15,399.54
2018,6,30,11,30,341.0,439.0,0.9,33.4,764.0,607.78,426.48
2018,6,30,11,45,365.5,432.5,0.9,33.6,784.5,642.31,449.09
2018,6,30,12,0,390.0,426.0,0.9,33.8,805.0,677.27,471.76
2018,6,30,12,15,390.0,429.5,0.9,33.95,809.0,701.03,486.63
2018,6,30,12,30,390.0,433.0,0.9,34.1,813.0,723.41,500.56
2018,6,30,12,45,381.0,429.5,0.9,34.25,799.0,730.14,504.55
2018,6,30,13,0,372.0,426.0,0.9,34.4,785.0,734.51,507.19
2018,6,30,13,15,360.0,420.5,0.9,34.45,764.0,731.96,505.7
2018,6,30,13,30,348.0,415.0,0.9,34.5,743.0,726.99,502.79
2018,6,30,13,45,374.5,386.0,0.9,34.55,732.5,733.27,508.19
2018,6,30,14,0,401.0,357.0,0.9,34.6,722.0,752.16,521.19
2018,6,30,14,15,483.0,308.5,0.95,34.55,735.5,789.36,547.97
2018,6,30,14,30,565.0,260.0,1.0,34.5,749.0,827.07,574.74
2018,6,30,14,45,614.0,227.0,1.0,34.45,739.5,842.04,585.95
2018,6,30,15,0,663.0,194.0,1.0,34.4,730.0,851.91,593.87
2018,6,30,15,15,600.0,209.5,1.0,34.25,677.0,802.96,563.8
2018,6,30,15,30,537.0,225.0,1.0,34.1,624.0,745.92,528.34
2018,6,30,15,45,622.0,182.0,1.05,33.95,617.5,775.05,551.56
2018,6,30,16,0,707.0,139.0,1.1,33.8,611.0,788.55,562.51
2018,6,30,16,15,564.5,166.0,1.1,33.6,525.5,679.23,491.79
2018,6,30,16,30,422.0,193.0,1.1,33.4,440.0,567.78,416.69
2018,6,30,16,45,462.5,168.5,1.1,33.2,417.0,558.58,413.51
2018,6,30,17,0,503.0,144.0,1.1,33.0,394.0,544.39,405.72
2018,6,30,17,15,513.5,127.5,1.1,32.55,358.5,513.06,385.38
2018,6,30,17,30,524.0,111.0,1.1,32.1,323.0,485.93,367.23
2018,6,30,17,45,413.5,106.0,1.05,31.65,259.0,382.62,291.75
2018,6,30,18,0,303.0,101.0,1.0,31.2,195.0,295.47,226.17
2018,6,30,18,15,278.5,86.5,1.0,31.2,160.5,251.37,191.61
2018,6,30,18,30,254.0,72.0,1.0,31.2,126.0,209.26,157.25
2018,6,30,18,45,171.0,56.5,0.85,29.85,88.5,136.62,99.76
2018,6,30,19,0,88.0,41.0,0.7,28.5,51.0,82.78,56.61
2018,6,30,19,15,55.5,25.5,0.7,28.15,31.0,44.72,18.37
2018,6,30,19,30,23.0,10.0,0.7,27.8,11.0,13.66,0.0
2018,6,30,19,45,11.5,5.0,0.75,27.5,5.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,25.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,0.45,23.2,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,1,5,15,55.5,11.5,0.45,23.65,15.0,9.82,0.0
2018,7,1,5,30,111.0,23.0,0.5,24.0,30.0,17.82,1.66
2018,7,1,5,45,204.5,37.5,0.55,24.4,64.0,28.84,17.85
2018,7,1,6,0,298.0,52.0,0.6,24.8,98.0,39.68,27.88
2018,7,1,6,15,370.0,62.0,0.5,25.4,140.5,46.95,34.45
2018,7,1,6,30,442.0,72.0,0.4,26.0,183.0,55.95,42.24
2018,7,1,6,45,495.0,79.5,0.35,26.6,230.5,60.43,45.97
2018,7,1,7,0,548.0,87.0,0.3,27.2,278.0,64.8,49.46
2018,7,1,7,15,586.5,93.0,0.4,27.65,327.0,67.76,51.71
2018,7,1,7,30,625.0,99.0,0.5,28.1,376.0,70.62,53.82
2018,7,1,7,45,653.5,104.0,0.6,28.55,424.5,72.53,55.1
2018,7,1,8,0,682.0,109.0,0.7,29.0,473.0,74.33,56.27
2018,7,1,8,15,704.0,113.0,0.8,29.3,520.0,75.26,56.76
2018,7,1,8,30,726.0,117.0,0.9,29.6,567.0,108.25,64.73
2018,7,1,8,45,743.0,120.0,1.0,29.9,610.5,159.45,89.68
2018,7,1,9,0,760.0,123.0,1.1,30.2,654.0,212.48,126.43
2018,7,1,9,15,772.0,126.5,1.15,30.45,694.0,266.31,168.8
2018,7,1,9,30,784.0,130.0,1.2,30.7,734.0,320.9,213.4
2018,7,1,9,45,793.0,133.0,1.3,30.95,769.0,374.63,257.55
2018,7,1,10,0,802.0,136.0,1.4,31.2,804.0,428.31,300.89
2018,7,1,10,15,809.0,138.0,1.45,31.35,833.0,480.04,341.73
2018,7,1,10,30,816.0,140.0,1.5,31.5,862.0,530.99,380.83
2018,7,1,10,45,820.5,142.0,1.55,31.65,884.5,578.22,416.25
2018,7,1,11,0,825.0,144.0,1.6,31.8,907.0,623.98,449.68
2018,7,1,11,15,828.0,145.5,1.65,31.95,923.5,666.75,480.22
2018,7,1,11,30,831.0,147.0,1.7,32.1,940.0,707.57,508.77
2018,7,1,11,45,832.5,148.0,1.7,32.2,949.0,744.85,534.11
2018,7,1,12,0,834.0,149.0,1.7,32.3,958.0,779.84,556.96
2018,7,1,12,15,822.5,155.5,1.7,32.35,955.0,806.23,573.48
2018,7,1,12,30,811.0,162.0,1.7,32.4,952.0,841.61,595.74
2018,7,1,12,45,775.0,182.0,1.7,32.45,933.5,853.93,603.19
2018,7,1,13,0,739.0,202.0,1.7,32.5,915.0,861.74,608.07
2018,7,1,13,15,696.5,223.0,1.7,32.45,888.0,870.27,613.68
2018,7,1,13,30,654.0,244.0,1.7,32.4,861.0,866.33,610.76
2018,7,1,13,45,640.5,245.5,1.7,32.4,839.5,867.33,611.81
2018,7,1,14,0,627.0,247.0,1.7,32.4,818.0,865.09,610.79
2018,7,1,14,15,518.0,265.5,1.7,32.3,728.0,780.57,555.82
2018,7,1,14,30,409.0,284.0,1.7,32.2,638.0,698.46,501.57
2018,7,1,14,45,383.5,298.0,1.65,32.15,619.5,689.26,495.81
2018,7,1,15,0,358.0,312.0,1.6,32.1,601.0,661.14,477.22
2018,7,1,15,15,552.0,224.0,1.6,32.0,645.5,773.28,557.33
2018,7,1,15,30,746.0,136.0,1.6,31.9,690.0,845.17,606.17
2018,7,1,15,45,749.0,126.0,1.6,31.8,654.0,823.47,593.05
2018,7,1,16,0,752.0,116.0,1.6,31.7,618.0,798.4,578.66
2018,7,1,16,15,733.5,112.0,1.6,31.55,572.5,758.62,554.57
2018,7,1,16,30,715.0,108.0,1.6,31.4,527.0,717.07,529.05
2018,7,1,16,45,623.0,116.5,1.55,31.25,458.0,634.88,474.46
2018,7,1,17,0,531.0,125.0,1.5,31.1,389.0,552.86,417.23
2018,7,1,17,15,568.5,107.5,1.4,30.75,362.0,537.71,408.21
2018,7,1,17,30,606.0,90.0,1.3,30.4,335.0,517.25,394.23
2018,7,1,17,45,564.5,83.0,1.2,30.05,286.5,455.56,348.83
2018,7,1,18,0,523.0,76.0,1.1,29.7,238.0,396.18,303.93
2018,7,1,18,15,465.0,68.5,1.1,29.7,192.5,330.64,252.76
2018,7,1,18,30,407.0,61.0,1.1,29.7,147.0,269.86,203.65
2018,7,1,18,45,328.0,50.0,0.95,28.6,107.5,199.92,147.18
2018,7,1,19,0,249.0,39.0,0.8,27.5,68.0,142.67,99.35
2018,7,1,19,15,154.0,25.5,0.8,27.25,40.5,82.52,37.46
2018,7,1,19,30,59.0,12.0,0.8,27.0,13.0,23.44,0.0
2018,7,1,19,45,29.5,6.0,0.8,26.75,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,24.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,5,15,0.0,2.5,0.6,23.55,2.5,2.13,0.0
2018,7,2,5,30,0.0,5.0,0.7,23.8,5.0,4.1,0.0
2018,7,2,5,45,0.0,10.5,0.8,24.1,10.5,8.62,1.38
2018,7,2,6,0,0.0,16.0,0.9,24.4,16.0,13.16,5.52
2018,7,2,6,15,0.0,26.0,0.9,24.75,26.0,21.43,12.76
2018,7,2,6,30,0.0,36.0,0.9,25.1,36.0,29.72,19.98
2018,7,2,6,45,5.5,68.0,0.9,25.45,70.0,55.88,42.38
2018,7,2,7,0,11.0,100.0,0.9,25.8,104.0,80.02,62.67
2018,7,2,7,15,32.5,133.0,0.9,26.2,147.0,100.66,79.63
2018,7,2,7,30,54.0,166.0,0.9,26.6,190.0,122.38,97.16
2018,7,2,7,45,84.5,193.5,0.85,27.0,236.0,140.35,111.27
2018,7,2,8,0,115.0,221.0,0.8,27.4,282.0,150.54,118.85
2018,7,2,8,15,196.0,240.5,0.7,27.7,356.5,162.82,128.04
2018,7,2,8,30,277.0,260.0,0.6,28.0,431.0,176.41,126.51
2018,7,2,8,45,312.5,273.5,0.5,28.35,480.5,211.71,145.8
2018,7,2,9,0,348.0,287.0,0.4,28.7,530.0,251.35,171.72
2018,7,2,9,15,393.0,286.5,0.35,28.95,576.5,281.9,192.89
2018,7,2,9,30,438.0,286.0,0.3,29.2,623.0,324.41,224.02
2018,7,2,9,45,429.0,307.5,0.3,29.5,650.5,367.68,257.21
2018,7,2,10,0,420.0,329.0,0.3,29.8,678.0,409.88,288.77
2018,7,2,10,15,442.5,330.5,0.4,29.95,710.5,451.51,319.77
2018,7,2,10,30,465.0,332.0,0.5,30.1,743.0,494.76,351.47
2018,7,2,10,45,378.0,383.0,0.6,30.2,723.0,516.01,367.21
2018,7,2,11,0,291.0,434.0,0.7,30.3,703.0,526.87,375.05
2018,7,2,11,15,339.5,417.5,0.75,30.35,737.0,567.27,403.63
2018,7,2,11,30,388.0,401.0,0.8,30.4,771.0,610.28,433.5
2018,7,2,11,45,421.0,387.0,0.8,30.45,792.0,649.02,459.58
2018,7,2,12,0,454.0,373.0,0.8,30.5,813.0,687.36,485.15
2018,7,2,12,15,497.0,340.0,0.85,30.55,823.0,718.0,506.57
2018,7,2,12,30,540.0,307.0,0.9,30.6,833.0,747.83,527.51
2018,7,2,12,45,630.5,259.5,0.9,30.65,870.5,805.34,566.11
2018,7,2,13,0,721.0,212.0,0.9,30.7,908.0,863.41,604.02
2018,7,2,13,15,623.0,267.5,0.9,30.7,863.0,844.37,589.73
2018,7,2,13,30,525.0,323.0,0.9,30.7,818.0,818.4,571.72
2018,7,2,13,45,390.5,375.0,0.85,30.75,739.0,751.54,526.35
2018,7,2,14,0,256.0,427.0,0.8,30.8,660.0,668.85,470.47
2018,7,2,14,15,331.5,383.5,0.8,30.75,676.0,703.34,496.63
