Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,13,30,141.0,427.0,2.2,32.5,560.0,535.42,385.51
2018,7,12,13,45,319.0,361.5,2.25,32.45,653.5,661.36,476.95
2018,7,12,14,0,497.0,296.0,2.3,32.4,747.0,790.32,566.69
2018,7,12,14,15,613.0,243.0,2.35,32.35,782.5,860.18,615.03
2018,7,12,14,30,729.0,190.0,2.4,32.3,818.0,921.65,656.43
2018,7,12,14,45,722.5,184.5,2.45,32.25,787.0,909.52,649.64
2018,7,12,15,0,716.0,179.0,2.5,32.2,756.0,894.13,641.45
2018,7,12,15,15,702.5,175.5,2.5,32.05,719.0,871.18,628.27
2018,7,12,15,30,689.0,172.0,2.5,31.9,682.0,845.44,613.3
2018,7,12,15,45,664.0,170.5,2.55,31.8,638.0,808.92,591.33
2018,7,12,16,0,639.0,169.0,2.6,31.7,594.0,770.52,567.89
2018,7,12,16,15,604.5,166.0,2.6,31.45,544.5,720.94,535.92
2018,7,12,16,30,570.0,163.0,2.6,31.2,495.0,670.69,502.8
2018,7,12,16,45,567.5,150.0,2.6,31.0,455.5,635.19,479.9
2018,7,12,17,0,565.0,137.0,2.6,30.8,416.0,597.65,454.88
2018,7,12,17,15,533.5,128.5,2.45,30.4,368.5,535.61,411.08
2018,7,12,17,30,502.0,120.0,2.3,30.0,321.0,482.12,372.33
2018,7,12,17,45,461.0,109.0,2.2,29.6,273.5,421.34,327.07
2018,7,12,18,0,420.0,98.0,2.1,29.2,226.0,363.22,282.41
2018,7,12,18,15,362.0,85.5,2.1,29.2,181.0,297.8,230.44
2018,7,12,18,30,304.0,73.0,2.1,29.2,136.0,237.74,181.34
2018,7,12,18,45,233.5,57.0,1.7,27.65,97.5,174.55,129.83
2018,7,12,19,0,163.0,41.0,1.3,26.1,59.0,111.79,77.66
2018,7,12,19,15,96.5,25.0,1.35,25.8,34.5,61.42,18.94
2018,7,12,19,30,30.0,9.0,1.4,25.5,10.0,14.66,0.0
2018,7,12,19,45,15.0,4.5,1.4,25.15,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,23.8,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,19.9,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,13,5,15,27.0,8.0,2.0,20.2,9.0,6.83,0.0
2018,7,13,5,30,54.0,16.0,2.1,20.5,18.0,13.66,0.0
2018,7,13,5,45,67.0,24.0,2.25,20.85,30.5,19.03,9.09
2018,7,13,6,0,80.0,32.0,2.4,21.2,43.0,25.22,15.76
2018,7,13,6,15,51.5,44.5,2.45,21.75,52.5,35.77,25.21
2018,7,13,6,30,23.0,57.0,2.5,22.3,62.0,46.32,34.54
2018,7,13,6,45,13.0,73.5,2.5,22.85,76.5,59.72,46.13
2018,7,13,7,0,3.0,90.0,2.5,23.4,91.0,72.49,56.95
2018,7,13,7,15,31.5,128.0,2.5,24.05,141.5,97.07,77.55
2018,7,13,7,30,60.0,166.0,2.5,24.7,192.0,121.88,97.9
2018,7,13,7,45,96.0,193.0,2.45,25.3,240.0,139.63,112.01
2018,7,13,8,0,132.0,220.0,2.4,25.9,288.0,150.01,119.84
2018,7,13,8,15,144.0,242.5,2.35,26.5,324.0,162.79,129.52
2018,7,13,8,30,156.0,265.0,2.3,27.1,360.0,181.22,134.76
2018,7,13,8,45,127.0,286.0,2.25,27.65,367.0,206.61,151.16
2018,7,13,9,0,98.0,307.0,2.2,28.2,374.0,236.99,173.99
2018,7,13,9,15,144.0,330.5,2.15,28.65,436.0,266.0,193.46
2018,7,13,9,30,190.0,354.0,2.1,29.1,498.0,309.22,224.15
2018,7,13,9,45,257.0,358.0,2.1,29.55,563.0,346.33,250.4
2018,7,13,10,0,324.0,362.0,2.1,30.0,628.0,397.8,287.62
2018,7,13,10,15,426.0,332.5,2.1,30.3,696.5,445.14,322.13
2018,7,13,10,30,528.0,303.0,2.1,30.6,765.0,505.98,366.47
2018,7,13,10,45,584.5,283.5,2.1,30.9,808.5,554.76,402.11
2018,7,13,11,0,641.0,264.0,2.1,31.2,852.0,609.62,441.41
2018,7,13,11,15,716.0,223.5,2.15,31.4,892.0,663.13,479.98
2018,7,13,11,30,791.0,183.0,2.2,31.6,932.0,716.53,518.09
2018,7,13,11,45,774.5,197.0,2.2,31.8,937.0,752.06,541.75
2018,7,13,12,0,758.0,211.0,2.2,32.0,942.0,784.19,562.76
2018,7,13,12,15,754.0,215.0,2.2,32.1,944.0,822.18,587.52
2018,7,13,12,30,750.0,219.0,2.2,32.2,946.0,851.49,606.41
2018,7,13,12,45,710.0,240.5,2.2,32.3,926.0,862.33,612.53
2018,7,13,13,0,670.0,262.0,2.2,32.4,906.0,868.57,615.75
2018,7,13,13,15,628.5,285.5,2.2,32.45,883.5,870.7,616.4
2018,7,13,13,30,587.0,309.0,2.2,32.5,861.0,868.33,614.19
2018,7,13,13,45,494.0,346.0,2.2,32.55,803.5,827.35,586.15
2018,7,13,14,0,401.0,383.0,2.2,32.6,746.0,781.94,555.19
2018,7,13,14,15,252.5,357.0,2.15,32.55,583.5,605.89,436.83
2018,7,13,14,30,104.0,331.0,2.1,32.5,421.0,423.96,309.21
2018,7,13,14,45,112.0,327.0,2.1,32.45,420.5,429.7,314.94
2018,7,13,15,0,120.0,323.0,2.1,32.4,420.0,434.77,319.34
2018,7,13,15,15,132.5,298.0,2.05,32.3,400.0,421.64,311.24
2018,7,13,15,30,145.0,273.0,2.0,32.2,380.0,407.2,302.26
2018,7,13,15,45,342.0,236.5,2.0,32.05,469.0,581.24,430.71
2018,7,13,16,0,539.0,200.0,2.0,31.9,558.0,708.18,521.74
2018,7,13,16,15,405.0,210.5,2.0,31.6,468.5,591.67,440.1
2018,7,13,16,30,271.0,221.0,2.0,31.3,379.0,464.29,349.73
2018,7,13,16,45,334.0,195.0,1.95,31.0,372.0,477.3,362.47
2018,7,13,17,0,397.0,169.0,1.9,30.7,365.0,500.49,381.21
2018,7,13,17,15,371.5,154.5,1.75,30.15,321.5,450.58,345.46
2018,7,13,17,30,346.0,140.0,1.6,29.6,278.0,387.39,299.63
2018,7,13,17,45,316.5,122.0,1.45,29.1,234.5,334.23,259.82
2018,7,13,18,0,287.0,104.0,1.3,28.6,191.0,282.96,220.25
2018,7,13,18,15,285.5,87.0,1.3,28.6,159.5,260.61,201.57
2018,7,13,18,30,284.0,70.0,1.3,28.6,128.0,225.56,171.91
2018,7,13,18,45,224.5,54.5,1.1,26.7,92.5,168.38,125.31
2018,7,13,19,0,165.0,39.0,0.9,24.8,57.0,117.82,82.38
2018,7,13,19,15,99.0,23.5,0.95,24.4,33.0,60.14,16.71
2018,7,13,19,30,33.0,8.0,1.0,24.0,9.0,14.53,0.0
2018,7,13,19,45,16.5,4.0,1.0,23.65,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,14,5,15,21.5,7.5,1.3,19.45,8.5,6.4,0.0
2018,7,14,5,30,43.0,15.0,1.4,19.9,17.0,12.8,0.0
2018,7,14,5,45,113.5,33.5,1.5,20.35,47.0,25.95,14.25
2018,7,14,6,0,184.0,52.0,1.6,20.8,77.0,39.75,28.05
2018,7,14,6,15,258.5,67.5,1.6,21.6,118.5,50.56,37.91
2018,7,14,6,30,333.0,83.0,1.6,22.4,160.0,61.44,47.52
2018,7,14,6,45,393.0,94.0,1.55,23.2,207.0,68.77,53.81
2018,7,14,7,0,453.0,105.0,1.5,24.0,254.0,75.91,59.7
2018,7,14,7,15,498.0,113.0,1.4,24.65,303.0,80.68,63.44
2018,7,14,7,30,543.0,121.0,1.3,25.3,352.0,85.3,66.94
2018,7,14,7,45,573.5,128.5,1.2,26.0,400.0,89.61,70.09
2018,7,14,8,0,604.0,136.0,1.1,26.7,448.0,92.38,71.9
2018,7,14,8,15,616.0,145.5,1.05,27.2,491.5,95.99,74.46
2018,7,14,8,30,628.0,155.0,1.0,27.7,535.0,115.68,75.93
2018,7,14,8,45,664.5,155.5,1.0,28.2,585.5,162.65,96.73
2018,7,14,9,0,701.0,156.0,1.0,28.7,636.0,213.98,130.69
2018,7,14,9,15,714.5,160.0,1.0,29.1,676.0,266.64,171.5
2018,7,14,9,30,728.0,164.0,1.0,29.5,716.0,320.4,214.82
2018,7,14,9,45,570.5,243.5,1.0,29.9,689.0,370.48,258.84
2018,7,14,10,0,413.0,323.0,1.0,30.3,662.0,402.49,286.62
2018,7,14,10,15,427.5,322.5,1.0,30.55,685.0,438.96,314.01
2018,7,14,10,30,442.0,322.0,1.0,30.8,708.0,476.17,341.32
2018,7,14,10,45,387.0,365.5,1.0,31.1,710.5,507.25,363.18
2018,7,14,11,0,332.0,409.0,1.0,31.4,713.0,534.32,381.25
2018,7,14,11,15,391.0,385.0,0.95,31.65,750.0,577.9,411.1
2018,7,14,11,30,450.0,361.0,0.9,31.9,787.0,626.19,443.47
2018,7,14,11,45,435.5,368.0,0.9,32.1,784.0,647.5,457.01
2018,7,14,12,0,421.0,375.0,0.9,32.3,781.0,666.53,469.03
2018,7,14,12,15,504.0,334.0,0.85,32.45,821.0,722.28,506.06
2018,7,14,12,30,587.0,293.0,0.8,32.6,861.0,778.34,542.23
2018,7,14,12,45,570.5,301.0,0.8,32.8,851.0,793.72,550.85
2018,7,14,13,0,554.0,309.0,0.8,33.0,841.0,806.82,558.4
2018,7,14,13,15,618.0,273.0,0.8,33.05,859.0,850.7,587.23
2018,7,14,13,30,682.0,237.0,0.8,33.1,877.0,892.69,614.29
2018,7,14,13,45,660.0,242.0,0.75,33.2,851.0,889.63,611.0
2018,7,14,14,0,638.0,247.0,0.7,33.3,825.0,883.09,606.19
2018,7,14,14,15,615.5,247.5,0.7,33.25,791.5,868.46,597.9
2018,7,14,14,30,593.0,248.0,0.7,33.2,758.0,850.7,587.81
2018,7,14,14,45,641.5,216.5,0.7,33.15,749.0,866.73,600.2
2018,7,14,15,0,690.0,185.0,0.7,33.1,740.0,877.64,607.97
2018,7,14,15,15,623.0,200.5,0.7,33.0,683.5,824.62,576.32
2018,7,14,15,30,556.0,216.0,0.7,32.9,627.0,769.79,542.55
2018,7,14,15,45,618.5,180.0,0.7,32.8,611.5,779.68,552.48
2018,7,14,16,0,681.0,144.0,0.7,32.7,596.0,782.16,555.65
2018,7,14,16,15,651.5,142.5,0.7,32.45,549.0,737.53,529.05
2018,7,14,16,30,622.0,141.0,0.7,32.2,502.0,691.87,501.7
2018,7,14,16,45,616.5,128.5,0.7,32.0,459.5,652.55,477.72
2018,7,14,17,0,611.0,116.0,0.7,31.8,417.0,611.26,451.67
2018,7,14,17,15,540.5,117.0,0.7,31.35,361.0,536.89,401.4
2018,7,14,17,30,470.0,118.0,0.7,30.9,305.0,460.03,347.96
2018,7,14,17,45,410.5,106.5,0.7,30.5,253.0,388.67,296.67
2018,7,14,18,0,351.0,95.0,0.7,30.1,201.0,321.87,246.83
2018,7,14,18,15,301.0,81.0,0.7,30.1,159.5,262.27,200.43
2018,7,14,18,30,251.0,67.0,0.7,30.1,118.0,207.3,156.26
2018,7,14,18,45,222.5,51.5,0.7,28.5,87.5,164.4,121.09
2018,7,14,19,0,194.0,36.0,0.7,26.9,57.0,124.55,86.02
2018,7,14,19,15,120.0,22.0,0.7,26.45,33.0,69.51,17.4
2018,7,14,19,30,46.0,8.0,0.7,26.0,9.0,17.6,0.0
2018,7,14,19,45,23.0,4.0,0.75,25.6,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,15,5,15,20.5,7.0,1.35,20.7,8.0,5.97,0.0
2018,7,15,5,30,41.0,14.0,1.5,21.2,16.0,11.95,0.0
2018,7,15,5,45,134.0,31.0,1.65,21.75,47.0,23.86,12.31
2018,7,15,6,0,227.0,48.0,1.8,22.3,78.0,36.6,25.18
2018,7,15,6,15,302.0,61.0,1.9,23.1,119.5,46.06,33.81
2018,7,15,6,30,377.0,74.0,2.0,23.9,161.0,55.33,41.99
2018,7,15,6,45,434.5,83.5,2.05,24.7,207.5,61.8,47.53
2018,7,15,7,0,492.0,93.0,2.1,25.5,254.0,68.12,52.74
2018,7,15,7,15,529.5,101.5,2.1,26.2,302.0,74.45,57.82
2018,7,15,7,30,567.0,110.0,2.1,26.9,350.0,78.79,61.1
2018,7,15,7,45,595.0,116.5,2.1,27.65,397.0,81.34,62.81
2018,7,15,8,0,623.0,123.0,2.1,28.4,444.0,83.73,64.35
2018,7,15,8,15,612.0,140.5,1.95,28.95,482.0,92.64,71.28
2018,7,15,8,30,601.0,158.0,1.8,29.5,520.0,116.41,76.65
2018,7,15,8,45,599.5,173.5,1.7,30.05,559.0,168.08,102.85
2018,7,15,9,0,598.0,189.0,1.6,30.6,598.0,219.69,138.59
2018,7,15,9,15,614.5,196.5,1.5,31.0,639.5,269.53,176.51
2018,7,15,9,30,631.0,204.0,1.4,31.4,681.0,321.05,217.12
2018,7,15,9,45,654.5,205.5,1.3,31.8,722.0,372.15,257.23
2018,7,15,10,0,678.0,207.0,1.2,32.2,763.0,425.19,297.97
2018,7,15,10,15,651.0,233.0,1.2,32.5,783.5,474.94,336.04
2018,7,15,10,30,624.0,259.0,1.2,32.8,804.0,521.05,370.03
2018,7,15,10,45,573.0,292.5,1.2,33.1,804.0,557.9,396.28
2018,7,15,11,0,522.0,326.0,1.2,33.4,804.0,587.37,416.44
2018,7,15,11,15,474.0,357.5,1.25,33.6,798.0,611.91,433.04
2018,7,15,11,30,426.0,389.0,1.3,33.8,792.0,631.6,445.83
2018,7,15,11,45,406.5,399.0,1.3,34.0,787.0,651.05,458.31
2018,7,15,12,0,387.0,409.0,1.3,34.2,782.0,664.02,466.36
2018,7,15,12,15,493.5,352.0,1.35,34.3,828.5,729.58,511.52
2018,7,15,12,30,600.0,295.0,1.4,34.4,875.0,791.67,553.62
2018,7,15,12,45,533.0,332.5,1.45,34.55,846.0,790.76,551.41
2018,7,15,13,0,466.0,370.0,1.5,34.7,817.0,783.57,545.72
2018,7,15,13,15,482.5,359.5,1.5,34.75,817.0,805.28,560.26
2018,7,15,13,30,499.0,349.0,1.5,34.8,817.0,824.86,573.17
2018,7,15,13,45,618.5,273.5,1.5,34.85,841.5,880.48,611.42
2018,7,15,14,0,738.0,198.0,1.5,34.9,866.0,931.37,644.59
2018,7,15,14,15,683.5,216.0,1.5,34.85,820.5,903.85,627.94
2018,7,15,14,30,629.0,234.0,1.5,34.8,775.0,872.62,609.03
2018,7,15,14,45,600.0,237.0,1.5,34.75,737.0,848.08,594.51
2018,7,15,15,0,571.0,240.0,1.5,34.7,699.0,820.85,578.12
2018,7,15,15,15,512.0,255.5,1.5,34.5,652.0,770.65,546.61
2018,7,15,15,30,453.0,271.0,1.5,34.3,605.0,725.62,517.97
2018,7,15,15,45,314.0,269.5,1.5,34.1,494.5,573.34,416.17
2018,7,15,16,0,175.0,268.0,1.5,33.9,384.0,426.82,314.02
2018,7,15,16,15,251.5,247.5,1.45,33.65,400.5,484.32,358.08
2018,7,15,16,30,328.0,227.0,1.4,33.4,417.0,518.64,384.48
2018,7,15,16,45,287.5,194.5,1.35,33.1,350.0,441.35,330.59
2018,7,15,17,0,247.0,162.0,1.3,32.8,283.0,365.51,276.94
2018,7,15,17,15,127.5,127.0,1.2,32.3,189.0,220.09,167.99
2018,7,15,17,30,8.0,92.0,1.1,31.8,95.0,83.11,60.52
2018,7,15,17,45,4.0,67.0,1.0,31.3,68.5,58.0,40.99
2018,7,15,18,0,0.0,42.0,0.9,30.8,42.0,34.7,22.4
2018,7,15,18,15,28.0,47.5,0.9,30.8,53.0,56.07,39.76
2018,7,15,18,30,56.0,53.0,0.9,30.8,64.0,81.76,59.61
2018,7,15,18,45,37.5,38.5,0.8,29.55,45.0,56.37,38.75
2018,7,15,19,0,19.0,24.0,0.7,28.3,26.0,27.73,15.31
2018,7,15,19,15,9.5,12.5,0.7,28.05,13.5,13.34,0.0
2018,7,15,19,30,0.0,1.0,0.7,27.8,1.0,0.85,0.0
2018,7,15,19,45,0.0,0.5,0.7,27.55,0.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,16,5,15,1.5,3.5,0.55,23.05,3.5,0.0,0.0
2018,7,16,5,30,3.0,7.0,0.6,23.1,7.0,5.97,0.0
2018,7,16,5,45,1.5,15.5,0.7,23.2,15.5,12.77,3.78
2018,7,16,6,0,0.0,24.0,0.8,23.3,24.0,19.79,10.99
2018,7,16,6,15,0.0,35.0,0.85,23.5,35.0,28.91,19.15
2018,7,16,6,30,0.0,46.0,0.9,23.7,46.0,38.05,27.23
2018,7,16,6,45,14.5,65.5,1.0,23.9,70.0,53.0,40.17
2018,7,16,7,0,29.0,85.0,1.1,24.1,94.0,67.59,52.6
2018,7,16,7,15,116.0,126.5,1.2,24.6,174.0,93.57,74.36
2018,7,16,7,30,203.0,168.0,1.3,25.1,254.0,120.18,96.19
2018,7,16,7,45,166.5,182.0,1.45,25.6,258.5,128.72,102.7
2018,7,16,8,0,130.0,196.0,1.6,26.1,263.0,136.83,108.8
2018,7,16,8,15,124.0,223.0,1.65,26.4,292.0,152.11,120.75
2018,7,16,8,30,118.0,250.0,1.7,26.7,321.0,171.48,128.02
2018,7,16,8,45,138.5,277.5,1.8,27.05,367.5,202.83,148.1
2018,7,16,9,0,159.0,305.0,1.9,27.4,414.0,237.38,172.14
2018,7,16,9,15,110.0,314.0,2.05,27.65,391.5,248.38,182.29
2018,7,16,9,30,61.0,323.0,2.2,27.9,369.0,259.55,192.43
2018,7,16,9,45,101.0,354.0,2.35,28.15,434.5,302.69,223.58
2018,7,16,10,0,141.0,385.0,2.5,28.4,500.0,346.04,255.05
2018,7,16,10,15,98.0,372.5,2.6,28.7,454.0,335.87,248.21
2018,7,16,10,30,55.0,360.0,2.7,29.0,408.0,314.56,232.76
2018,7,16,10,45,38.0,338.5,2.8,29.3,372.0,295.33,218.51
2018,7,16,11,0,21.0,317.0,2.9,29.6,336.0,273.57,202.16
2018,7,16,11,15,23.0,326.5,2.9,29.8,348.0,286.15,211.25
2018,7,16,11,30,25.0,336.0,2.9,30.0,360.0,299.45,220.74
2018,7,16,11,45,42.5,381.5,2.95,30.2,422.5,354.86,261.04
2018,7,16,12,0,60.0,427.0,3.0,30.4,485.0,412.88,302.54
2018,7,16,12,15,87.5,428.0,3.05,30.65,512.5,442.68,324.05
2018,7,16,12,30,115.0,429.0,3.1,30.9,540.0,483.56,353.31
2018,7,16,12,45,313.0,383.5,3.1,31.1,684.0,634.27,462.75
2018,7,16,13,0,511.0,338.0,3.1,31.3,828.0,796.01,574.98
2018,7,16,13,15,666.5,243.5,3.15,31.5,874.0,869.97,627.14
2018,7,16,13,30,822.0,149.0,3.2,31.7,920.0,919.36,659.83
2018,7,16,13,45,828.0,142.0,3.2,31.85,904.5,931.89,667.64
2018,7,16,14,0,834.0,135.0,3.2,32.0,889.0,940.81,673.51
2018,7,16,14,15,828.5,133.0,3.2,32.05,863.5,939.83,673.4
2018,7,16,14,30,823.0,131.0,3.2,32.1,838.0,935.26,671.19
2018,7,16,14,45,792.0,137.5,3.25,32.15,796.5,923.88,665.02
2018,7,16,15,0,761.0,144.0,3.3,32.2,755.0,897.09,648.9
2018,7,16,15,15,772.0,133.0,3.25,32.1,727.0,888.54,644.67
2018,7,16,15,30,783.0,122.0,3.2,32.0,699.0,876.08,637.83
2018,7,16,15,45,581.0,160.0,3.2,31.95,574.0,726.4,538.52
2018,7,16,16,0,379.0,198.0,3.2,31.9,449.0,567.82,426.19
2018,7,16,16,15,399.5,170.5,3.2,31.65,417.5,545.86,413.64
2018,7,16,16,30,420.0,143.0,3.2,31.4,386.0,520.41,397.63
2018,7,16,16,45,438.5,138.0,3.15,31.15,371.5,515.55,395.59
2018,7,16,17,0,457.0,133.0,3.1,30.9,357.0,507.73,391.11
2018,7,16,17,15,239.5,122.0,3.0,30.45,238.5,306.84,238.99
2018,7,16,17,30,22.0,111.0,2.9,30.0,120.0,117.7,88.82
2018,7,16,17,45,197.0,97.5,2.75,29.55,158.0,233.46,183.42
2018,7,16,18,0,372.0,84.0,2.6,29.1,196.0,322.18,252.78
2018,7,16,18,15,369.0,73.0,2.6,29.1,166.0,289.06,224.74
2018,7,16,18,30,366.0,62.0,2.6,29.1,136.0,255.56,195.43
2018,7,16,18,45,267.0,49.0,2.25,27.75,95.0,180.32,134.02
2018,7,16,19,0,168.0,36.0,1.9,26.4,54.0,116.24,80.23
2018,7,16,19,15,97.5,22.0,1.95,26.15,31.0,62.88,9.63
2018,7,16,19,30,27.0,8.0,2.0,25.9,8.0,13.19,0.0
2018,7,16,19,45,13.5,4.0,2.05,25.65,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,24.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,23.8,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,17,5,15,25.5,7.0,1.7,22.45,8.0,0.0,0.0
2018,7,17,5,30,51.0,14.0,1.9,22.8,16.0,11.95,0.0
2018,7,17,5,45,128.5,30.5,2.05,23.15,44.5,23.79,11.54
2018,7,17,6,0,206.0,47.0,2.2,23.5,73.0,35.81,24.29
2018,7,17,6,15,279.5,60.0,2.3,24.05,113.0,45.26,32.94
2018,7,17,6,30,353.0,73.0,2.4,24.6,153.0,54.5,41.13
2018,7,17,6,45,409.5,83.5,2.5,25.15,199.0,61.65,47.31
2018,7,17,7,0,466.0,94.0,2.6,25.7,245.0,68.61,53.13
2018,7,17,7,15,509.0,101.5,2.65,26.15,293.0,74.4,57.81
2018,7,17,7,30,552.0,109.0,2.7,26.6,341.0,78.04,60.58
2018,7,17,7,45,578.0,116.5,2.75,27.1,387.5,81.28,62.94
2018,7,17,8,0,604.0,124.0,2.8,27.6,434.0,84.31,65.09
2018,7,17,8,15,621.5,131.5,2.85,27.9,478.5,86.96,66.97
2018,7,17,8,30,639.0,139.0,2.9,28.2,523.0,104.91,67.86
2018,7,17,8,45,676.5,138.0,2.9,28.55,573.0,151.73,88.31
2018,7,17,9,0,714.0,137.0,2.9,28.9,623.0,202.92,122.57
2018,7,17,9,15,730.0,139.0,2.9,29.1,663.5,261.22,168.48
2018,7,17,9,30,746.0,141.0,2.9,29.3,704.0,314.22,212.4
2018,7,17,9,45,759.5,143.0,2.95,29.5,740.5,367.46,256.92
2018,7,17,10,0,773.0,145.0,3.0,29.7,777.0,421.25,301.24
2018,7,17,10,15,783.5,145.5,3.0,29.85,807.5,472.84,342.97
2018,7,17,10,30,794.0,146.0,3.0,30.0,838.0,524.11,383.32
2018,7,17,10,45,663.0,224.5,3.0,30.15,813.5,555.71,407.6
2018,7,17,11,0,532.0,303.0,3.0,30.3,789.0,576.65,422.52
2018,7,17,11,15,597.0,273.0,3.0,30.5,828.5,625.57,458.39
2018,7,17,11,30,662.0,243.0,3.0,30.7,868.0,680.18,497.53
2018,7,17,11,45,651.5,245.0,3.0,30.9,865.5,707.41,516.31
2018,7,17,12,0,641.0,247.0,3.0,31.1,863.0,731.91,533.01
2018,7,17,12,15,630.0,254.5,2.95,31.3,861.5,757.92,550.06
2018,7,17,12,30,619.0,262.0,2.9,31.5,860.0,781.22,564.99
2018,7,17,12,45,695.5,218.5,2.9,31.75,887.0,832.64,600.61
2018,7,17,13,0,772.0,175.0,2.9,32.0,914.0,875.62,628.37
2018,7,17,13,15,804.5,155.5,2.85,32.15,917.0,906.84,647.78
2018,7,17,13,30,837.0,136.0,2.8,32.3,920.0,922.62,657.28
2018,7,17,13,45,676.5,218.0,2.75,32.45,843.0,884.72,632.49
2018,7,17,14,0,516.0,300.0,2.7,32.6,766.0,816.04,584.14
2018,7,17,14,15,354.5,315.0,2.7,32.6,631.0,681.46,492.81
2018,7,17,14,30,193.0,330.0,2.7,32.6,496.0,527.06,384.82
2018,7,17,14,45,96.5,201.5,2.65,32.65,284.5,290.02,215.59
2018,7,17,15,0,0.0,73.0,2.6,32.7,73.0,60.89,41.38
2018,7,17,15,15,3.5,112.5,2.55,32.6,115.0,97.7,70.07
2018,7,17,15,30,7.0,152.0,2.5,32.5,157.0,135.59,99.24
2018,7,17,15,45,30.0,181.0,2.45,32.35,201.0,193.36,144.09
2018,7,17,16,0,53.0,210.0,2.4,32.2,245.0,242.89,182.29
2018,7,17,16,15,158.5,219.5,2.35,32.0,313.5,358.92,271.83
2018,7,17,16,30,264.0,229.0,2.3,31.8,382.0,469.46,354.67
2018,7,17,16,45,269.5,208.0,2.2,31.55,352.0,443.26,336.42
2018,7,17,17,0,275.0,187.0,2.1,31.3,322.0,415.5,317.44
2018,7,17,17,15,165.0,151.0,1.95,30.85,229.5,273.61,210.94
2018,7,17,17,30,55.0,115.0,1.8,30.4,137.0,143.98,109.88
2018,7,17,17,45,43.5,99.5,1.6,29.95,115.5,119.76,91.08
2018,7,17,18,0,32.0,84.0,1.4,29.5,94.0,96.5,72.53
2018,7,17,18,15,21.0,65.0,1.4,29.5,71.0,70.73,51.61
2018,7,17,18,30,10.0,46.0,1.4,29.5,48.0,42.92,28.9
2018,7,17,18,45,12.0,34.0,1.15,28.35,35.5,35.13,22.29
2018,7,17,19,0,14.0,22.0,0.9,27.2,23.0,23.88,12.42
2018,7,17,19,15,15.0,14.0,0.9,27.0,14.5,19.19,0.0
2018,7,17,19,30,16.0,6.0,0.9,26.8,6.0,8.9,0.0
2018,7,17,19,45,8.0,3.0,0.95,26.55,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,25.75,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,24.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.4,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,23.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,21.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,18,5,15,20.0,6.5,2.25,20.75,7.0,0.0,0.0
2018,7,18,5,30,40.0,13.0,2.3,20.9,14.0,11.1,0.0
2018,7,18,5,45,127.5,28.5,2.4,21.0,42.5,21.98,10.01
2018,7,18,6,0,215.0,44.0,2.5,21.1,71.0,33.62,22.67
2018,7,18,6,15,233.0,59.5,2.55,21.5,101.0,44.67,32.79
2018,7,18,6,30,251.0,75.0,2.6,21.9,131.0,56.86,43.63
2018,7,18,6,45,359.5,82.0,2.7,22.25,185.5,60.23,46.67
2018,7,18,7,0,468.0,89.0,2.8,22.6,240.0,65.24,50.93
2018,7,18,7,15,409.0,117.5,2.9,23.2,266.0,82.89,65.79
2018,7,18,7,30,350.0,146.0,3.0,23.8,292.0,103.95,83.26
2018,7,18,7,45,297.5,177.5,3.1,24.35,313.0,121.83,97.76
2018,7,18,8,0,245.0,209.0,3.2,24.9,334.0,138.56,111.08
2018,7,18,8,15,334.5,209.0,3.1,25.4,398.5,139.0,110.79
2018,7,18,8,30,424.0,209.0,3.0,25.9,463.0,141.58,100.81
2018,7,18,8,45,566.0,176.0,2.95,26.4,543.5,166.17,104.54
2018,7,18,9,0,708.0,143.0,2.9,26.9,624.0,205.91,126.11
2018,7,18,9,15,746.0,137.5,2.75,27.35,673.0,263.69,170.87
2018,7,18,9,30,784.0,132.0,2.6,27.8,722.0,318.43,215.46
2018,7,18,9,45,735.0,162.5,2.5,28.25,737.5,369.18,259.42
2018,7,18,10,0,686.0,193.0,2.4,28.7,753.0,418.73,300.66
2018,7,18,10,15,731.5,178.5,2.2,29.1,796.5,471.91,341.83
2018,7,18,10,30,777.0,164.0,2.0,29.5,840.0,529.7,385.09
2018,7,18,10,45,617.5,241.0,1.85,29.95,788.0,543.16,395.24
2018,7,18,11,0,458.0,318.0,1.7,30.4,736.0,543.35,394.32
2018,7,18,11,15,469.0,326.0,1.55,30.8,761.0,585.58,422.97
2018,7,18,11,30,480.0,334.0,1.4,31.2,786.0,627.81,450.41
2018,7,18,11,45,595.5,271.0,1.25,31.55,838.5,687.59,490.86
2018,7,18,12,0,711.0,208.0,1.1,31.9,891.0,754.01,534.28
2018,7,18,12,15,564.0,285.0,1.05,32.15,827.5,730.35,514.97
2018,7,18,12,30,417.0,362.0,1.0,32.4,764.0,698.25,490.59
2018,7,18,12,45,312.5,408.5,0.95,32.6,709.0,657.63,461.77
2018,7,18,13,0,208.0,455.0,0.9,32.8,654.0,608.89,427.27
2018,7,18,13,15,177.5,447.5,0.9,32.95,616.0,583.45,410.48
2018,7,18,13,30,147.0,440.0,0.9,33.1,578.0,555.64,391.76
2018,7,18,13,45,179.5,428.5,0.9,33.2,593.0,581.87,410.48
2018,7,18,14,0,212.0,417.0,0.9,33.3,608.0,607.5,428.27
2018,7,18,14,15,215.5,389.0,0.85,33.3,578.5,587.83,415.71
2018,7,18,14,30,219.0,361.0,0.8,33.3,549.0,584.11,413.83
2018,7,18,14,45,235.0,349.0,0.8,33.3,543.5,589.83,418.79
2018,7,18,15,0,251.0,337.0,0.8,33.3,538.0,593.95,422.66
2018,7,18,15,15,228.0,333.0,0.75,33.15,509.0,568.05,405.5
2018,7,18,15,30,205.0,329.0,0.7,33.0,480.0,523.32,376.11
2018,7,18,15,45,157.0,292.0,0.7,32.9,403.5,439.21,319.28
2018,7,18,16,0,109.0,255.0,0.7,32.8,327.0,356.03,261.56
2018,7,18,16,15,121.0,241.0,0.65,32.55,315.5,350.41,259.28
2018,7,18,16,30,133.0,227.0,0.6,32.3,304.0,343.58,255.57
2018,7,18,16,45,347.5,175.0,0.6,32.05,350.5,486.06,362.33
2018,7,18,17,0,562.0,123.0,0.6,31.8,397.0,585.32,434.36
2018,7,18,17,15,554.0,111.0,0.6,31.35,355.5,542.95,405.5
2018,7,18,17,30,546.0,99.0,0.6,30.9,314.0,499.36,376.24
2018,7,18,17,45,452.0,92.5,0.6,30.45,253.0,400.6,305.37
2018,7,18,18,0,358.0,86.0,0.6,30.0,192.0,317.59,243.59
2018,7,18,18,15,257.0,74.5,0.6,30.0,143.0,233.76,178.67
2018,7,18,18,30,156.0,63.0,0.6,30.0,94.0,149.51,112.12
2018,7,18,18,45,84.5,45.5,0.7,28.2,61.5,84.95,60.9
2018,7,18,19,0,13.0,28.0,0.8,26.4,29.0,30.8,17.67
2018,7,18,19,15,10.5,16.0,0.8,25.9,16.5,17.39,0.0
2018,7,18,19,30,8.0,4.0,0.8,25.4,4.0,5.31,0.0
2018,7,18,19,45,4.0,2.0,0.85,24.9,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,19,5,15,26.5,5.5,2.1,19.15,6.5,0.0,0.0
2018,7,19,5,30,53.0,11.0,2.2,19.5,13.0,9.39,0.0
2018,7,19,5,45,164.5,27.5,2.3,19.9,45.5,21.31,9.2
2018,7,19,6,0,276.0,44.0,2.4,20.3,78.0,33.86,22.91
2018,7,19,6,15,288.5,52.5,2.45,21.1,103.0,39.85,28.69
2018,7,19,6,30,301.0,61.0,2.5,21.9,128.0,45.61,33.92
2018,7,19,6,45,386.5,74.0,2.55,22.75,183.0,54.86,41.95
2018,7,19,7,0,472.0,87.0,2.6,23.6,238.0,65.28,50.75
2018,7,19,7,15,560.0,89.5,2.7,24.4,300.0,65.97,51.07
2018,7,19,7,30,648.0,92.0,2.8,25.2,362.0,66.95,51.57
2018,7,19,7,45,639.0,106.5,2.9,26.0,402.0,75.18,58.14
2018,7,19,8,0,630.0,121.0,3.0,26.8,442.0,82.81,64.09
2018,7,19,8,15,681.0,119.0,2.9,27.3,498.0,79.87,61.27
2018,7,19,8,30,732.0,117.0,2.8,27.8,554.0,93.93,58.19
2018,7,19,8,45,734.0,126.5,2.75,28.3,594.5,149.7,84.75
2018,7,19,9,0,736.0,136.0,2.7,28.8,635.0,205.69,123.8
2018,7,19,9,15,743.5,144.0,2.6,29.15,676.0,261.93,168.32
2018,7,19,9,30,751.0,152.0,2.5,29.5,717.0,323.86,218.87
2018,7,19,9,45,687.5,195.0,2.35,29.9,732.0,376.5,263.71
2018,7,19,10,0,624.0,238.0,2.2,30.3,747.0,426.98,304.84
2018,7,19,10,15,571.0,279.5,2.15,30.6,759.0,474.96,342.2
2018,7,19,10,30,518.0,321.0,2.1,30.9,771.0,515.71,372.66
2018,7,19,10,45,635.0,260.0,2.0,31.15,827.5,567.85,410.8
2018,7,19,11,0,752.0,199.0,1.9,31.4,884.0,628.26,454.26
2018,7,19,11,15,810.5,169.0,1.85,31.65,920.5,682.46,492.32
2018,7,19,11,30,869.0,139.0,1.8,31.9,957.0,732.9,527.24
2018,7,19,11,45,879.5,134.0,1.75,32.1,970.0,774.72,554.99
2018,7,19,12,0,890.0,129.0,1.7,32.3,983.0,814.57,579.4
2018,7,19,12,15,882.5,134.0,1.7,32.45,983.0,845.82,598.52
2018,7,19,12,30,875.0,139.0,1.7,32.6,983.0,873.85,615.57
2018,7,19,12,45,866.0,142.5,1.65,32.75,974.5,896.03,628.37
2018,7,19,13,0,857.0,146.0,1.6,32.9,966.0,914.76,639.03
2018,7,19,13,15,734.5,215.5,1.6,32.9,911.5,908.94,635.48
2018,7,19,13,30,612.0,285.0,1.6,32.9,857.0,875.65,612.75
2018,7,19,13,45,446.0,351.0,1.65,32.95,763.5,791.03,556.54
2018,7,19,14,0,280.0,417.0,1.7,33.0,670.0,689.75,488.32
2018,7,19,14,15,193.5,401.0,1.7,32.95,573.5,579.1,414.69
2018,7,19,14,30,107.0,385.0,1.7,32.9,477.0,483.18,348.43
2018,7,19,14,45,177.5,372.0,1.7,32.8,517.5,540.56,391.3
2018,7,19,15,0,248.0,359.0,1.7,32.7,558.0,614.54,443.64
2018,7,19,15,15,264.5,341.0,1.75,32.6,543.5,611.39,442.85
2018,7,19,15,30,281.0,323.0,1.8,32.5,529.0,606.23,441.32
2018,7,19,15,45,258.5,302.5,1.8,32.35,483.5,560.95,411.31
2018,7,19,16,0,236.0,282.0,1.8,32.2,438.0,515.21,380.76
2018,7,19,16,15,348.0,230.5,1.8,31.9,441.0,550.43,410.38
2018,7,19,16,30,460.0,179.0,1.8,31.6,444.0,595.34,445.59
2018,7,19,16,45,318.5,189.5,1.8,31.3,365.0,462.44,350.16
2018,7,19,17,0,177.0,200.0,1.8,31.0,286.0,342.65,261.47
2018,7,19,17,15,292.0,160.0,1.65,30.45,283.0,388.62,299.39
2018,7,19,17,30,407.0,120.0,1.5,29.9,280.0,423.55,327.27
2018,7,19,17,45,393.0,106.0,1.3,29.35,242.0,380.18,294.48
2018,7,19,18,0,379.0,92.0,1.1,28.8,204.0,337.04,261.21
2018,7,19,18,15,332.5,77.5,1.1,28.8,162.0,276.92,213.6
2018,7,19,18,30,286.0,63.0,1.1,28.8,120.0,221.0,167.94
2018,7,19,18,45,218.5,48.5,0.95,27.1,84.5,161.14,119.21
2018,7,19,19,0,151.0,34.0,0.8,25.4,49.0,108.91,74.25
2018,7,19,19,15,95.0,21.0,0.85,25.1,28.5,60.7,0.0
2018,7,19,19,30,39.0,8.0,0.9,24.8,8.0,16.1,0.0
2018,7,19,19,45,19.5,4.0,1.0,24.45,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,20.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,19.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,19.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,19.95,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,20,5,15,2.5,3.0,1.55,20.4,3.0,0.0,0.0
2018,7,20,5,30,5.0,6.0,1.7,20.8,6.0,5.12,0.0
2018,7,20,5,45,2.5,14.5,1.8,21.2,14.5,11.95,2.37
2018,7,20,6,0,0.0,23.0,1.9,21.6,23.0,18.97,10.27
2018,7,20,6,15,0.0,35.0,2.1,22.25,35.0,28.92,19.18
2018,7,20,6,30,0.0,47.0,2.3,22.9,47.0,38.89,27.99
2018,7,20,6,45,0.0,55.0,2.45,23.5,55.0,45.54,33.79
2018,7,20,7,0,0.0,63.0,2.6,24.1,63.0,52.2,39.44
2018,7,20,7,15,5.0,97.0,2.7,24.6,99.0,78.24,61.48
2018,7,20,7,30,10.0,131.0,2.8,25.1,135.0,103.23,82.23
2018,7,20,7,45,34.5,164.0,2.85,25.6,181.0,121.6,97.08
2018,7,20,8,0,59.0,197.0,2.9,26.1,227.0,142.71,113.95
2018,7,20,8,15,81.0,224.0,2.95,26.5,269.5,159.74,127.28
2018,7,20,8,30,103.0,251.0,3.0,26.9,312.0,179.93,135.22
2018,7,20,8,45,89.0,268.5,3.0,27.35,324.5,200.96,148.89
2018,7,20,9,0,75.0,286.0,3.0,27.8,337.0,220.35,163.12
2018,7,20,9,15,145.0,314.0,3.0,28.25,420.0,256.28,187.14
2018,7,20,9,30,215.0,342.0,3.0,28.7,503.0,309.03,224.6
2018,7,20,9,45,350.5,307.0,3.0,29.1,585.5,345.09,249.28
2018,7,20,10,0,486.0,272.0,3.0,29.5,668.0,397.5,287.78
2018,7,20,10,15,566.0,251.0,3.0,29.85,729.5,450.9,328.36
2018,7,20,10,30,646.0,230.0,3.0,30.2,791.0,512.51,374.6
2018,7,20,10,45,586.0,270.0,3.0,30.5,790.0,548.31,401.37
2018,7,20,11,0,526.0,310.0,3.0,30.8,789.0,579.81,423.9
2018,7,20,11,15,414.0,377.0,2.95,31.05,758.5,589.78,429.67
2018,7,20,11,30,302.0,444.0,2.9,31.3,728.0,589.23,427.31
2018,7,20,11,45,499.0,337.5,2.9,31.5,813.0,673.44,489.07
2018,7,20,12,0,696.0,231.0,2.9,31.7,898.0,763.67,553.71
2018,7,20,12,15,697.0,229.5,2.85,31.8,899.0,793.52,573.19
2018,7,20,12,30,698.0,228.0,2.8,31.9,900.0,820.92,591.19
2018,7,20,12,45,460.5,342.5,2.8,32.05,785.0,739.72,531.97
2018,7,20,13,0,223.0,457.0,2.8,32.2,670.0,625.26,449.56
2018,7,20,13,15,225.0,456.0,2.75,32.2,668.5,636.24,457.87
2018,7,20,13,30,227.0,455.0,2.7,32.2,667.0,646.08,464.68
2018,7,20,13,45,250.5,441.5,2.65,32.2,671.0,678.66,487.29
2018,7,20,14,0,274.0,428.0,2.6,32.2,675.0,695.51,499.38
2018,7,20,14,15,273.0,398.0,2.55,32.05,638.0,670.67,483.74
2018,7,20,14,30,272.0,368.0,2.5,31.9,601.0,643.58,466.78
2018,7,20,14,45,232.0,367.5,2.45,31.75,561.0,607.17,441.89
2018,7,20,15,0,192.0,367.0,2.4,31.6,521.0,551.54,403.74
2018,7,20,15,15,195.0,345.0,2.4,31.35,494.5,532.18,392.07
2018,7,20,15,30,198.0,323.0,2.4,31.1,468.0,511.54,379.2
2018,7,20,15,45,189.0,308.0,2.35,30.85,439.5,486.26,362.36
2018,7,20,16,0,180.0,293.0,2.3,30.6,411.0,460.49,345.04
2018,7,20,16,15,158.5,260.5,2.25,30.4,359.0,404.5,305.45
2018,7,20,16,30,137.0,228.0,2.2,30.2,307.0,348.77,265.4
2018,7,20,16,45,166.0,205.5,2.2,30.0,292.5,344.56,264.33
2018,7,20,17,0,195.0,183.0,2.2,29.8,278.0,337.51,260.74
2018,7,20,17,15,175.5,163.5,2.05,29.45,241.5,296.25,229.92
2018,7,20,17,30,156.0,144.0,1.9,29.1,205.0,256.01,199.41
2018,7,20,17,45,86.0,100.0,1.75,28.7,133.0,157.51,122.01
2018,7,20,18,0,16.0,56.0,1.6,28.3,61.0,58.61,42.21
2018,7,20,18,15,8.0,40.0,1.6,28.3,42.5,37.21,24.72
2018,7,20,18,30,0.0,24.0,1.6,28.3,24.0,19.77,10.36
2018,7,20,18,45,39.5,22.5,1.3,26.85,26.5,39.17,25.48
2018,7,20,19,0,79.0,21.0,1.0,25.4,29.0,56.62,36.15
2018,7,20,19,15,50.5,14.0,1.1,25.1,18.0,33.21,0.0
2018,7,20,19,30,22.0,7.0,1.2,24.8,7.0,11.22,0.0
2018,7,20,19,45,11.0,3.5,1.3,24.55,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,23.75,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.65,22.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,21,5,15,5.5,5.0,1.05,19.6,5.0,0.0,0.0
2018,7,21,5,30,11.0,10.0,1.2,19.9,10.0,8.54,0.0
2018,7,21,5,45,72.0,26.5,1.35,20.2,34.5,20.7,7.77
2018,7,21,6,0,133.0,43.0,1.5,20.5,59.0,33.15,22.2
2018,7,21,6,15,236.0,56.0,1.4,21.05,101.0,42.19,30.67
2018,7,21,6,30,339.0,69.0,1.3,21.6,143.0,51.64,39.17
2018,7,21,6,45,425.0,76.5,1.25,22.15,194.5,56.97,43.87
2018,7,21,7,0,511.0,84.0,1.2,22.7,246.0,63.44,49.35
2018,7,21,7,15,555.5,90.5,1.1,23.35,295.5,66.83,52.02
2018,7,21,7,30,600.0,97.0,1.0,24.0,345.0,70.12,54.51
2018,7,21,7,45,634.0,102.0,0.9,24.65,395.0,72.11,55.83
2018,7,21,8,0,668.0,107.0,0.8,25.3,445.0,74.01,57.05
2018,7,21,8,15,694.0,110.5,0.65,26.0,493.5,74.72,57.24
2018,7,21,8,30,720.0,114.0,0.5,26.7,542.0,91.33,56.65
2018,7,21,8,45,572.5,174.5,0.4,27.4,532.0,165.79,102.92
2018,7,21,9,0,425.0,235.0,0.3,28.1,522.0,222.35,147.8
2018,7,21,9,15,251.0,271.0,0.35,28.55,443.5,245.29,171.96
2018,7,21,9,30,77.0,307.0,0.4,29.0,365.0,253.63,184.3
2018,7,21,9,45,71.0,329.0,0.5,29.45,384.5,275.71,200.57
2018,7,21,10,0,65.0,351.0,0.6,29.9,404.0,297.48,216.25
2018,7,21,10,15,46.5,331.0,0.75,30.2,369.5,282.6,205.89
2018,7,21,10,30,28.0,311.0,0.9,30.5,335.0,264.21,192.8
2018,7,21,10,45,25.5,313.5,1.1,30.75,336.0,269.35,196.66
2018,7,21,11,0,23.0,316.0,1.3,31.0,337.0,274.1,200.07
2018,7,21,11,15,28.0,336.0,1.5,31.15,362.0,297.73,217.22
2018,7,21,11,30,33.0,356.0,1.7,31.3,387.0,322.27,234.9
2018,7,21,11,45,39.0,384.5,1.9,31.45,421.5,355.61,258.77
2018,7,21,12,0,45.0,413.0,2.1,31.6,456.0,390.15,283.32
2018,7,21,12,15,54.5,420.5,2.1,31.65,473.0,410.28,297.55
2018,7,21,12,30,64.0,428.0,2.1,31.7,490.0,430.95,312.19
2018,7,21,12,45,266.0,378.0,2.15,31.7,632.5,590.77,428.22
2018,7,21,13,0,468.0,328.0,2.2,31.7,775.0,751.99,540.11
2018,7,21,13,15,629.0,248.5,2.1,31.65,841.0,844.6,603.02
2018,7,21,13,30,790.0,169.0,2.0,31.6,907.0,927.05,655.73
2018,7,21,13,45,648.5,230.0,1.95,31.55,827.5,873.67,620.79
2018,7,21,14,0,507.0,291.0,1.9,31.5,748.0,802.01,572.13
2018,7,21,14,15,621.5,229.0,1.8,31.35,772.0,862.81,615.15
2018,7,21,14,30,736.0,167.0,1.7,31.2,796.0,905.91,642.72
2018,7,21,14,45,640.5,196.5,1.65,31.05,728.5,852.09,608.76
2018,7,21,15,0,545.0,226.0,1.6,30.9,661.0,787.91,566.98
2018,7,21,15,15,639.0,180.5,1.6,30.75,666.5,825.5,595.18
2018,7,21,15,30,733.0,135.0,1.6,30.6,672.0,849.01,611.69
2018,7,21,15,45,720.5,131.0,1.6,30.45,632.0,820.11,594.46
2018,7,21,16,0,708.0,127.0,1.6,30.3,592.0,793.49,579.15
2018,7,21,16,15,615.0,134.0,1.65,30.1,516.5,703.25,521.34
2018,7,21,16,30,522.0,141.0,1.7,29.9,441.0,615.4,462.76
2018,7,21,16,45,611.5,113.5,1.7,29.65,433.5,637.74,482.07
2018,7,21,17,0,701.0,86.0,1.7,29.4,426.0,647.21,490.67
2018,7,21,17,15,682.0,79.5,1.55,29.0,379.0,599.99,458.39
2018,7,21,17,30,663.0,73.0,1.4,28.6,332.0,549.59,422.42
2018,7,21,17,45,595.5,66.5,1.25,28.2,273.5,468.75,362.73
2018,7,21,18,0,528.0,60.0,1.1,27.8,215.0,392.75,304.84
2018,7,21,18,15,476.5,56.0,1.1,27.8,175.0,333.51,257.68
2018,7,21,18,30,425.0,52.0,1.1,27.8,135.0,278.19,211.71
2018,7,21,18,45,223.0,39.5,0.95,26.6,82.0,152.34,112.35
2018,7,21,19,0,21.0,27.0,0.8,25.4,29.0,32.93,18.85
2018,7,21,19,15,15.0,15.5,0.8,25.25,16.5,18.44,0.0
2018,7,21,19,30,9.0,4.0,0.8,25.1,4.0,5.57,0.0
2018,7,21,19,45,4.5,2.0,0.75,25.0,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,22,5,15,0.0,1.5,0.6,20.55,1.5,0.0,0.0
2018,7,22,5,30,0.0,3.0,0.7,20.7,3.0,2.56,0.0
2018,7,22,5,45,0.0,6.0,0.8,20.85,6.0,4.92,0.0
2018,7,22,6,0,0.0,9.0,0.9,21.0,9.0,7.39,0.55
2018,7,22,6,15,0.0,11.5,0.9,21.25,11.5,9.45,2.51
2018,7,22,6,30,0.0,14.0,0.9,21.5,14.0,11.51,4.4
2018,7,22,6,45,0.0,18.5,0.9,21.8,18.5,15.23,7.69
2018,7,22,7,0,0.0,23.0,0.9,22.1,23.0,18.95,10.94
2018,7,22,7,15,0.0,45.0,0.9,22.55,45.0,37.2,26.73
2018,7,22,7,30,0.0,67.0,0.9,23.0,67.0,55.54,42.32
2018,7,22,7,45,0.0,81.5,0.95,23.45,81.5,67.67,52.38
2018,7,22,8,0,0.0,96.0,1.0,23.9,96.0,79.13,61.73
2018,7,22,8,15,0.0,100.5,1.0,24.45,100.5,82.88,64.48
2018,7,22,8,30,0.0,105.0,1.0,25.0,105.0,86.61,64.16
2018,7,22,8,45,1.5,114.5,1.05,25.6,115.5,94.41,69.9
2018,7,22,9,0,3.0,124.0,1.1,26.2,126.0,102.45,75.74
2018,7,22,9,15,3.0,131.0,1.1,26.75,133.0,108.44,80.03
