Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,30,3.0,138.0,1.1,27.3,140.0,114.46,84.32
2018,7,22,9,45,24.5,220.0,1.15,27.85,239.5,182.3,135.28
2018,7,22,10,0,46.0,302.0,1.2,28.4,339.0,254.98,188.57
2018,7,22,10,15,103.0,325.5,1.2,28.7,413.5,301.96,222.16
2018,7,22,10,30,160.0,349.0,1.2,29.0,488.0,359.15,263.23
2018,7,22,10,45,127.5,333.0,1.2,29.3,445.5,342.26,250.98
2018,7,22,11,0,95.0,317.0,1.2,29.6,403.0,320.84,235.47
2018,7,22,11,15,81.5,335.5,1.2,29.8,410.5,332.82,243.87
2018,7,22,11,30,68.0,354.0,1.2,30.0,418.0,345.47,252.38
2018,7,22,11,45,45.5,319.0,1.25,30.2,362.0,305.31,223.22
2018,7,22,12,0,23.0,284.0,1.3,30.4,306.0,262.07,191.63
2018,7,22,12,15,77.0,332.0,1.3,30.5,406.0,351.4,257.32
2018,7,22,12,30,131.0,380.0,1.3,30.6,506.0,455.68,331.07
2018,7,22,12,45,184.0,424.0,1.35,30.7,600.0,550.81,396.62
2018,7,22,13,0,237.0,468.0,1.4,30.8,694.0,649.2,462.73
2018,7,22,13,15,206.0,448.5,1.45,30.8,643.0,612.74,437.9
2018,7,22,13,30,175.0,429.0,1.5,30.8,592.0,573.37,411.88
2018,7,22,13,45,191.5,428.5,1.55,30.85,603.5,595.37,428.0
2018,7,22,14,0,208.0,428.0,1.6,30.9,615.0,616.73,443.25
2018,7,22,14,15,154.5,400.5,1.65,30.8,537.0,542.49,392.65
2018,7,22,14,30,101.0,373.0,1.7,30.7,459.0,466.53,340.19
2018,7,22,14,45,98.5,356.5,1.7,30.65,438.0,431.48,316.82
2018,7,22,15,0,96.0,340.0,1.7,30.6,417.0,414.14,305.39
2018,7,22,15,15,110.5,327.0,1.65,30.4,411.0,434.57,321.09
2018,7,22,15,30,125.0,314.0,1.6,30.2,405.0,435.28,322.79
2018,7,22,15,45,298.5,249.5,1.55,30.0,450.0,542.19,404.29
2018,7,22,16,0,472.0,185.0,1.5,29.8,495.0,640.12,476.59
2018,7,22,16,15,575.5,154.0,1.4,29.55,503.5,692.18,514.08
2018,7,22,16,30,679.0,123.0,1.3,29.3,512.0,726.07,538.14
2018,7,22,16,45,610.5,125.5,1.2,29.1,451.0,651.29,487.7
2018,7,22,17,0,542.0,128.0,1.1,28.9,390.0,578.62,437.41
2018,7,22,17,15,399.0,131.0,1.05,28.55,311.5,449.81,345.05
2018,7,22,17,30,256.0,134.0,1.0,28.2,233.0,325.24,252.31
2018,7,22,17,45,135.5,113.0,0.95,27.85,164.5,203.72,158.58
2018,7,22,18,0,15.0,92.0,0.9,27.5,96.0,89.88,67.33
2018,7,22,18,15,7.5,75.0,0.9,27.5,77.0,70.14,51.39
2018,7,22,18,30,0.0,58.0,0.9,27.5,58.0,51.07,35.64
2018,7,22,18,45,0.0,41.5,0.75,26.45,41.5,36.23,23.33
2018,7,22,19,0,0.0,25.0,0.6,25.4,25.0,20.93,10.07
2018,7,22,19,15,0.5,14.5,0.6,25.15,14.5,12.12,0.0
2018,7,22,19,30,1.0,4.0,0.6,24.9,4.0,3.65,0.0
2018,7,22,19,45,0.5,2.0,0.6,24.65,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,23,5,15,1.5,4.0,0.7,21.2,4.0,0.0,0.0
2018,7,23,5,30,3.0,8.0,0.8,21.5,8.0,6.83,0.0
2018,7,23,5,45,3.5,21.0,0.95,21.75,21.0,17.17,4.26
2018,7,23,6,0,4.0,34.0,1.1,22.0,34.0,27.62,17.33
2018,7,23,6,15,8.5,43.0,1.15,22.25,44.5,35.19,24.5
2018,7,23,6,30,13.0,52.0,1.2,22.5,55.0,42.35,31.01
2018,7,23,6,45,10.5,55.0,1.25,22.75,58.0,45.62,33.98
2018,7,23,7,0,8.0,58.0,1.3,23.0,61.0,48.1,36.11
2018,7,23,7,15,21.5,96.5,1.35,23.3,105.0,76.01,59.91
2018,7,23,7,30,35.0,135.0,1.4,23.6,149.0,102.35,81.92
2018,7,23,7,45,93.0,153.5,1.45,23.9,198.5,110.93,88.69
2018,7,23,8,0,151.0,172.0,1.5,24.2,248.0,123.23,98.48
2018,7,23,8,15,77.0,155.0,1.5,24.55,194.0,111.95,88.63
2018,7,23,8,30,3.0,138.0,1.5,24.9,140.0,111.5,83.91
2018,7,23,8,45,9.5,145.0,1.5,25.3,151.5,118.39,88.61
2018,7,23,9,0,16.0,152.0,1.5,25.7,163.0,121.92,90.62
2018,7,23,9,15,8.5,139.5,1.45,26.15,145.5,116.31,86.19
2018,7,23,9,30,1.0,127.0,1.4,26.6,128.0,105.17,77.45
2018,7,23,9,45,4.5,163.5,1.35,27.0,167.0,135.67,100.68
2018,7,23,10,0,8.0,200.0,1.3,27.4,206.0,166.67,123.88
2018,7,23,10,15,6.5,183.5,1.35,27.85,188.5,154.0,113.85
2018,7,23,10,30,5.0,167.0,1.4,28.3,171.0,140.75,103.51
2018,7,23,10,45,4.0,153.5,1.45,28.7,157.0,129.77,94.94
2018,7,23,11,0,3.0,140.0,1.5,29.1,143.0,118.51,86.15
2018,7,23,11,15,6.5,160.5,1.6,29.3,166.5,138.17,101.05
2018,7,23,11,30,10.0,181.0,1.7,29.5,190.0,158.3,116.17
2018,7,23,11,45,21.0,244.5,1.8,29.75,264.5,224.0,165.24
2018,7,23,12,0,32.0,308.0,1.9,30.0,339.0,289.94,213.45
2018,7,23,12,15,47.5,362.5,2.0,30.1,408.5,354.1,259.83
2018,7,23,12,30,63.0,417.0,2.1,30.2,478.0,420.79,307.29
2018,7,23,12,45,90.5,430.5,2.15,30.35,517.0,463.06,337.43
2018,7,23,13,0,118.0,444.0,2.2,30.5,556.0,519.8,377.36
2018,7,23,13,15,94.5,436.5,2.25,30.45,525.5,484.28,352.32
2018,7,23,13,30,71.0,429.0,2.3,30.4,495.0,460.25,335.46
2018,7,23,13,45,70.0,409.0,2.35,30.35,473.0,444.25,324.91
2018,7,23,14,0,69.0,389.0,2.4,30.3,451.0,427.4,313.68
2018,7,23,14,15,50.0,347.5,2.45,30.15,391.5,371.08,273.72
2018,7,23,14,30,31.0,306.0,2.5,30.0,332.0,313.89,232.52
2018,7,23,14,45,59.5,324.0,2.5,29.85,372.0,361.25,268.73
2018,7,23,15,0,88.0,342.0,2.5,29.7,412.0,408.92,304.52
2018,7,23,15,15,111.5,338.5,2.6,29.55,423.0,448.06,334.06
2018,7,23,15,30,135.0,335.0,2.7,29.4,434.0,467.44,349.61
2018,7,23,15,45,82.5,255.0,2.75,29.2,314.5,316.78,239.71
2018,7,23,16,0,30.0,175.0,2.8,29.0,195.0,188.29,142.4
2018,7,23,16,15,15.0,104.0,2.8,28.75,114.0,106.1,78.94
2018,7,23,16,30,0.0,33.0,2.8,28.5,33.0,27.32,16.27
2018,7,23,16,45,0.0,29.5,2.8,28.25,29.5,24.4,14.04
2018,7,23,17,0,0.0,26.0,2.8,28.0,26.0,21.48,11.76
2018,7,23,17,15,0.0,25.0,2.6,27.65,25.0,20.63,11.16
2018,7,23,17,30,0.0,24.0,2.4,27.3,24.0,19.79,10.55
2018,7,23,17,45,0.0,26.5,2.25,26.9,26.5,21.85,12.3
2018,7,23,18,0,0.0,29.0,2.1,26.5,29.0,23.91,14.03
2018,7,23,18,15,0.0,23.0,2.1,26.5,23.0,18.94,9.91
2018,7,23,18,30,0.0,17.0,2.1,26.5,17.0,13.98,5.74
2018,7,23,18,45,0.0,13.0,1.9,25.65,13.0,10.68,2.93
2018,7,23,19,0,0.0,9.0,1.7,24.8,9.0,7.39,0.0
2018,7,23,19,15,0.0,5.0,1.75,24.55,5.0,4.1,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.3,1.0,0.85,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.1,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.7,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,22.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,21.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,24,5,15,11.5,4.5,1.15,20.25,4.5,0.0,0.0
2018,7,24,5,30,23.0,9.0,1.3,20.4,9.0,7.68,0.0
2018,7,24,5,45,14.5,12.5,1.45,20.5,13.0,10.56,0.01
2018,7,24,6,0,6.0,16.0,1.6,20.6,17.0,13.53,5.64
2018,7,24,6,15,3.0,21.0,1.65,20.75,21.5,17.31,9.27
2018,7,24,6,30,0.0,26.0,1.7,20.9,26.0,21.43,13.05
2018,7,24,6,45,0.0,29.0,1.75,21.0,29.0,23.91,15.31
2018,7,24,7,0,0.0,32.0,1.8,21.1,32.0,26.4,17.5
2018,7,24,7,15,2.0,55.0,1.85,21.35,56.0,45.54,34.1
2018,7,24,7,30,4.0,78.0,1.9,21.6,80.0,64.64,50.42
2018,7,24,7,45,5.5,82.0,1.95,21.85,85.0,68.11,53.13
2018,7,24,8,0,7.0,86.0,2.0,22.1,90.0,71.53,55.79
2018,7,24,8,15,3.5,93.0,2.0,22.5,95.0,77.15,60.24
2018,7,24,8,30,0.0,100.0,2.0,22.9,100.0,82.74,61.69
2018,7,24,8,45,7.0,154.0,2.0,23.3,158.5,124.82,94.66
2018,7,24,9,0,14.0,208.0,2.0,23.7,217.0,167.08,126.98
2018,7,24,9,15,23.5,246.5,2.0,24.1,263.5,199.71,151.28
2018,7,24,9,30,33.0,285.0,2.0,24.5,310.0,226.52,170.97
2018,7,24,9,45,71.5,319.0,1.95,24.95,376.0,269.25,201.94
2018,7,24,10,0,110.0,353.0,1.9,25.4,442.0,313.13,233.79
2018,7,24,10,15,92.5,337.5,1.85,25.7,414.5,308.78,230.67
2018,7,24,10,30,75.0,322.0,1.8,26.0,387.0,297.01,221.98
2018,7,24,10,45,122.5,359.5,1.8,26.3,469.0,360.19,268.49
2018,7,24,11,0,170.0,397.0,1.8,26.6,551.0,430.07,318.86
2018,7,24,11,15,112.0,351.0,1.75,26.85,453.5,368.94,273.99
2018,7,24,11,30,54.0,305.0,1.7,27.1,356.0,295.22,219.54
2018,7,24,11,45,32.0,256.0,1.65,27.3,286.5,242.1,180.09
2018,7,24,12,0,10.0,207.0,1.6,27.5,217.0,181.8,134.51
2018,7,24,12,15,11.0,218.5,1.55,27.6,229.5,193.23,143.19
2018,7,24,12,30,12.0,230.0,1.5,27.7,242.0,204.78,151.75
2018,7,24,12,45,13.0,243.5,1.45,27.85,256.0,218.17,161.61
2018,7,24,13,0,14.0,257.0,1.4,28.0,270.0,231.69,171.53
2018,7,24,13,15,33.5,328.5,1.4,28.05,359.5,326.68,241.56
2018,7,24,13,30,53.0,400.0,1.4,28.1,449.0,415.76,305.19
2018,7,24,13,45,93.5,412.5,1.45,28.15,497.0,470.49,344.75
2018,7,24,14,0,134.0,425.0,1.5,28.2,545.0,543.55,396.52
2018,7,24,14,15,182.0,416.5,1.5,28.15,574.5,586.32,427.31
2018,7,24,14,30,230.0,408.0,1.5,28.1,604.0,628.24,457.51
2018,7,24,14,45,168.0,384.5,1.5,28.05,524.5,546.97,400.98
2018,7,24,15,0,106.0,361.0,1.5,28.0,445.0,446.28,330.35
2018,7,24,15,15,62.5,302.5,1.5,27.9,351.5,345.87,258.5
2018,7,24,15,30,19.0,244.0,1.5,27.8,258.0,231.53,173.68
2018,7,24,15,45,11.0,202.5,1.55,27.7,210.5,185.84,139.75
2018,7,24,16,0,3.0,161.0,1.6,27.6,163.0,140.73,105.34
2018,7,24,16,15,2.5,150.5,1.55,27.45,152.0,131.1,98.3
2018,7,24,16,30,2.0,140.0,1.5,27.3,141.0,121.52,91.18
2018,7,24,16,45,4.5,137.0,1.45,27.15,139.0,121.38,91.55
2018,7,24,17,0,7.0,134.0,1.4,27.0,137.0,121.28,91.92
2018,7,24,17,15,47.0,132.5,1.3,26.7,151.0,158.59,122.95
2018,7,24,17,30,87.0,131.0,1.2,26.4,165.0,196.32,153.72
2018,7,24,17,45,136.0,117.0,1.1,26.1,160.5,209.42,164.86
2018,7,24,18,0,185.0,103.0,1.0,25.8,156.0,228.57,179.88
2018,7,24,18,15,166.5,82.5,1.0,25.8,123.0,187.07,145.86
2018,7,24,18,30,148.0,62.0,1.0,25.8,90.0,146.85,112.24
2018,7,24,18,45,114.0,46.5,0.85,24.85,64.0,108.27,79.59
2018,7,24,19,0,80.0,31.0,0.7,23.9,38.0,73.42,47.29
2018,7,24,19,15,44.5,17.5,0.75,23.7,21.0,28.13,0.0
2018,7,24,19,30,9.0,4.0,0.8,23.5,4.0,5.58,0.0
2018,7,24,19,45,4.5,2.0,0.85,23.3,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,5,15,10.0,4.0,0.15,21.5,4.0,0.0,0.0
2018,7,25,5,30,20.0,8.0,0.2,21.6,8.0,6.83,0.0
2018,7,25,5,45,10.0,12.5,0.25,21.7,12.5,10.57,0.0
2018,7,25,6,0,0.0,17.0,0.3,21.8,17.0,14.0,5.98
2018,7,25,6,15,0.0,24.0,0.3,22.1,24.0,19.78,11.36
2018,7,25,6,30,0.0,31.0,0.3,22.4,31.0,25.57,16.58
2018,7,25,6,45,0.0,41.0,0.35,22.65,41.0,33.87,23.88
2018,7,25,7,0,0.0,51.0,0.4,22.9,51.0,42.19,31.07
2018,7,25,7,15,79.0,94.0,0.4,23.25,126.0,72.07,56.56
2018,7,25,7,30,158.0,137.0,0.4,23.6,201.0,101.05,80.67
2018,7,25,7,45,326.5,138.0,0.4,23.95,293.5,92.58,73.1
2018,7,25,8,0,495.0,139.0,0.4,24.3,386.0,93.84,73.81
2018,7,25,8,15,302.5,191.5,0.4,24.55,347.5,128.73,102.21
2018,7,25,8,30,110.0,244.0,0.4,24.8,309.0,167.46,125.52
2018,7,25,8,45,90.5,264.0,0.45,25.05,320.5,198.31,146.66
2018,7,25,9,0,71.0,284.0,0.5,25.3,332.0,218.47,161.62
2018,7,25,9,15,106.5,313.5,0.55,25.45,390.5,254.7,187.09
2018,7,25,9,30,142.0,343.0,0.6,25.6,449.0,289.61,211.92
2018,7,25,9,45,150.0,360.5,0.7,25.75,477.5,319.11,234.0
2018,7,25,10,0,158.0,378.0,0.8,25.9,506.0,349.69,256.81
2018,7,25,10,15,171.5,386.0,0.9,26.05,530.0,377.16,277.22
2018,7,25,10,30,185.0,394.0,1.0,26.2,554.0,405.8,298.39
2018,7,25,10,45,172.5,410.5,1.1,26.35,563.0,427.22,314.08
2018,7,25,11,0,160.0,427.0,1.2,26.5,572.0,447.41,328.63
2018,7,25,11,15,164.5,439.0,1.25,26.65,590.5,474.2,347.6
2018,7,25,11,30,169.0,451.0,1.3,26.8,609.0,501.28,366.54
2018,7,25,11,45,96.5,304.5,1.35,26.95,395.0,337.77,250.45
2018,7,25,12,0,24.0,158.0,1.4,27.1,181.0,154.72,114.45
2018,7,25,12,15,12.0,123.5,1.35,27.2,135.0,116.64,85.49
2018,7,25,12,30,0.0,89.0,1.3,27.3,89.0,74.74,52.83
2018,7,25,12,45,0.0,92.0,1.3,27.4,92.0,77.3,54.85
2018,7,25,13,0,0.0,95.0,1.3,27.5,95.0,79.86,56.82
2018,7,25,13,15,3.5,136.5,1.3,27.5,140.0,118.47,86.71
2018,7,25,13,30,7.0,178.0,1.3,27.5,185.0,157.69,116.68
2018,7,25,13,45,41.0,257.5,1.35,27.5,294.5,272.23,203.53
2018,7,25,14,0,75.0,337.0,1.4,27.5,404.0,383.0,284.68
2018,7,25,14,15,136.5,375.0,1.45,27.5,492.5,501.03,369.65
2018,7,25,14,30,198.0,413.0,1.5,27.5,581.0,602.95,441.19
2018,7,25,14,45,221.0,390.5,1.55,27.45,571.5,605.06,443.78
2018,7,25,15,0,244.0,368.0,1.6,27.4,562.0,624.29,458.7
2018,7,25,15,15,285.0,340.0,1.6,27.35,555.5,634.01,467.58
2018,7,25,15,30,326.0,312.0,1.6,27.3,549.0,640.7,474.52
2018,7,25,15,45,275.5,300.5,1.65,27.2,492.5,578.35,431.75
2018,7,25,16,0,225.0,289.0,1.7,27.1,436.0,498.85,376.53
2018,7,25,16,15,199.5,268.0,1.6,26.95,391.0,450.58,342.62
2018,7,25,16,30,174.0,247.0,1.5,26.8,346.0,402.87,308.36
2018,7,25,16,45,153.5,221.5,1.45,26.65,303.0,354.92,273.66
2018,7,25,17,0,133.0,196.0,1.4,26.5,260.0,307.68,238.78
2018,7,25,17,15,83.5,162.0,1.3,26.25,200.5,217.47,169.44
2018,7,25,17,30,34.0,128.0,1.2,26.0,141.0,145.6,112.62
2018,7,25,17,45,159.5,106.0,1.05,25.75,153.0,223.48,176.71
2018,7,25,18,0,285.0,84.0,0.9,25.5,165.0,276.91,218.51
2018,7,25,18,15,249.0,73.5,0.9,25.5,134.0,231.48,180.87
2018,7,25,18,30,213.0,63.0,0.9,25.5,103.0,179.11,137.4
2018,7,25,18,45,148.5,46.5,0.7,24.7,70.0,123.01,90.67
2018,7,25,19,0,84.0,30.0,0.5,23.9,37.0,73.86,46.89
2018,7,25,19,15,51.0,17.0,0.5,23.8,20.5,29.65,0.0
2018,7,25,19,30,18.0,4.0,0.5,23.7,4.0,3.41,0.0
2018,7,25,19,45,9.0,2.0,0.45,23.55,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,26,5,15,23.5,4.5,0.85,19.8,5.0,0.0,0.0
2018,7,26,5,30,47.0,9.0,1.0,20.2,10.0,7.68,0.0
2018,7,26,5,45,146.5,23.5,1.2,20.55,37.5,18.27,2.05
2018,7,26,6,0,246.0,38.0,1.4,20.9,65.0,29.34,18.62
2018,7,26,6,15,331.0,49.0,1.3,21.4,106.0,37.59,26.57
2018,7,26,6,30,416.0,60.0,1.2,21.9,147.0,47.5,35.49
2018,7,26,6,45,477.5,68.5,1.15,22.4,194.5,53.1,40.47
2018,7,26,7,0,539.0,77.0,1.1,22.9,242.0,58.57,45.14
2018,7,26,7,15,582.5,83.0,1.15,23.75,292.0,61.82,47.68
2018,7,26,7,30,626.0,89.0,1.2,24.6,342.0,64.99,50.06
2018,7,26,7,45,659.0,93.5,1.2,25.5,392.5,66.87,51.27
2018,7,26,8,0,692.0,98.0,1.2,26.4,443.0,68.69,52.4
2018,7,26,8,15,716.0,102.5,1.2,27.0,492.0,70.28,53.39
2018,7,26,8,30,740.0,107.0,1.2,27.6,541.0,94.3,58.89
2018,7,26,8,45,758.5,110.0,1.25,28.2,587.0,147.64,82.2
2018,7,26,9,0,777.0,113.0,1.3,28.8,633.0,203.05,119.67
2018,7,26,9,15,791.5,116.0,1.3,29.2,675.0,259.4,163.88
2018,7,26,9,30,806.0,119.0,1.3,29.6,717.0,316.86,210.91
2018,7,26,9,45,818.0,120.5,1.35,30.0,754.5,373.19,257.3
2018,7,26,10,0,830.0,122.0,1.4,30.4,792.0,432.74,305.03
2018,7,26,10,15,839.5,123.5,1.4,30.65,824.0,487.03,347.76
2018,7,26,10,30,849.0,125.0,1.4,30.9,856.0,540.74,388.67
2018,7,26,10,45,856.5,125.0,1.4,31.15,881.0,591.35,426.1
2018,7,26,11,0,864.0,125.0,1.4,31.4,906.0,640.68,461.45
2018,7,26,11,15,829.0,149.0,1.4,31.6,910.5,678.79,487.78
2018,7,26,11,30,794.0,173.0,1.4,31.8,915.0,719.59,514.78
2018,7,26,11,45,839.5,147.5,1.4,32.0,940.0,761.62,543.63
2018,7,26,12,0,885.0,122.0,1.4,32.2,965.0,811.42,574.98
2018,7,26,12,15,887.5,121.0,1.45,32.35,968.5,845.95,596.46
2018,7,26,12,30,890.0,120.0,1.5,32.5,972.0,877.68,616.24
2018,7,26,12,45,892.0,118.0,1.5,32.6,968.5,905.1,632.83
2018,7,26,13,0,894.0,116.0,1.5,32.7,965.0,929.32,647.45
2018,7,26,13,15,892.5,115.5,1.5,32.75,953.5,948.32,659.02
2018,7,26,13,30,891.0,115.0,1.5,32.8,942.0,963.74,668.51
2018,7,26,13,45,887.5,113.5,1.5,32.85,922.5,972.61,674.13
2018,7,26,14,0,884.0,112.0,1.5,32.9,903.0,977.7,677.62
2018,7,26,14,15,878.0,110.5,1.55,32.8,876.5,976.56,678.6
2018,7,26,14,30,872.0,109.0,1.6,32.7,850.0,971.66,677.44
2018,7,26,14,45,864.5,107.0,1.6,32.65,817.0,961.07,672.13
2018,7,26,15,0,857.0,105.0,1.6,32.6,784.0,946.88,664.74
2018,7,26,15,15,786.0,127.0,1.55,32.5,726.0,906.19,640.39
2018,7,26,15,30,715.0,149.0,1.5,32.4,668.0,858.68,611.76
2018,7,26,15,45,691.0,146.5,1.5,32.25,623.0,821.09,589.93
2018,7,26,16,0,667.0,144.0,1.5,32.1,578.0,781.55,566.43
2018,7,26,16,15,670.5,130.0,1.45,32.0,538.0,751.18,548.14
2018,7,26,16,30,674.0,116.0,1.4,31.9,498.0,717.68,527.52
2018,7,26,16,45,633.5,111.5,1.4,31.75,443.5,657.22,488.8
2018,7,26,17,0,593.0,107.0,1.4,31.6,389.0,597.3,449.19
2018,7,26,17,15,624.0,91.0,1.25,31.1,357.0,576.45,436.1
2018,7,26,17,30,655.0,75.0,1.1,30.6,325.0,550.56,418.33
2018,7,26,17,45,611.0,69.5,1.0,30.1,275.0,485.54,371.08
2018,7,26,18,0,567.0,64.0,0.9,29.6,225.0,423.0,324.11
2018,7,26,18,15,503.0,56.5,0.9,29.6,177.5,350.55,267.66
2018,7,26,18,30,439.0,49.0,0.9,29.6,130.0,283.66,213.4
2018,7,26,18,45,343.0,39.0,0.85,28.35,90.0,206.96,151.13
2018,7,26,19,0,247.0,29.0,0.8,27.1,50.0,140.58,89.5
2018,7,26,19,15,138.5,16.5,0.8,26.85,27.0,55.26,0.0
2018,7,26,19,30,30.0,4.0,0.8,26.6,4.0,3.41,0.0
2018,7,26,19,45,15.0,2.0,0.8,26.35,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,27,5,15,24.0,4.0,0.6,21.15,4.5,0.0,0.0
2018,7,27,5,30,48.0,8.0,0.7,21.6,9.0,6.83,0.0
2018,7,27,5,45,91.0,20.5,0.75,22.0,28.0,15.87,0.0
2018,7,27,6,0,134.0,33.0,0.8,22.4,47.0,25.23,15.05
2018,7,27,6,15,251.5,47.0,0.7,23.0,92.0,35.76,24.82
2018,7,27,6,30,369.0,61.0,0.6,23.6,137.0,46.2,34.11
2018,7,27,6,45,463.0,66.5,0.55,24.2,189.5,51.45,38.74
2018,7,27,7,0,557.0,72.0,0.5,24.8,242.0,54.91,41.65
2018,7,27,7,15,601.5,77.5,0.6,25.8,292.5,57.97,44.0
2018,7,27,7,30,646.0,83.0,0.7,26.8,343.0,60.97,46.21
2018,7,27,7,45,678.5,87.0,0.8,27.75,393.5,62.71,47.3
2018,7,27,8,0,711.0,91.0,0.9,28.7,444.0,70.42,53.32
2018,7,27,8,15,735.0,94.5,1.05,29.2,493.0,71.72,54.07
2018,7,27,8,30,759.0,98.0,1.2,29.7,542.0,88.78,53.77
2018,7,27,8,45,777.5,101.0,1.35,30.15,588.5,143.32,77.53
2018,7,27,9,0,796.0,104.0,1.5,30.6,635.0,199.91,115.76
2018,7,27,9,15,805.5,108.5,1.6,30.9,676.0,257.38,161.07
2018,7,27,9,30,815.0,113.0,1.7,31.2,717.0,315.37,208.87
2018,7,27,9,45,820.5,117.5,1.8,31.5,752.5,376.4,258.99
2018,7,27,10,0,826.0,122.0,1.9,31.8,788.0,431.65,304.02
2018,7,27,10,15,835.0,123.5,1.95,32.0,819.5,485.57,346.88
2018,7,27,10,30,844.0,125.0,2.0,32.2,851.0,538.85,387.98
2018,7,27,10,45,850.5,126.0,2.05,32.4,876.0,589.47,426.01
2018,7,27,11,0,857.0,127.0,2.1,32.6,901.0,638.74,462.0
2018,7,27,11,15,806.5,157.0,2.15,32.75,897.0,676.31,488.37
2018,7,27,11,30,756.0,187.0,2.2,32.9,893.0,705.1,508.09
2018,7,27,11,45,813.5,157.5,2.25,33.05,925.0,759.23,545.93
2018,7,27,12,0,871.0,128.0,2.3,33.2,957.0,806.45,577.17
2018,7,27,12,15,868.5,130.5,2.35,33.3,959.0,839.47,598.19
2018,7,27,12,30,866.0,133.0,2.4,33.4,961.0,869.52,617.35
2018,7,27,12,45,798.0,170.5,2.4,33.5,930.5,882.0,624.89
2018,7,27,13,0,730.0,208.0,2.4,33.6,900.0,886.49,627.57
2018,7,27,13,15,724.5,208.5,2.4,33.6,888.0,901.86,637.58
2018,7,27,13,30,719.0,209.0,2.4,33.6,876.0,913.87,645.46
2018,7,27,13,45,754.5,185.5,2.4,33.6,872.0,929.38,655.66
2018,7,27,14,0,790.0,162.0,2.4,33.6,868.0,950.8,669.63
2018,7,27,14,15,777.5,161.0,2.4,33.55,838.5,944.15,666.14
2018,7,27,14,30,765.0,160.0,2.4,33.5,809.0,933.94,660.76
2018,7,27,14,45,728.0,169.5,2.35,33.45,767.5,914.75,649.36
2018,7,27,15,0,691.0,179.0,2.3,33.4,726.0,885.98,631.95
2018,7,27,15,15,673.0,175.5,2.3,33.25,686.5,858.8,616.27
2018,7,27,15,30,655.0,172.0,2.3,33.1,647.0,829.02,598.8
2018,7,27,15,45,677.0,153.5,2.25,32.95,617.5,817.16,592.69
2018,7,27,16,0,699.0,135.0,2.2,32.8,588.0,800.92,583.62
2018,7,27,16,15,698.0,124.5,2.1,32.6,547.5,769.59,564.3
2018,7,27,16,30,697.0,114.0,2.0,32.4,507.0,735.42,543.04
2018,7,27,16,45,640.0,115.5,1.9,32.2,450.5,667.86,498.62
2018,7,27,17,0,583.0,117.0,1.8,32.0,394.0,601.68,453.51
2018,7,27,17,15,586.0,103.0,1.6,31.45,353.0,563.69,427.93
2018,7,27,17,30,589.0,89.0,1.4,30.9,312.0,523.37,399.56
2018,7,27,17,45,542.0,82.0,1.25,30.4,263.0,457.45,351.13
2018,7,27,18,0,495.0,75.0,1.1,29.9,214.0,394.35,303.24
2018,7,27,18,15,409.0,66.5,1.1,29.9,165.5,307.89,235.97
2018,7,27,18,30,323.0,58.0,1.1,29.9,117.0,236.07,178.03
2018,7,27,18,45,250.5,44.5,0.95,28.55,81.5,172.98,126.2
2018,7,27,19,0,178.0,31.0,0.8,27.2,46.0,117.39,73.09
2018,7,27,19,15,98.0,17.5,0.8,27.0,25.0,44.11,0.0
2018,7,27,19,30,18.0,4.0,0.8,26.8,4.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,0.8,26.6,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.15,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,25.7,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,24.9,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,23.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,28,5,15,3.0,3.0,2.15,21.2,3.0,0.0,0.0
2018,7,28,5,30,6.0,6.0,2.3,21.5,6.0,5.12,0.0
2018,7,28,5,45,61.5,22.5,2.4,21.8,28.5,17.61,0.0
2018,7,28,6,0,117.0,39.0,2.5,22.1,51.0,30.09,18.91
2018,7,28,6,15,237.0,52.5,2.6,22.7,95.0,39.78,28.18
2018,7,28,6,30,357.0,66.0,2.7,23.3,139.0,49.76,37.15
2018,7,28,6,45,331.5,80.5,2.75,23.9,163.5,59.28,45.48
2018,7,28,7,0,306.0,95.0,2.8,24.5,188.0,68.25,53.11
2018,7,28,7,15,248.5,124.5,2.8,25.05,209.0,89.62,71.05
2018,7,28,7,30,191.0,154.0,2.8,25.6,230.0,111.44,89.02
2018,7,28,7,45,398.0,138.5,2.8,26.2,326.0,94.05,73.94
2018,7,28,8,0,605.0,123.0,2.8,26.8,422.0,84.7,65.72
2018,7,28,8,15,645.5,125.0,2.65,27.25,474.5,84.06,64.83
2018,7,28,8,30,686.0,127.0,2.5,27.7,527.0,98.63,63.08
2018,7,28,8,45,613.5,157.0,2.4,28.2,537.0,158.87,96.51
2018,7,28,9,0,541.0,187.0,2.3,28.7,547.0,211.49,136.37
2018,7,28,9,15,533.5,203.5,2.05,29.1,578.0,259.43,174.14
2018,7,28,9,30,526.0,220.0,1.8,29.5,609.0,306.47,212.2
2018,7,28,9,45,656.5,182.5,1.6,29.9,693.5,360.29,252.02
2018,7,28,10,0,787.0,145.0,1.4,30.3,778.0,431.23,304.8
2018,7,28,10,15,770.0,160.0,1.2,30.6,800.0,482.95,344.54
2018,7,28,10,30,753.0,175.0,1.0,30.9,822.0,531.57,380.09
2018,7,28,10,45,741.5,187.5,0.8,31.15,840.0,578.19,412.34
2018,7,28,11,0,730.0,200.0,0.6,31.4,858.0,623.4,441.71
2018,7,28,11,15,618.0,262.5,0.6,31.6,827.5,639.46,451.57
2018,7,28,11,30,506.0,325.0,0.6,31.8,797.0,646.27,454.67
2018,7,28,11,45,301.5,385.5,0.6,32.0,667.5,566.1,399.39
2018,7,28,12,0,97.0,446.0,0.6,32.2,538.0,461.71,326.34
2018,7,28,12,15,148.0,456.5,0.7,32.3,597.5,530.2,374.71
2018,7,28,12,30,199.0,467.0,0.8,32.4,657.0,594.58,418.35
2018,7,28,12,45,214.5,464.0,0.9,32.5,668.0,617.63,434.1
2018,7,28,13,0,230.0,461.0,1.0,32.6,679.0,640.26,449.97
2018,7,28,13,15,342.0,411.5,1.05,32.6,730.5,721.98,506.22
2018,7,28,13,30,454.0,362.0,1.1,32.6,782.0,806.27,562.5
2018,7,28,13,45,555.0,299.5,1.15,32.65,802.0,854.75,595.88
2018,7,28,14,0,656.0,237.0,1.2,32.7,822.0,905.34,630.65
2018,7,28,14,15,502.5,298.5,1.2,32.6,739.0,818.12,573.14
2018,7,28,14,30,349.0,360.0,1.2,32.5,656.0,716.38,506.3
2018,7,28,14,45,390.5,315.5,1.15,32.4,634.0,731.0,518.61
2018,7,28,15,0,432.0,271.0,1.1,32.3,612.0,725.57,517.22
2018,7,28,15,15,407.5,274.0,1.1,32.15,583.0,702.22,502.75
2018,7,28,15,30,383.0,277.0,1.1,32.0,554.0,658.83,475.49
2018,7,28,15,45,368.0,258.5,1.05,31.85,511.0,619.66,450.67
2018,7,28,16,0,353.0,240.0,1.0,31.7,468.0,579.33,424.68
2018,7,28,16,15,270.0,219.5,0.95,31.55,386.0,477.14,354.03
2018,7,28,16,30,187.0,199.0,0.9,31.4,304.0,361.91,272.18
2018,7,28,16,45,326.0,167.0,0.8,31.25,329.5,448.57,338.78
2018,7,28,17,0,465.0,135.0,0.7,31.1,355.0,524.44,394.18
2018,7,28,17,15,512.5,116.0,0.6,30.75,331.5,518.01,390.03
2018,7,28,17,30,560.0,97.0,0.5,30.4,308.0,513.35,387.09
2018,7,28,17,45,520.0,87.5,0.4,30.05,260.0,450.2,341.06
2018,7,28,18,0,480.0,78.0,0.3,29.7,212.0,389.3,295.59
2018,7,28,18,15,415.0,67.5,0.3,29.7,166.0,312.79,236.99
2018,7,28,18,30,350.0,57.0,0.3,29.7,120.0,248.05,185.24
2018,7,28,18,45,261.5,43.5,0.2,28.7,82.0,176.76,127.61
2018,7,28,19,0,173.0,30.0,0.1,27.7,44.0,113.97,68.62
2018,7,28,19,15,95.0,17.0,0.15,27.4,24.0,42.83,0.0
2018,7,28,19,30,17.0,4.0,0.2,27.1,4.0,0.0,0.0
2018,7,28,19,45,8.5,2.0,0.25,26.75,2.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,20.95,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,29,5,15,11.5,3.5,2.2,19.7,3.5,0.0,0.0
2018,7,29,5,30,23.0,7.0,2.3,19.9,7.0,5.97,0.0
2018,7,29,5,45,58.0,21.0,2.35,20.1,26.0,16.5,0.0
2018,7,29,6,0,93.0,35.0,2.4,20.3,45.0,27.18,16.58
2018,7,29,6,15,132.5,53.0,2.45,20.9,75.5,40.48,28.97
2018,7,29,6,30,172.0,71.0,2.5,21.5,106.0,53.46,40.6
2018,7,29,6,45,205.0,90.0,2.55,22.05,143.5,66.72,52.24
2018,7,29,7,0,238.0,109.0,2.6,22.6,181.0,79.59,63.26
2018,7,29,7,15,299.0,123.0,2.6,23.35,230.5,89.2,71.17
2018,7,29,7,30,360.0,137.0,2.6,24.1,280.0,94.41,75.17
2018,7,29,7,45,343.0,158.5,2.6,24.85,310.5,111.29,88.86
2018,7,29,8,0,326.0,180.0,2.6,25.6,341.0,123.34,98.26
2018,7,29,8,15,283.5,211.0,2.5,26.2,361.5,139.72,111.12
2018,7,29,8,30,241.0,242.0,2.4,26.8,382.0,162.25,119.58
2018,7,29,8,45,152.0,238.0,2.35,27.4,329.0,181.56,131.56
2018,7,29,9,0,63.0,234.0,2.3,28.0,276.0,185.83,137.13
2018,7,29,9,15,163.5,245.5,2.2,28.4,364.0,217.92,157.35
2018,7,29,9,30,264.0,257.0,2.1,28.8,452.0,262.28,188.16
2018,7,29,9,45,250.0,291.5,2.05,29.25,483.5,302.49,219.52
2018,7,29,10,0,236.0,326.0,2.0,29.7,515.0,341.73,249.32
2018,7,29,10,15,130.0,292.5,1.95,29.95,397.5,291.73,214.47
2018,7,29,10,30,24.0,259.0,1.9,30.2,280.0,222.87,164.06
2018,7,29,10,45,41.0,287.5,1.9,30.45,324.0,258.69,190.56
2018,7,29,11,0,58.0,316.0,1.9,30.7,368.0,296.86,218.26
2018,7,29,11,15,131.5,387.5,1.85,30.85,509.0,413.03,301.97
2018,7,29,11,30,205.0,459.0,1.8,31.0,650.0,535.42,386.96
2018,7,29,11,45,260.5,451.0,1.75,31.15,696.5,590.83,424.64
2018,7,29,12,0,316.0,443.0,1.7,31.3,743.0,646.51,462.39
2018,7,29,12,15,294.5,451.5,1.6,31.35,731.5,655.45,467.0
2018,7,29,12,30,273.0,460.0,1.5,31.4,720.0,662.02,470.24
2018,7,29,12,45,231.5,463.5,1.45,31.45,683.5,632.95,450.06
2018,7,29,13,0,190.0,467.0,1.4,31.5,647.0,610.07,433.96
2018,7,29,13,15,201.5,449.5,1.4,31.5,638.0,613.89,437.51
2018,7,29,13,30,213.0,432.0,1.4,31.5,629.0,616.46,440.08
2018,7,29,13,45,237.5,423.0,1.45,31.5,638.0,654.99,466.84
2018,7,29,14,0,262.0,414.0,1.5,31.5,647.0,677.13,482.67
2018,7,29,14,15,322.5,379.5,1.6,31.4,658.0,707.23,505.78
2018,7,29,14,30,383.0,345.0,1.7,31.3,669.0,735.04,527.38
2018,7,29,14,45,396.0,330.0,1.8,31.2,653.0,751.57,539.96
2018,7,29,15,0,409.0,315.0,1.9,31.1,637.0,748.71,540.32
2018,7,29,15,15,365.5,303.0,1.95,30.85,580.0,674.51,492.33
2018,7,29,15,30,322.0,291.0,2.0,30.6,523.0,617.62,455.12
2018,7,29,15,45,356.0,271.5,2.1,30.4,513.5,623.61,462.54
2018,7,29,16,0,390.0,252.0,2.2,30.2,504.0,626.33,467.29
2018,7,29,16,15,384.5,237.0,2.2,29.85,469.5,596.29,448.14
2018,7,29,16,30,379.0,222.0,2.2,29.5,435.0,564.97,427.98
2018,7,29,16,45,347.5,208.0,2.15,29.15,389.0,512.89,391.79
2018,7,29,17,0,316.0,194.0,2.1,28.8,343.0,461.88,355.68
2018,7,29,17,15,238.5,167.0,2.05,28.35,271.5,364.1,283.22
2018,7,29,17,30,161.0,140.0,2.0,27.9,200.0,258.6,202.65
2018,7,29,17,45,135.0,116.0,1.9,27.45,161.0,209.63,164.64
2018,7,29,18,0,109.0,92.0,1.8,27.0,122.0,162.52,126.99
2018,7,29,18,15,97.5,76.0,1.8,27.0,98.5,134.96,104.09
2018,7,29,18,30,86.0,60.0,1.8,27.0,75.0,108.46,81.46
2018,7,29,18,45,58.5,41.0,1.65,26.05,49.5,72.14,50.96
2018,7,29,19,0,31.0,22.0,1.5,25.1,24.0,36.8,18.68
2018,7,29,19,15,16.0,11.5,1.55,24.95,12.5,14.59,0.0
2018,7,29,19,30,1.0,1.0,1.6,24.8,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.65,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,23.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,22.95,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.0,1.65,22.25,1.0,0.0,0.0
2018,7,30,5,30,2.0,2.0,1.7,22.3,2.0,1.71,0.0
2018,7,30,5,45,1.0,4.5,1.8,22.35,4.5,3.69,0.0
2018,7,30,6,0,0.0,7.0,1.9,22.4,7.0,5.74,0.0
2018,7,30,6,15,0.0,8.5,1.95,22.55,8.5,6.98,0.29
2018,7,30,6,30,0.0,10.0,2.0,22.7,10.0,8.21,1.45
2018,7,30,6,45,0.0,26.0,2.05,22.8,26.0,21.42,12.99
2018,7,30,7,0,0.0,42.0,2.1,22.9,42.0,34.7,24.54
2018,7,30,7,15,6.0,70.5,2.15,23.1,73.0,58.37,44.89
2018,7,30,7,30,12.0,99.0,2.2,23.3,104.0,80.28,63.43
2018,7,30,7,45,7.5,100.0,2.25,23.45,103.0,81.65,64.31
2018,7,30,8,0,3.0,101.0,2.3,23.6,102.0,82.84,65.05
2018,7,30,8,15,7.5,129.5,2.35,23.85,133.5,104.5,82.91
2018,7,30,8,30,12.0,158.0,2.4,24.1,165.0,126.11,95.85
2018,7,30,8,45,15.5,188.5,2.4,24.35,198.5,150.52,114.23
2018,7,30,9,0,19.0,219.0,2.4,24.6,232.0,175.68,133.14
2018,7,30,9,15,26.0,251.5,2.35,25.0,270.0,196.79,148.6
2018,7,30,9,30,33.0,284.0,2.3,25.4,308.0,226.26,170.45
2018,7,30,9,45,65.5,321.5,2.3,25.75,373.0,269.6,202.11
2018,7,30,10,0,98.0,359.0,2.3,26.1,438.0,317.69,237.27
2018,7,30,10,15,103.5,380.5,2.3,26.5,466.5,346.39,258.16
2018,7,30,10,30,109.0,402.0,2.3,26.9,495.0,374.28,278.27
2018,7,30,10,45,105.0,415.0,2.25,27.3,507.0,394.69,292.58
2018,7,30,11,0,101.0,428.0,2.2,27.7,519.0,412.92,305.12
2018,7,30,11,15,172.5,417.5,2.2,28.0,576.5,464.83,342.96
2018,7,30,11,30,244.0,407.0,2.2,28.3,634.0,524.48,385.8
2018,7,30,11,45,412.0,347.5,2.15,28.65,736.0,624.58,457.69
2018,7,30,12,0,580.0,288.0,2.1,29.0,838.0,729.95,531.16
2018,7,30,12,15,521.0,328.0,2.1,29.25,823.0,744.22,538.3
2018,7,30,12,30,462.0,368.0,2.1,29.5,808.0,752.43,541.92
2018,7,30,12,45,385.0,404.5,2.1,29.75,770.0,727.23,523.24
2018,7,30,13,0,308.0,441.0,2.1,30.0,732.0,707.02,507.71
2018,7,30,13,15,244.5,439.0,2.15,30.1,668.0,658.91,474.77
2018,7,30,13,30,181.0,437.0,2.2,30.2,604.0,591.57,428.54
2018,7,30,13,45,210.0,420.0,2.2,30.3,610.0,609.86,442.69
2018,7,30,14,0,239.0,403.0,2.2,30.4,616.0,644.63,467.21
2018,7,30,14,15,216.0,393.5,2.25,30.35,581.5,600.14,437.34
2018,7,30,14,30,193.0,384.0,2.3,30.3,547.0,571.7,418.43
2018,7,30,14,45,210.0,370.5,2.3,30.3,541.5,577.06,423.58
2018,7,30,15,0,227.0,357.0,2.3,30.3,536.0,581.02,427.63
2018,7,30,15,15,260.5,336.0,2.3,30.15,531.5,610.43,449.89
2018,7,30,15,30,294.0,315.0,2.3,30.0,527.0,618.05,457.28
2018,7,30,15,45,271.0,297.0,2.3,29.85,483.0,574.21,427.66
2018,7,30,16,0,248.0,279.0,2.3,29.7,439.0,529.96,397.63
2018,7,30,16,15,231.5,258.0,2.25,29.4,398.0,470.2,356.45
2018,7,30,16,30,215.0,237.0,2.2,29.1,357.0,428.69,327.55
2018,7,30,16,45,213.0,212.0,2.15,28.85,321.5,394.36,303.68
2018,7,30,17,0,211.0,187.0,2.1,28.6,286.0,359.2,278.68
2018,7,30,17,15,223.0,163.5,2.0,28.15,257.0,349.45,272.59
2018,7,30,17,30,235.0,140.0,1.9,27.7,228.0,322.38,252.99
2018,7,30,17,45,214.0,120.5,1.75,27.3,191.0,277.36,218.21
2018,7,30,18,0,193.0,101.0,1.6,26.9,154.0,233.69,183.59
2018,7,30,18,15,146.0,81.5,1.6,26.9,116.5,177.9,138.12
2018,7,30,18,30,99.0,62.0,1.6,26.9,79.0,117.76,88.69
2018,7,30,18,45,80.5,44.0,1.5,25.8,55.0,86.13,61.67
2018,7,30,19,0,62.0,26.0,1.4,24.7,31.0,60.25,32.64
2018,7,30,19,15,33.5,14.0,1.45,24.45,16.5,21.96,0.0
2018,7,30,19,30,5.0,2.0,1.5,24.2,2.0,0.0,0.0
2018,7,30,19,45,2.5,1.0,1.6,24.0,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,22.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.2,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.4,2.0,1.71,0.0
2018,7,31,5,45,2.0,5.5,0.65,22.65,5.5,4.63,0.0
2018,7,31,6,0,0.0,9.0,0.7,22.9,9.0,7.39,0.28
2018,7,31,6,15,0.0,15.0,0.75,23.05,15.0,12.33,4.84
2018,7,31,6,30,0.0,21.0,0.8,23.2,21.0,17.29,9.29
2018,7,31,6,45,0.0,22.5,0.9,23.35,22.5,18.53,10.46
2018,7,31,7,0,0.0,24.0,1.0,23.5,24.0,19.77,11.56
2018,7,31,7,15,0.0,32.5,1.0,23.75,32.5,26.82,17.63
2018,7,31,7,30,0.0,41.0,1.0,24.0,41.0,33.88,23.63
2018,7,31,7,45,0.0,57.0,1.0,24.25,57.0,47.21,34.9
2018,7,31,8,0,0.0,73.0,1.0,24.5,73.0,60.57,46.04
2018,7,31,8,15,0.0,84.5,1.05,24.7,84.5,70.21,53.91
2018,7,31,8,30,0.0,96.0,1.1,24.9,96.0,79.59,58.68
2018,7,31,8,45,0.0,97.5,1.15,25.15,97.5,80.95,59.5
2018,7,31,9,0,0.0,99.0,1.2,25.4,99.0,82.27,60.3
2018,7,31,9,15,0.5,117.0,1.25,25.65,117.5,96.83,71.52
2018,7,31,9,30,1.0,135.0,1.3,25.9,136.0,111.52,82.72
2018,7,31,9,45,5.0,171.0,1.4,26.15,175.0,141.79,105.82
2018,7,31,10,0,9.0,207.0,1.5,26.4,214.0,172.69,129.12
2018,7,31,10,15,8.0,197.5,1.6,26.6,204.0,165.98,123.73
2018,7,31,10,30,7.0,188.0,1.7,26.8,194.0,158.88,118.15
2018,7,31,10,45,8.5,199.0,1.8,26.95,206.5,169.58,126.17
2018,7,31,11,0,10.0,210.0,1.9,27.1,219.0,180.52,134.33
2018,7,31,11,15,20.0,239.5,1.95,27.05,258.0,214.51,160.09
2018,7,31,11,30,30.0,269.0,2.0,27.0,297.0,249.19,186.14
2018,7,31,11,45,54.0,346.5,2.05,26.95,397.5,336.88,251.14
2018,7,31,12,0,78.0,424.0,2.1,26.9,498.0,428.67,317.45
2018,7,31,12,15,90.5,437.0,2.1,26.75,523.0,457.8,338.25
2018,7,31,12,30,103.0,450.0,2.1,26.6,548.0,487.77,359.89
2018,7,31,12,45,94.5,441.5,2.1,26.4,531.0,479.81,354.37
2018,7,31,13,0,86.0,433.0,2.1,26.2,514.0,470.59,348.16
2018,7,31,13,15,103.0,422.5,2.1,26.15,518.5,497.38,367.99
2018,7,31,13,30,120.0,412.0,2.1,26.1,523.0,509.9,377.66
2018,7,31,13,45,235.0,390.0,2.05,26.0,601.0,621.68,459.33
2018,7,31,14,0,350.0,368.0,2.0,25.9,679.0,718.43,528.15
2018,7,31,14,15,265.0,369.5,2.05,25.85,601.0,642.61,474.61
2018,7,31,14,30,180.0,371.0,2.1,25.8,523.0,546.3,406.92
2018,7,31,14,45,135.0,352.5,2.15,25.8,464.0,485.9,364.25
2018,7,31,15,0,90.0,334.0,2.2,25.8,405.0,405.8,306.23
2018,7,31,15,15,49.0,227.5,2.2,25.8,266.0,258.7,197.07
2018,7,31,15,30,8.0,121.0,2.2,25.8,127.0,109.38,81.45
2018,7,31,15,45,4.0,79.0,2.2,25.75,82.0,69.42,50.13
2018,7,31,16,0,0.0,37.0,2.2,25.7,37.0,30.68,19.12
2018,7,31,16,15,3.5,62.5,2.15,25.65,64.5,54.92,38.89
2018,7,31,16,30,7.0,88.0,2.1,25.6,92.0,79.01,58.49
2018,7,31,16,45,10.0,117.5,2.05,25.55,122.5,107.97,81.95
2018,7,31,17,0,13.0,147.0,2.0,25.5,153.0,139.3,107.24
2018,7,31,17,15,38.0,129.5,1.85,25.3,144.0,150.41,117.19
2018,7,31,17,30,63.0,112.0,1.7,25.1,135.0,148.92,116.91
2018,7,31,17,45,56.0,95.5,1.55,24.95,113.5,125.88,98.29
2018,7,31,18,0,49.0,79.0,1.4,24.8,92.0,103.32,79.77
2018,7,31,18,15,49.5,65.5,1.4,24.8,76.5,88.73,67.39
2018,7,31,18,30,50.0,52.0,1.4,24.8,61.0,81.78,60.71
2018,7,31,18,45,38.5,36.5,1.25,24.3,42.0,58.39,40.42
2018,7,31,19,0,27.0,21.0,1.1,23.8,23.0,34.19,15.36
2018,7,31,19,15,16.0,11.0,1.1,23.75,12.0,14.18,0.0
2018,7,31,19,30,5.0,1.0,1.1,23.7,1.0,0.0,0.0
2018,7,31,19,45,2.5,0.5,1.15,23.6,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,2.15,22.05,1.0,0.0,0.0
2018,8,1,5,30,0.0,2.0,2.2,22.1,2.0,1.71,0.0
2018,8,1,5,45,1.0,14.0,2.25,22.2,14.0,11.56,0.0
2018,8,1,6,0,2.0,26.0,2.3,22.3,26.0,21.36,11.35
2018,8,1,6,15,8.0,43.5,2.35,22.45,45.0,35.12,24.14
2018,8,1,6,30,14.0,61.0,2.4,22.6,64.0,48.8,36.37
2018,8,1,6,45,9.5,65.0,2.45,22.75,67.0,52.8,40.09
2018,8,1,7,0,5.0,69.0,2.5,22.9,70.0,56.56,43.41
