Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,7,15,4.5,78.5,2.6,23.05,80.0,64.32,50.01
2018,8,1,7,30,4.0,88.0,2.7,23.2,90.0,72.04,56.44
2018,8,1,7,45,6.0,87.5,2.85,23.35,90.5,72.21,56.35
2018,8,1,8,0,8.0,87.0,3.0,23.5,91.0,72.23,56.13
2018,8,1,8,15,60.5,167.5,3.05,23.7,202.0,125.8,100.85
2018,8,1,8,30,113.0,248.0,3.1,23.9,313.0,169.75,128.96
2018,8,1,8,45,105.0,268.0,3.1,24.1,332.5,202.07,151.33
2018,8,1,9,0,97.0,288.0,3.1,24.3,352.0,225.37,168.6
2018,8,1,9,15,69.5,289.0,3.1,24.6,336.5,231.37,173.99
2018,8,1,9,30,42.0,290.0,3.1,24.9,321.0,233.1,176.07
2018,8,1,9,45,33.0,274.5,3.1,25.2,299.5,225.53,170.29
2018,8,1,10,0,24.0,259.0,3.1,25.5,278.0,215.52,162.57
2018,8,1,10,15,45.5,302.0,3.05,25.85,340.0,262.03,197.39
2018,8,1,10,30,67.0,345.0,3.0,26.2,402.0,311.87,234.26
2018,8,1,10,45,226.5,336.5,3.0,26.5,538.0,403.66,302.9
2018,8,1,11,0,386.0,328.0,3.0,26.8,674.0,515.8,385.49
2018,8,1,11,15,303.0,374.0,2.95,27.05,649.0,520.18,387.16
2018,8,1,11,30,220.0,420.0,2.9,27.3,624.0,516.09,382.61
2018,8,1,11,45,380.0,352.5,2.9,27.5,709.5,606.41,449.64
2018,8,1,12,0,540.0,285.0,2.9,27.7,795.0,698.0,516.13
2018,8,1,12,15,529.0,279.5,2.9,27.85,780.5,710.41,524.28
2018,8,1,12,30,518.0,274.0,2.9,28.0,766.0,719.9,530.84
2018,8,1,12,45,701.0,191.5,2.9,28.1,853.5,821.01,603.12
2018,8,1,13,0,884.0,109.0,2.9,28.2,941.0,921.46,668.76
2018,8,1,13,15,857.5,120.5,2.9,28.25,919.0,928.13,672.43
2018,8,1,13,30,831.0,132.0,2.9,28.3,897.0,930.63,674.29
2018,8,1,13,45,839.0,124.5,2.9,28.35,882.5,944.41,683.63
2018,8,1,14,0,847.0,117.0,2.9,28.4,868.0,954.51,690.59
2018,8,1,14,15,839.0,114.0,2.85,28.4,839.0,949.74,687.8
2018,8,1,14,30,831.0,111.0,2.8,28.4,810.0,941.26,682.85
2018,8,1,14,45,837.5,104.5,2.75,28.4,784.5,939.6,682.5
2018,8,1,15,0,844.0,98.0,2.7,28.4,759.0,934.06,679.69
2018,8,1,15,15,805.5,105.5,2.6,28.3,710.5,897.04,656.23
2018,8,1,15,30,767.0,113.0,2.5,28.2,662.0,868.71,638.71
2018,8,1,15,45,547.0,169.0,2.4,28.05,548.0,719.82,538.87
2018,8,1,16,0,327.0,225.0,2.3,27.9,434.0,542.51,411.63
2018,8,1,16,15,202.5,197.5,2.15,27.7,323.5,396.56,304.75
2018,8,1,16,30,78.0,170.0,2.0,27.5,213.0,240.74,185.6
2018,8,1,16,45,46.0,134.5,1.85,27.3,159.0,161.86,124.67
2018,8,1,17,0,14.0,99.0,1.7,27.1,105.0,94.19,70.74
2018,8,1,17,15,25.0,102.0,1.55,26.75,111.5,112.03,85.73
2018,8,1,17,30,36.0,105.0,1.4,26.4,118.0,123.23,95.19
2018,8,1,17,45,38.5,95.5,1.25,26.05,107.5,115.12,88.85
2018,8,1,18,0,41.0,86.0,1.1,25.7,97.0,107.07,82.31
2018,8,1,18,15,38.5,72.5,1.1,25.7,81.0,91.74,69.38
2018,8,1,18,30,36.0,59.0,1.1,25.7,65.0,76.98,56.51
2018,8,1,18,45,23.5,41.0,0.85,24.9,44.5,52.21,35.41
2018,8,1,19,0,11.0,23.0,0.6,24.1,24.0,26.65,9.88
2018,8,1,19,15,8.0,12.5,0.6,23.95,13.0,13.07,0.0
2018,8,1,19,30,5.0,2.0,0.6,23.8,2.0,0.0,0.0
2018,8,1,19,45,2.5,1.0,0.6,23.65,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.55,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.7,1.0,0.85,0.0
2018,8,2,5,45,0.0,3.0,1.95,22.9,3.0,2.46,0.0
2018,8,2,6,0,0.0,5.0,2.1,23.1,5.0,4.1,0.0
2018,8,2,6,15,0.0,6.0,2.15,23.25,6.0,4.92,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.4,7.0,5.74,0.0
2018,8,2,6,45,0.0,10.0,2.2,23.55,10.0,8.22,1.47
2018,8,2,7,0,0.0,13.0,2.2,23.7,13.0,10.69,3.64
2018,8,2,7,15,21.5,51.0,2.25,23.9,59.5,42.72,31.32
2018,8,2,7,30,43.0,89.0,2.3,24.1,106.0,71.43,55.73
2018,8,2,7,45,21.5,60.0,2.3,24.3,68.5,49.88,37.14
2018,8,2,8,0,0.0,31.0,2.3,24.5,31.0,25.62,16.3
2018,8,2,8,15,0.0,46.5,2.4,24.65,46.5,38.51,27.19
2018,8,2,8,30,0.0,62.0,2.5,24.8,62.0,51.45,36.15
2018,8,2,8,45,24.5,128.0,2.6,25.0,144.0,103.4,76.57
2018,8,2,9,0,49.0,194.0,2.7,25.2,226.0,157.02,117.21
2018,8,2,9,15,57.5,187.0,2.7,25.35,227.0,159.3,118.41
2018,8,2,9,30,66.0,180.0,2.7,25.5,228.0,158.74,117.84
2018,8,2,9,45,36.5,174.5,2.65,25.7,201.5,152.93,114.2
2018,8,2,10,0,7.0,169.0,2.6,25.9,175.0,141.87,105.99
2018,8,2,10,15,251.5,196.0,2.6,26.05,410.0,272.73,204.87
2018,8,2,10,30,496.0,223.0,2.6,26.2,645.0,438.66,328.5
2018,8,2,10,45,655.5,183.0,2.55,26.35,758.5,530.07,396.41
2018,8,2,11,0,815.0,143.0,2.5,26.5,872.0,634.07,472.48
2018,8,2,11,15,636.5,238.0,2.5,26.65,814.5,637.45,473.28
2018,8,2,11,30,458.0,333.0,2.5,26.8,757.0,623.36,461.17
2018,8,2,11,45,337.5,364.5,2.5,26.9,679.0,579.39,429.13
2018,8,2,12,0,217.0,396.0,2.5,27.0,601.0,530.62,392.81
2018,8,2,12,15,117.5,341.0,2.5,27.15,452.0,405.53,302.2
2018,8,2,12,30,18.0,286.0,2.5,27.3,303.0,258.61,192.39
2018,8,2,12,45,181.0,264.5,2.5,27.4,434.5,417.04,314.32
2018,8,2,13,0,344.0,243.0,2.5,27.5,566.0,569.23,426.37
2018,8,2,13,15,328.5,319.5,2.55,27.6,625.0,640.7,473.77
2018,8,2,13,30,313.0,396.0,2.6,27.7,684.0,695.51,509.76
2018,8,2,13,45,347.0,373.0,2.6,27.75,685.5,714.83,524.07
2018,8,2,14,0,381.0,350.0,2.6,27.8,687.0,749.06,548.42
2018,8,2,14,15,374.5,346.0,2.6,27.8,669.0,727.69,534.62
2018,8,2,14,30,368.0,342.0,2.6,27.8,651.0,721.02,530.88
2018,8,2,14,45,210.5,298.0,2.65,27.8,473.0,522.95,391.1
2018,8,2,15,0,53.0,254.0,2.7,27.8,295.0,288.8,217.77
2018,8,2,15,15,27.0,168.0,2.65,27.7,189.0,179.49,135.5
2018,8,2,15,30,1.0,82.0,2.6,27.6,83.0,69.24,49.29
2018,8,2,15,45,0.5,61.5,2.5,27.45,62.0,51.58,35.54
2018,8,2,16,0,0.0,41.0,2.4,27.3,41.0,34.01,21.64
2018,8,2,16,15,0.0,34.5,2.3,27.0,34.5,28.58,17.4
2018,8,2,16,30,0.0,28.0,2.2,26.7,28.0,23.16,13.13
2018,8,2,16,45,0.0,32.0,2.05,26.45,32.0,26.46,15.89
2018,8,2,17,0,0.0,36.0,1.9,26.2,36.0,29.76,18.67
2018,8,2,17,15,0.0,31.0,1.75,25.85,31.0,25.6,15.38
2018,8,2,17,30,0.0,26.0,1.6,25.5,26.0,21.44,12.05
2018,8,2,17,45,0.0,18.0,1.5,25.15,18.0,14.82,6.63
2018,8,2,18,0,0.0,10.0,1.4,24.8,10.0,8.22,1.16
2018,8,2,18,15,6.0,19.0,1.4,24.8,20.0,19.22,10.27
2018,8,2,18,30,12.0,28.0,1.4,24.8,30.0,29.37,18.3
2018,8,2,18,45,8.0,19.5,1.25,24.15,20.5,19.81,10.0
2018,8,2,19,0,4.0,11.0,1.1,23.5,11.0,10.71,0.13
2018,8,2,19,15,3.5,6.0,1.1,23.4,6.0,6.17,0.0
2018,8,2,19,30,3.0,1.0,1.1,23.3,1.0,0.0,0.0
2018,8,2,19,45,1.5,0.5,1.1,23.15,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,21.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.0,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.1,1.0,0.85,0.0
2018,8,3,5,45,0.0,3.5,2.25,22.15,3.5,2.99,0.0
2018,8,3,6,0,0.0,6.0,2.3,22.2,6.0,4.92,0.0
2018,8,3,6,15,0.0,9.0,2.4,22.3,9.0,7.39,0.61
2018,8,3,6,30,0.0,12.0,2.5,22.4,12.0,9.86,2.86
2018,8,3,6,45,0.0,19.0,2.55,22.45,19.0,15.64,7.96
2018,8,3,7,0,0.0,26.0,2.6,22.5,26.0,21.43,13.04
2018,8,3,7,15,0.0,28.5,2.65,22.6,28.5,23.51,14.83
2018,8,3,7,30,0.0,31.0,2.7,22.7,31.0,25.59,16.58
2018,8,3,7,45,0.0,60.5,2.8,22.8,60.5,50.12,37.62
2018,8,3,8,0,0.0,90.0,2.9,22.9,90.0,74.39,58.14
2018,8,3,8,15,0.5,108.0,3.0,23.05,108.5,88.42,69.73
2018,8,3,8,30,1.0,126.0,3.1,23.2,127.0,102.39,77.52
2018,8,3,8,45,4.0,143.0,3.2,23.3,146.0,116.23,88.14
2018,8,3,9,0,7.0,160.0,3.3,23.4,165.0,130.59,99.08
2018,8,3,9,15,19.0,215.0,3.4,23.55,229.0,175.88,133.9
2018,8,3,9,30,31.0,270.0,3.5,23.7,293.0,216.45,164.71
2018,8,3,9,45,21.5,249.5,3.6,23.85,266.0,208.12,158.29
2018,8,3,10,0,12.0,229.0,3.7,24.0,239.0,191.17,145.15
2018,8,3,10,15,9.5,208.0,3.75,24.2,216.0,175.11,132.53
2018,8,3,10,30,7.0,187.0,3.8,24.4,193.0,158.14,119.17
2018,8,3,10,45,17.5,253.0,3.9,24.6,268.5,218.59,165.65
2018,8,3,11,0,28.0,319.0,4.0,24.8,344.0,281.64,213.29
2018,8,3,11,15,27.0,314.5,4.0,25.0,339.0,281.68,212.94
2018,8,3,11,30,26.0,310.0,4.0,25.2,334.0,281.32,212.44
2018,8,3,11,45,33.0,346.0,4.05,25.45,377.0,321.31,242.26
2018,8,3,12,0,40.0,382.0,4.1,25.7,420.0,362.83,272.83
2018,8,3,12,15,116.5,366.0,4.1,25.8,476.5,427.42,322.44
2018,8,3,12,30,193.0,350.0,4.1,25.9,533.0,497.47,375.43
2018,8,3,12,45,310.0,342.0,4.05,26.0,634.0,605.95,455.96
2018,8,3,13,0,427.0,334.0,4.0,26.1,735.0,732.86,546.93
2018,8,3,13,15,369.5,334.5,4.0,26.15,678.0,694.32,518.56
2018,8,3,13,30,312.0,335.0,4.0,26.2,621.0,635.59,476.86
2018,8,3,13,45,246.0,363.0,4.0,26.25,585.5,607.95,455.8
2018,8,3,14,0,180.0,391.0,4.0,26.3,550.0,560.5,420.46
2018,8,3,14,15,104.5,319.5,3.95,26.2,411.0,418.42,316.63
2018,8,3,14,30,29.0,248.0,3.9,26.1,272.0,257.4,195.05
2018,8,3,14,45,85.0,245.0,3.85,26.05,312.0,327.63,250.98
2018,8,3,15,0,141.0,242.0,3.8,26.0,352.0,379.94,292.46
2018,8,3,15,15,270.0,227.0,3.7,25.9,424.0,505.53,389.7
2018,8,3,15,30,399.0,212.0,3.6,25.8,496.0,629.33,482.65
2018,8,3,15,45,201.5,151.5,3.5,25.7,295.0,353.26,276.0
2018,8,3,16,0,4.0,91.0,3.4,25.6,94.0,79.33,58.07
2018,8,3,16,15,2.0,62.5,3.3,25.45,64.0,53.62,37.8
2018,8,3,16,30,0.0,34.0,3.2,25.3,34.0,28.14,17.26
2018,8,3,16,45,13.5,44.0,3.1,25.15,50.0,48.78,34.68
2018,8,3,17,0,27.0,54.0,3.0,25.0,66.0,67.58,50.54
2018,8,3,17,15,82.0,66.5,2.85,24.75,97.5,126.6,100.17
2018,8,3,17,30,137.0,79.0,2.7,24.5,129.0,185.46,148.71
2018,8,3,17,45,211.0,85.5,2.6,24.25,148.0,234.97,189.08
2018,8,3,18,0,285.0,92.0,2.5,24.0,167.0,277.94,222.56
2018,8,3,18,15,249.5,76.0,2.5,24.0,131.0,227.5,179.94
2018,8,3,18,30,214.0,60.0,2.5,24.0,95.0,180.53,139.35
2018,8,3,18,45,123.5,41.5,2.4,23.55,60.0,110.79,80.32
2018,8,3,19,0,33.0,23.0,2.3,23.1,25.0,39.87,13.36
2018,8,3,19,15,18.0,12.0,2.25,23.0,13.0,15.64,0.0
2018,8,3,19,30,3.0,1.0,2.2,22.9,1.0,0.0,0.0
2018,8,3,19,45,1.5,0.5,2.2,22.8,0.5,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,4,5,15,8.0,2.0,0.45,21.15,2.0,0.0,0.0
2018,8,4,5,30,16.0,4.0,0.5,21.4,4.0,3.41,0.0
2018,8,4,5,45,89.0,19.0,0.5,21.7,26.0,16.22,0.0
2018,8,4,6,0,162.0,34.0,0.5,22.0,48.0,26.19,14.61
2018,8,4,6,15,247.5,47.5,0.55,22.3,86.0,36.26,25.05
2018,8,4,6,30,333.0,61.0,0.6,22.6,124.0,46.16,34.07
2018,8,4,6,45,195.5,53.0,0.65,22.9,93.0,39.0,28.19
2018,8,4,7,0,58.0,45.0,0.7,23.2,62.0,36.77,26.32
2018,8,4,7,15,29.0,55.5,0.65,23.55,64.0,46.25,34.43
2018,8,4,7,30,0.0,66.0,0.6,23.9,66.0,54.7,41.51
2018,8,4,7,45,0.0,85.5,0.55,24.2,85.5,70.56,54.74
2018,8,4,8,0,0.0,105.0,0.5,24.5,105.0,85.7,67.14
2018,8,4,8,15,0.5,126.5,0.5,24.75,127.0,102.09,80.4
2018,8,4,8,30,1.0,148.0,0.5,25.0,149.0,118.46,89.29
2018,8,4,8,45,1.5,154.5,0.5,25.25,155.5,124.5,93.52
2018,8,4,9,0,2.0,161.0,0.5,25.5,162.0,130.52,97.77
2018,8,4,9,15,7.5,196.5,0.5,25.75,201.5,159.58,119.53
2018,8,4,9,30,13.0,232.0,0.5,26.0,241.0,189.6,141.67
2018,8,4,9,45,22.5,272.5,0.55,26.25,289.5,225.81,168.17
2018,8,4,10,0,32.0,313.0,0.6,26.5,338.0,258.89,192.08
2018,8,4,10,15,62.0,340.5,0.6,26.7,392.0,299.0,220.78
2018,8,4,10,30,92.0,368.0,0.6,26.9,446.0,343.1,252.19
2018,8,4,10,45,227.5,355.0,0.6,27.1,556.0,420.34,307.59
2018,8,4,11,0,363.0,342.0,0.6,27.3,666.0,514.89,374.05
2018,8,4,11,15,439.5,314.5,0.6,27.45,714.5,569.77,412.11
2018,8,4,11,30,516.0,287.0,0.6,27.6,763.0,629.09,452.97
2018,8,4,11,45,669.0,219.0,0.55,27.8,843.5,716.26,511.93
2018,8,4,12,0,822.0,151.0,0.5,28.0,924.0,796.19,563.69
2018,8,4,12,15,828.0,149.0,0.55,28.1,930.0,831.46,585.26
2018,8,4,12,30,834.0,147.0,0.6,28.2,936.0,864.3,605.83
2018,8,4,12,45,824.0,153.0,0.6,28.35,929.0,899.56,626.8
2018,8,4,13,0,814.0,159.0,0.6,28.5,922.0,920.19,638.7
2018,8,4,13,15,811.0,158.5,0.65,28.55,910.0,937.51,650.07
2018,8,4,13,30,808.0,158.0,0.7,28.6,898.0,951.31,659.45
2018,8,4,13,45,802.5,157.0,0.7,28.65,878.5,958.61,664.06
2018,8,4,14,0,797.0,156.0,0.7,28.7,859.0,962.24,666.66
2018,8,4,14,15,790.0,154.0,0.75,28.7,832.5,959.72,666.86
2018,8,4,14,30,783.0,152.0,0.8,28.7,806.0,953.59,665.04
2018,8,4,14,45,772.5,149.5,0.8,28.65,773.0,939.96,657.96
2018,8,4,15,0,762.0,147.0,0.8,28.6,740.0,922.93,648.96
2018,8,4,15,15,749.0,143.5,0.8,28.55,701.5,899.2,635.89
2018,8,4,15,30,736.0,140.0,0.8,28.5,663.0,872.46,620.99
2018,8,4,15,45,719.0,136.5,0.8,28.45,620.0,845.29,605.77
2018,8,4,16,0,702.0,133.0,0.8,28.4,577.0,809.7,585.05
2018,8,4,16,15,680.5,128.5,0.75,28.45,531.0,766.96,558.54
2018,8,4,16,30,659.0,124.0,0.7,28.5,485.0,722.68,530.78
2018,8,4,16,45,630.5,118.0,0.65,28.55,436.0,669.84,496.84
2018,8,4,17,0,602.0,112.0,0.6,28.6,387.0,616.64,461.64
2018,8,4,17,15,564.5,105.0,0.6,28.35,337.5,555.83,420.68
2018,8,4,17,30,527.0,98.0,0.6,28.1,288.0,496.17,379.08
2018,8,4,17,45,476.0,89.0,0.55,27.8,239.5,421.73,324.76
2018,8,4,18,0,425.0,80.0,0.5,27.5,191.0,358.19,276.39
2018,8,4,18,15,357.0,67.5,0.5,27.5,146.5,285.8,219.31
2018,8,4,18,30,289.0,55.0,0.5,27.5,102.0,220.22,165.73
2018,8,4,18,45,200.5,39.0,0.55,26.75,66.0,149.26,106.7
2018,8,4,19,0,112.0,23.0,0.6,26.0,30.0,80.23,25.72
2018,8,4,19,15,56.0,11.5,0.65,25.75,15.0,26.63,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,5,5,15,3.0,1.5,0.65,21.4,1.5,0.0,0.0
2018,8,5,5,30,6.0,3.0,0.7,21.8,3.0,0.0,0.0
2018,8,5,5,45,17.5,15.5,0.8,22.15,17.0,13.23,0.0
2018,8,5,6,0,29.0,28.0,0.9,22.5,31.0,22.34,11.35
2018,8,5,6,15,68.5,47.0,0.85,22.85,58.5,36.65,25.26
2018,8,5,6,30,108.0,66.0,0.8,23.2,86.0,50.75,37.86
2018,8,5,6,45,221.5,80.5,0.8,23.5,138.5,60.44,46.47
2018,8,5,7,0,335.0,95.0,0.8,23.8,191.0,68.87,53.75
2018,8,5,7,15,437.5,98.5,0.85,24.35,250.5,71.19,55.56
2018,8,5,7,30,540.0,102.0,0.9,24.9,310.0,74.48,58.08
2018,8,5,7,45,582.5,107.0,0.95,25.5,361.0,76.29,59.26
2018,8,5,8,0,625.0,112.0,1.0,26.1,412.0,78.07,60.38
2018,8,5,8,15,652.5,117.5,1.0,26.5,461.0,79.92,61.59
2018,8,5,8,30,680.0,123.0,1.0,26.9,510.0,98.09,62.17
2018,8,5,8,45,702.0,126.5,1.05,27.3,556.0,150.04,86.17
2018,8,5,9,0,724.0,130.0,1.1,27.7,602.0,204.58,123.66
2018,8,5,9,15,746.5,130.0,1.05,28.05,645.5,264.44,170.35
2018,8,5,9,30,769.0,130.0,1.0,28.4,689.0,320.18,215.66
2018,8,5,9,45,789.0,128.0,1.0,28.75,728.0,375.36,260.75
2018,8,5,10,0,809.0,126.0,1.0,29.1,767.0,431.72,305.79
2018,8,5,10,15,819.0,127.5,0.9,29.35,799.0,488.25,349.23
2018,8,5,10,30,829.0,129.0,0.8,29.6,831.0,541.93,388.9
2018,8,5,10,45,836.5,130.0,0.75,29.85,856.5,593.04,425.6
2018,8,5,11,0,844.0,131.0,0.7,30.1,882.0,642.93,460.07
2018,8,5,11,15,849.5,130.5,0.65,30.25,900.0,688.83,490.89
2018,8,5,11,30,855.0,130.0,0.6,30.4,918.0,732.85,519.49
2018,8,5,11,45,858.0,130.5,0.55,30.6,929.0,773.75,544.6
2018,8,5,12,0,861.0,131.0,0.5,30.8,940.0,812.24,566.7
2018,8,5,12,15,860.0,132.0,0.5,30.9,942.0,845.28,586.23
2018,8,5,12,30,859.0,133.0,0.5,31.0,944.0,875.36,603.9
2018,8,5,12,45,855.5,134.5,0.5,31.1,938.5,900.59,618.57
2018,8,5,13,0,852.0,136.0,0.5,31.2,933.0,922.52,631.31
2018,8,5,13,15,850.0,135.5,0.5,31.25,921.5,940.63,641.96
2018,8,5,13,30,848.0,135.0,0.5,31.3,910.0,955.26,650.66
2018,8,5,13,45,844.5,133.0,0.55,31.3,890.5,963.44,656.86
2018,8,5,14,0,841.0,131.0,0.6,31.3,871.0,967.93,661.1
2018,8,5,14,15,835.0,129.0,0.6,31.3,844.5,966.26,660.82
2018,8,5,14,30,829.0,127.0,0.6,31.3,818.0,960.93,658.56
2018,8,5,14,45,812.0,128.5,0.6,31.25,782.5,957.5,657.75
2018,8,5,15,0,795.0,130.0,0.6,31.2,747.0,938.03,647.41
2018,8,5,15,15,792.5,123.5,0.6,31.15,711.5,920.51,638.5
2018,8,5,15,30,790.0,117.0,0.6,31.1,676.0,899.48,627.47
2018,8,5,15,45,754.0,119.0,0.6,31.05,625.0,853.67,601.11
2018,8,5,16,0,718.0,121.0,0.6,31.0,574.0,811.1,576.7
2018,8,5,16,15,718.5,112.0,0.6,31.0,534.5,781.66,560.19
2018,8,5,16,30,719.0,103.0,0.6,31.0,495.0,749.24,541.39
2018,8,5,16,45,692.0,98.5,0.65,31.0,445.5,697.32,510.14
2018,8,5,17,0,665.0,94.0,0.7,31.0,396.0,644.82,477.77
2018,8,5,17,15,628.5,88.0,0.7,30.55,345.0,583.44,438.01
2018,8,5,17,30,592.0,82.0,0.7,30.1,294.0,523.09,396.72
2018,8,5,17,45,542.0,75.0,0.75,29.6,244.5,454.5,347.95
2018,8,5,18,0,492.0,68.0,0.8,29.1,195.0,389.09,299.13
2018,8,5,18,15,421.0,58.5,0.8,29.1,149.5,313.55,239.61
2018,8,5,18,30,350.0,49.0,0.8,29.1,104.0,244.45,183.07
2018,8,5,18,45,248.5,35.5,0.75,28.1,67.5,165.06,117.0
2018,8,5,19,0,147.0,22.0,0.7,27.1,31.0,91.02,21.15
2018,8,5,19,15,73.5,11.0,0.7,26.85,15.5,31.47,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,25.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.55,25.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.4,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,6,5,15,11.0,2.0,1.05,20.65,2.0,0.0,0.0
2018,8,6,5,30,22.0,4.0,1.2,21.1,4.0,0.0,0.0
2018,8,6,5,45,110.5,17.0,1.35,21.55,25.5,14.51,0.0
2018,8,6,6,0,199.0,30.0,1.5,22.0,47.0,23.26,11.76
2018,8,6,6,15,288.5,43.0,1.45,22.4,86.0,33.11,22.27
2018,8,6,6,30,378.0,56.0,1.4,22.8,125.0,42.8,31.1
2018,8,6,6,45,442.0,65.5,1.35,23.2,172.0,51.28,38.67
2018,8,6,7,0,506.0,75.0,1.3,23.6,219.0,57.57,44.14
2018,8,6,7,15,552.0,82.5,1.15,24.25,269.0,61.96,47.74
2018,8,6,7,30,598.0,90.0,1.0,24.9,319.0,66.21,51.09
2018,8,6,7,45,631.5,95.5,0.85,25.6,369.0,68.71,52.87
2018,8,6,8,0,665.0,101.0,0.7,26.3,419.0,71.11,54.51
2018,8,6,8,15,690.0,105.5,0.7,26.95,467.5,72.6,55.39
2018,8,6,8,30,715.0,110.0,0.7,27.6,516.0,91.35,55.94
2018,8,6,8,45,734.0,114.0,0.7,28.3,562.0,151.77,85.79
2018,8,6,9,0,753.0,118.0,0.7,29.0,608.0,207.39,123.64
2018,8,6,9,15,767.5,121.5,0.75,29.25,650.0,263.59,167.75
2018,8,6,9,30,782.0,125.0,0.8,29.5,692.0,320.95,214.55
2018,8,6,9,45,793.0,127.0,0.85,29.75,728.5,376.85,260.32
2018,8,6,10,0,804.0,129.0,0.9,30.0,765.0,432.94,305.28
2018,8,6,10,15,812.0,131.5,0.9,30.1,796.0,487.99,348.14
2018,8,6,10,30,820.0,134.0,0.9,30.2,827.0,542.43,389.11
2018,8,6,10,45,808.0,145.0,0.9,30.35,845.5,591.48,424.83
2018,8,6,11,0,796.0,156.0,0.9,30.5,864.0,637.61,457.3
2018,8,6,11,15,617.0,249.0,0.95,30.55,804.5,637.93,456.75
2018,8,6,11,30,438.0,342.0,1.0,30.6,745.0,620.56,443.55
2018,8,6,11,45,413.0,341.0,1.05,30.65,724.5,627.08,448.73
2018,8,6,12,0,388.0,340.0,1.1,30.7,704.0,630.1,451.16
2018,8,6,12,15,205.0,255.0,1.1,30.75,447.5,410.99,300.44
2018,8,6,12,30,22.0,170.0,1.1,30.8,191.0,167.95,122.26
2018,8,6,12,45,16.0,157.5,1.15,30.8,172.5,152.93,111.65
2018,8,6,13,0,10.0,145.0,1.2,30.8,154.0,137.31,99.83
2018,8,6,13,15,170.0,267.0,1.2,30.8,422.0,427.7,315.7
2018,8,6,13,30,330.0,389.0,1.2,30.8,690.0,708.84,505.99
2018,8,6,13,45,373.0,377.0,1.2,30.75,710.0,748.08,530.3
2018,8,6,14,0,416.0,365.0,1.2,30.7,730.0,801.99,565.84
2018,8,6,14,15,258.5,360.5,1.15,30.6,585.0,632.19,452.42
2018,8,6,14,30,101.0,356.0,1.1,30.5,440.0,456.94,331.39
2018,8,6,14,45,52.5,259.0,1.1,30.45,302.5,293.29,216.39
2018,8,6,15,0,4.0,162.0,1.1,30.4,165.0,142.0,103.83
2018,8,6,15,15,2.0,120.5,1.05,30.3,122.0,103.37,74.92
2018,8,6,15,30,0.0,79.0,1.0,30.2,79.0,65.78,46.02
2018,8,6,15,45,18.0,101.0,0.95,30.1,112.5,107.23,79.2
2018,8,6,16,0,36.0,123.0,0.9,30.0,146.0,144.23,108.54
2018,8,6,16,15,144.0,170.5,0.85,29.85,250.5,301.44,230.58
2018,8,6,16,30,252.0,218.0,0.8,29.7,355.0,459.93,346.9
2018,8,6,16,45,233.0,193.5,0.7,29.55,310.5,409.88,310.18
2018,8,6,17,0,214.0,169.0,0.6,29.4,266.0,360.08,274.67
2018,8,6,17,15,164.0,138.0,0.6,29.05,206.5,266.24,205.55
2018,8,6,17,30,114.0,107.0,0.6,28.7,147.0,191.41,148.47
2018,8,6,17,45,168.0,95.5,0.6,28.35,144.0,221.35,172.81
2018,8,6,18,0,222.0,84.0,0.6,28.0,141.0,232.83,181.39
2018,8,6,18,15,196.0,67.0,0.6,28.0,108.5,189.05,145.36
2018,8,6,18,30,170.0,50.0,0.6,28.0,76.0,147.55,110.41
2018,8,6,18,45,108.5,33.0,0.55,27.05,47.5,93.54,64.77
2018,8,6,19,0,47.0,16.0,0.5,26.1,19.0,39.62,1.38
2018,8,6,19,15,23.5,8.0,0.5,25.9,9.5,13.89,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,7,5,15,8.5,1.5,0.9,21.65,1.5,0.0,0.0
2018,8,7,5,30,17.0,3.0,1.1,21.9,3.0,0.0,0.0
2018,8,7,5,45,94.5,16.5,1.3,22.1,23.5,14.08,0.0
2018,8,7,6,0,172.0,30.0,1.5,22.3,44.0,23.21,11.34
2018,8,7,6,15,260.5,43.5,1.5,22.65,82.0,33.38,22.42
2018,8,7,6,30,349.0,57.0,1.5,23.0,120.0,43.39,31.56
2018,8,7,6,45,414.0,67.0,1.45,23.3,166.0,50.56,38.02
2018,8,7,7,0,479.0,77.0,1.4,23.6,212.0,59.05,45.4
2018,8,7,7,15,527.5,84.5,1.45,24.2,261.5,63.35,48.95
2018,8,7,7,30,576.0,92.0,1.5,24.8,311.0,67.53,52.26
2018,8,7,7,45,612.0,98.0,1.55,25.4,361.5,70.33,54.31
2018,8,7,8,0,648.0,104.0,1.6,26.0,412.0,73.02,56.23
2018,8,7,8,15,675.0,108.0,1.6,26.5,460.5,74.11,56.8
2018,8,7,8,30,702.0,112.0,1.6,27.0,509.0,92.61,57.19
2018,8,7,8,45,723.5,114.5,1.6,27.5,555.0,151.61,86.57
2018,8,7,9,0,745.0,117.0,1.6,28.0,601.0,205.97,124.06
2018,8,7,9,15,766.5,117.0,1.55,28.3,644.5,260.74,167.41
2018,8,7,9,30,788.0,117.0,1.5,28.6,688.0,317.47,214.14
2018,8,7,9,45,807.5,114.5,1.5,28.9,726.5,373.22,260.32
2018,8,7,10,0,827.0,112.0,1.5,29.2,765.0,432.95,308.44
2018,8,7,10,15,834.5,114.0,1.55,29.4,796.0,487.33,351.8
2018,8,7,10,30,842.0,116.0,1.6,29.6,827.0,540.92,393.23
2018,8,7,10,45,848.0,117.5,1.6,29.8,852.0,592.21,431.52
2018,8,7,11,0,854.0,119.0,1.6,30.0,877.0,642.1,467.59
2018,8,7,11,15,857.5,120.5,1.65,30.1,894.5,688.69,500.91
2018,8,7,11,30,861.0,122.0,1.7,30.2,912.0,733.24,532.08
2018,8,7,11,45,852.5,128.0,1.8,30.3,918.0,770.19,557.21
2018,8,7,12,0,844.0,134.0,1.9,30.4,924.0,803.92,579.39
2018,8,7,12,15,824.0,147.0,1.95,30.5,920.0,830.67,596.57
2018,8,7,12,30,804.0,160.0,2.0,30.6,916.0,865.79,619.2
2018,8,7,12,45,693.0,218.5,2.0,30.65,868.0,855.03,611.68
2018,8,7,13,0,582.0,277.0,2.0,30.7,820.0,829.25,592.72
2018,8,7,13,15,498.0,317.0,2.05,30.7,777.0,803.38,574.92
2018,8,7,13,30,414.0,357.0,2.1,30.7,734.0,774.54,554.85
2018,8,7,13,45,509.0,299.5,2.1,30.65,752.5,821.99,589.68
2018,8,7,14,0,604.0,242.0,2.1,30.6,771.0,872.1,625.24
2018,8,7,14,15,621.0,224.0,2.1,30.55,753.0,877.34,629.74
2018,8,7,14,30,638.0,206.0,2.1,30.5,735.0,878.99,632.09
2018,8,7,14,45,679.5,180.0,2.1,30.45,722.5,892.42,641.88
2018,8,7,15,0,721.0,154.0,2.1,30.4,710.0,900.89,648.51
2018,8,7,15,15,751.0,134.5,2.05,30.3,687.0,895.01,645.73
2018,8,7,15,30,781.0,115.0,2.0,30.2,664.0,890.98,644.42
2018,8,7,15,45,730.0,117.0,1.9,30.05,604.0,831.32,606.48
2018,8,7,16,0,679.0,119.0,1.8,29.9,544.0,775.59,571.12
2018,8,7,16,15,513.0,150.0,1.75,29.75,456.5,647.38,485.01
2018,8,7,16,30,347.0,181.0,1.7,29.6,369.0,498.25,378.92
2018,8,7,16,45,242.0,179.5,1.6,29.4,304.0,401.55,308.14
2018,8,7,17,0,137.0,178.0,1.5,29.2,239.0,296.62,228.75
2018,8,7,17,15,74.5,111.5,1.4,28.8,144.0,171.24,132.47
2018,8,7,17,30,12.0,45.0,1.3,28.4,49.0,46.84,32.71
2018,8,7,17,45,6.0,27.0,1.15,28.0,29.0,26.65,16.3
2018,8,7,18,0,0.0,9.0,1.0,27.6,9.0,7.39,0.41
2018,8,7,18,15,0.0,7.5,1.0,27.6,7.5,6.16,0.0
2018,8,7,18,30,0.0,6.0,1.0,27.6,6.0,4.92,0.0
2018,8,7,18,45,4.0,5.0,0.9,26.6,5.0,5.87,0.0
2018,8,7,19,0,8.0,4.0,0.8,25.6,4.0,6.64,0.0
2018,8,7,19,15,4.0,2.0,0.8,25.45,2.0,2.91,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.6,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,8,5,15,1.0,0.5,0.85,21.0,0.5,0.0,0.0
2018,8,8,5,30,2.0,1.0,1.0,21.3,1.0,0.0,0.0
2018,8,8,5,45,24.0,14.0,1.15,21.65,16.0,11.95,0.0
2018,8,8,6,0,46.0,27.0,1.3,22.0,31.0,21.52,9.73
2018,8,8,6,15,94.5,45.0,1.3,22.3,60.0,34.51,23.36
2018,8,8,6,30,143.0,63.0,1.3,22.6,89.0,47.66,35.24
2018,8,8,6,45,303.5,70.0,1.35,22.9,148.0,51.98,39.3
2018,8,8,7,0,464.0,77.0,1.4,23.2,207.0,59.02,45.45
2018,8,8,7,15,488.5,88.5,1.45,23.75,250.5,66.19,51.48
2018,8,8,7,30,513.0,100.0,1.5,24.3,294.0,72.97,57.0
2018,8,8,7,45,590.5,98.0,1.55,24.85,353.5,70.15,54.29
2018,8,8,8,0,668.0,96.0,1.6,25.4,413.0,67.89,52.06
2018,8,8,8,15,694.0,100.5,1.7,25.95,462.0,69.54,53.13
2018,8,8,8,30,720.0,105.0,1.8,26.5,511.0,95.89,59.47
2018,8,8,8,45,740.0,108.0,1.9,27.1,557.0,149.16,84.16
2018,8,8,9,0,760.0,111.0,2.0,27.7,603.0,204.73,122.84
2018,8,8,9,15,775.0,114.0,1.95,28.1,645.5,261.21,168.01
2018,8,8,9,30,790.0,117.0,1.9,28.5,688.0,318.89,215.87
2018,8,8,9,45,801.5,119.0,1.9,28.9,724.5,375.5,262.99
2018,8,8,10,0,813.0,121.0,1.9,29.3,761.0,432.36,309.23
2018,8,8,10,15,820.5,123.0,1.9,29.55,792.0,488.6,353.83
2018,8,8,10,30,828.0,125.0,1.9,29.8,823.0,541.6,394.69
2018,8,8,10,45,833.5,127.0,1.9,30.0,847.5,592.44,432.78
2018,8,8,11,0,839.0,129.0,1.9,30.2,872.0,641.85,468.69
2018,8,8,11,15,842.0,131.0,1.95,30.35,889.5,687.97,501.71
2018,8,8,11,30,845.0,133.0,2.0,30.5,907.0,732.05,532.57
2018,8,8,11,45,846.5,134.0,2.05,30.6,917.0,771.97,559.67
2018,8,8,12,0,848.0,135.0,2.1,30.7,927.0,809.4,583.9
2018,8,8,12,15,713.5,191.0,2.2,30.75,859.0,789.02,570.6
2018,8,8,12,30,579.0,247.0,2.3,30.8,791.0,757.77,548.27
2018,8,8,12,45,373.5,322.5,2.35,30.8,672.5,662.69,480.89
2018,8,8,13,0,168.0,398.0,2.4,30.8,554.0,531.87,387.14
2018,8,8,13,15,153.5,405.0,2.5,30.8,546.0,533.1,388.82
2018,8,8,13,30,139.0,412.0,2.6,30.8,538.0,533.18,388.95
2018,8,8,13,45,302.5,347.5,2.65,30.75,614.0,651.77,476.34
2018,8,8,14,0,466.0,283.0,2.7,30.7,690.0,772.99,562.56
2018,8,8,14,15,333.0,298.0,2.7,30.6,584.0,662.49,485.03
2018,8,8,14,30,200.0,313.0,2.7,30.5,478.0,530.43,391.8
2018,8,8,14,45,101.5,220.0,2.7,30.45,303.5,320.05,240.2
2018,8,8,15,0,3.0,127.0,2.7,30.4,129.0,110.07,79.94
2018,8,8,15,15,62.5,209.5,2.65,30.2,253.5,255.5,193.28
2018,8,8,15,30,122.0,292.0,2.6,30.0,378.0,417.97,314.62
2018,8,8,15,45,207.5,276.0,2.55,29.8,410.5,480.11,362.44
2018,8,8,16,0,293.0,260.0,2.5,29.6,443.0,556.23,419.74
2018,8,8,16,15,395.5,212.0,2.35,29.25,437.5,604.59,457.45
2018,8,8,16,30,498.0,164.0,2.2,28.9,432.0,626.23,476.39
2018,8,8,16,45,318.0,152.0,2.1,28.55,317.0,431.6,334.26
2018,8,8,17,0,138.0,140.0,2.0,28.2,202.0,253.82,198.1
2018,8,8,17,15,69.0,90.5,1.85,27.7,121.5,143.99,111.93
2018,8,8,17,30,0.0,41.0,1.7,27.2,41.0,33.87,22.04
2018,8,8,17,45,0.0,36.0,1.55,26.75,36.0,29.71,18.78
2018,8,8,18,0,0.0,31.0,1.4,26.3,31.0,25.57,15.38
2018,8,8,18,15,0.0,24.0,1.4,26.3,24.0,19.77,10.51
2018,8,8,18,30,0.0,17.0,1.4,26.3,17.0,13.99,5.6
2018,8,8,18,45,3.0,12.0,1.3,25.35,12.0,11.11,2.79
2018,8,8,19,0,6.0,7.0,1.2,24.4,7.0,8.05,0.0
2018,8,8,19,15,3.0,3.5,1.25,24.25,3.5,3.89,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,21.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,9,5,15,0.0,0.5,1.2,21.0,0.5,0.0,0.0
2018,8,9,5,30,0.0,1.0,1.4,21.3,1.0,0.0,0.0
2018,8,9,5,45,57.0,13.0,1.65,21.55,17.5,11.1,0.0
2018,8,9,6,0,114.0,25.0,1.9,21.8,34.0,19.29,7.71
2018,8,9,6,15,228.0,38.5,1.95,22.15,73.0,29.56,19.16
2018,8,9,6,30,342.0,52.0,2.0,22.5,112.0,39.73,28.45
2018,8,9,6,45,396.0,63.5,2.05,22.85,156.0,47.97,35.85
2018,8,9,7,0,450.0,75.0,2.1,23.2,200.0,57.38,44.04
2018,8,9,7,15,454.0,92.5,2.15,23.65,241.0,67.41,52.56
2018,8,9,7,30,458.0,110.0,2.2,24.1,282.0,78.26,61.57
2018,8,9,7,45,465.5,128.0,2.3,24.6,325.5,88.9,70.23
2018,8,9,8,0,473.0,146.0,2.4,25.1,369.0,98.95,78.26
2018,8,9,8,15,500.0,154.0,2.4,25.5,413.5,102.54,80.82
2018,8,9,8,30,527.0,162.0,2.4,25.9,458.0,120.66,82.27
2018,8,9,8,45,470.0,202.0,2.4,26.3,483.5,179.17,118.22
2018,8,9,9,0,413.0,242.0,2.4,26.7,509.0,231.47,158.4
2018,8,9,9,15,448.0,248.0,2.35,27.05,555.5,275.96,191.97
2018,8,9,9,30,483.0,254.0,2.3,27.4,602.0,324.5,229.93
2018,8,9,9,45,426.5,291.5,2.25,27.7,611.0,366.66,265.24
2018,8,9,10,0,370.0,329.0,2.2,28.0,620.0,404.75,295.92
2018,8,9,10,15,434.0,319.0,2.15,28.3,674.0,454.32,332.88
2018,8,9,10,30,498.0,309.0,2.1,28.6,728.0,512.19,375.37
2018,8,9,10,45,683.5,211.5,2.05,28.85,805.0,576.76,423.39
2018,8,9,11,0,869.0,114.0,2.0,29.1,882.0,650.02,477.47
2018,8,9,11,15,723.5,190.0,1.95,29.25,838.5,664.98,486.46
2018,8,9,11,30,578.0,266.0,1.9,29.4,795.0,661.96,482.5
2018,8,9,11,45,474.0,328.0,1.9,29.55,765.0,666.28,483.71
2018,8,9,12,0,370.0,390.0,1.9,29.7,735.0,654.4,473.52
2018,8,9,12,15,442.0,361.5,1.85,29.8,775.0,719.12,518.23
2018,8,9,12,30,514.0,333.0,1.8,29.9,815.0,778.61,558.29
2018,8,9,12,45,482.5,360.5,1.8,30.0,811.0,796.79,568.71
2018,8,9,13,0,451.0,388.0,1.8,30.1,807.0,811.47,577.14
2018,8,9,13,15,450.0,375.0,1.8,30.1,788.0,814.82,579.85
2018,8,9,13,30,449.0,362.0,1.8,30.1,769.0,815.35,580.91
2018,8,9,13,45,431.0,363.0,1.8,30.05,746.5,809.81,577.63
2018,8,9,14,0,413.0,364.0,1.8,30.0,724.0,801.53,572.68
2018,8,9,14,15,467.5,323.5,1.75,29.95,719.0,822.07,588.33
2018,8,9,14,30,522.0,283.0,1.7,29.9,714.0,838.76,601.27
2018,8,9,14,45,660.5,206.0,1.7,29.8,728.0,903.68,647.28
2018,8,9,15,0,799.0,129.0,1.7,29.7,742.0,945.83,674.83
2018,8,9,15,15,731.0,148.5,1.65,29.6,686.5,899.73,646.07
2018,8,9,15,30,663.0,168.0,1.6,29.5,631.0,846.48,613.32
2018,8,9,15,45,570.5,185.0,1.55,29.45,565.0,765.86,561.4
2018,8,9,16,0,478.0,202.0,1.5,29.4,499.0,679.54,503.34
2018,8,9,16,15,522.5,172.5,1.5,29.25,472.5,673.16,502.71
2018,8,9,16,30,567.0,143.0,1.5,29.1,446.0,670.27,503.45
2018,8,9,16,45,551.0,131.0,1.45,28.95,401.0,623.69,472.22
2018,8,9,17,0,535.0,119.0,1.4,28.8,356.0,576.1,439.91
2018,8,9,17,15,461.5,107.0,1.35,28.3,292.5,478.33,370.33
2018,8,9,17,30,388.0,95.0,1.3,27.8,229.0,393.78,308.08
2018,8,9,17,45,321.5,81.5,1.2,27.25,180.0,317.51,249.8
2018,8,9,18,0,255.0,68.0,1.1,26.7,131.0,246.92,193.96
2018,8,9,18,15,287.5,57.5,1.1,26.7,112.0,238.9,185.5
2018,8,9,18,30,320.0,47.0,1.1,26.7,93.0,227.18,171.6
2018,8,9,18,45,214.0,32.5,1.1,25.5,58.0,149.07,103.09
2018,8,9,19,0,108.0,18.0,1.1,24.3,23.0,70.01,0.0
2018,8,9,19,15,54.0,9.0,1.15,24.1,11.5,23.95,0.0
2018,8,9,19,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,23.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,21.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,10,5,15,4.0,1.0,1.55,20.05,1.0,0.0,0.0
2018,8,10,5,30,8.0,2.0,1.8,20.3,2.0,0.0,0.0
2018,8,10,5,45,24.5,13.5,2.0,20.6,15.0,11.52,0.0
2018,8,10,6,0,41.0,25.0,2.2,20.9,28.0,20.01,7.74
2018,8,10,6,15,186.0,40.0,2.15,21.3,70.5,30.54,20.01
2018,8,10,6,30,331.0,55.0,2.1,21.7,113.0,41.89,30.37
2018,8,10,6,45,406.0,65.5,2.05,22.1,160.5,49.49,37.26
2018,8,10,7,0,481.0,76.0,2.0,22.5,208.0,58.53,45.16
2018,8,10,7,15,530.0,83.0,2.05,23.2,257.5,62.47,48.42
2018,8,10,7,30,579.0,90.0,2.1,23.9,307.0,66.33,51.46
2018,8,10,7,45,614.5,96.0,2.15,24.55,357.5,69.18,53.57
2018,8,10,8,0,650.0,102.0,2.2,25.2,408.0,71.91,55.53
2018,8,10,8,15,676.5,107.0,2.25,25.7,457.0,73.72,56.72
2018,8,10,8,30,703.0,112.0,2.3,26.2,506.0,94.23,58.07
2018,8,10,8,45,722.5,116.5,2.35,26.65,552.5,148.36,84.28
2018,8,10,9,0,742.0,121.0,2.4,27.1,599.0,210.52,128.56
2018,8,10,9,15,756.0,124.5,2.3,27.4,640.5,266.28,173.41
2018,8,10,9,30,770.0,128.0,2.2,27.7,682.0,323.16,220.86
2018,8,10,9,45,780.5,132.0,2.05,27.95,719.0,380.05,268.19
2018,8,10,10,0,791.0,136.0,1.9,28.2,756.0,437.15,314.47
2018,8,10,10,15,799.5,138.0,1.75,28.4,787.0,491.69,357.41
2018,8,10,10,30,808.0,140.0,1.6,28.6,818.0,545.68,398.26
2018,8,10,10,45,807.0,146.0,1.45,28.85,840.5,596.66,435.18
2018,8,10,11,0,806.0,152.0,1.3,29.1,863.0,645.76,469.17
2018,8,10,11,15,817.5,149.0,1.2,29.25,883.0,693.67,501.75
2018,8,10,11,30,829.0,146.0,1.1,29.4,903.0,733.69,528.19
2018,8,10,11,45,831.5,146.5,1.0,29.55,913.0,773.56,553.24
2018,8,10,12,0,834.0,147.0,0.9,29.7,923.0,811.06,574.9
2018,8,10,12,15,835.0,146.5,0.8,29.75,925.5,843.92,593.41
2018,8,10,12,30,836.0,146.0,0.7,29.8,928.0,873.98,609.85
2018,8,10,12,45,835.5,145.0,0.65,29.9,923.0,899.29,623.9
2018,8,10,13,0,835.0,144.0,0.6,30.0,918.0,921.42,635.98
2018,8,10,13,15,711.5,209.0,0.55,30.0,862.0,909.49,627.76
2018,8,10,13,30,588.0,274.0,0.5,30.0,806.0,869.31,600.77
2018,8,10,13,45,532.5,295.0,0.45,30.0,768.5,844.19,584.4
2018,8,10,14,0,477.0,316.0,0.4,30.0,731.0,819.17,567.72
2018,8,10,14,15,632.5,230.0,0.35,29.95,762.0,898.57,620.79
2018,8,10,14,30,788.0,144.0,0.3,29.9,793.0,958.1,655.64
2018,8,10,14,45,785.5,138.5,0.25,29.8,762.5,948.75,649.45
2018,8,10,15,0,783.0,133.0,0.2,29.7,732.0,935.79,642.34
2018,8,10,15,15,770.5,129.5,0.25,29.65,693.0,911.83,630.52
2018,8,10,15,30,758.0,126.0,0.3,29.6,654.0,884.78,616.95
2018,8,10,15,45,680.0,142.5,0.3,29.55,592.5,822.43,580.39
2018,8,10,16,0,602.0,159.0,0.3,29.5,531.0,754.28,539.75
2018,8,10,16,15,565.0,155.5,0.3,29.45,482.0,701.09,507.64
2018,8,10,16,30,528.0,152.0,0.3,29.4,433.0,639.41,468.64
2018,8,10,16,45,512.0,138.0,0.35,29.35,387.5,592.29,439.45
2018,8,10,17,0,496.0,124.0,0.4,29.3,342.0,544.37,408.54
2018,8,10,17,15,453.0,114.0,0.45,28.9,293.5,481.07,365.66
2018,8,10,17,30,410.0,104.0,0.5,28.5,245.0,420.09,322.78
2018,8,10,17,45,286.5,91.0,0.5,28.1,181.5,307.4,238.31
2018,8,10,18,0,163.0,78.0,0.5,27.7,118.0,192.85,149.39
2018,8,10,18,15,223.0,63.0,0.5,27.7,103.0,212.25,163.11
2018,8,10,18,30,283.0,48.0,0.5,27.7,88.0,211.51,158.05
2018,8,10,18,45,182.0,32.5,0.5,26.95,54.0,136.48,91.85
2018,8,10,19,0,81.0,17.0,0.5,26.2,20.0,43.43,0.0
2018,8,10,19,15,40.5,8.5,0.5,26.0,10.0,7.26,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.4,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.7,2.0,0.0,0.0
2018,8,11,5,45,66.5,15.0,0.55,22.05,19.5,12.8,0.0
2018,8,11,6,0,127.0,28.0,0.6,22.4,37.0,21.63,8.1
2018,8,11,6,15,213.0,43.5,0.6,22.85,73.5,33.28,22.12
2018,8,11,6,30,299.0,59.0,0.6,23.3,110.0,44.68,32.53
2018,8,11,6,45,365.5,70.5,0.65,23.75,155.0,52.84,39.86
2018,8,11,7,0,432.0,82.0,0.7,24.2,200.0,60.81,46.77
2018,8,11,7,15,481.0,91.5,0.6,24.55,249.0,67.06,52.02
2018,8,11,7,30,530.0,101.0,0.5,24.9,298.0,74.25,57.9
2018,8,11,7,45,566.0,108.0,0.45,25.25,347.5,77.44,60.29
2018,8,11,8,0,602.0,115.0,0.4,25.6,397.0,80.48,62.51
2018,8,11,8,15,632.0,120.0,0.35,25.95,446.0,81.91,63.36
2018,8,11,8,30,662.0,125.0,0.3,26.3,495.0,101.81,64.28
