Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,8,45,686.0,128.5,0.3,26.6,541.5,153.37,88.88
2018,8,11,9,0,710.0,132.0,0.3,26.9,588.0,207.8,126.42
2018,8,11,9,15,559.0,162.0,0.35,27.2,536.5,243.34,161.24
2018,8,11,9,30,408.0,192.0,0.4,27.5,485.0,260.8,182.23
2018,8,11,9,45,214.0,225.0,0.5,27.75,379.5,248.35,179.96
2018,8,11,10,0,20.0,258.0,0.6,28.0,274.0,217.31,160.54
2018,8,11,10,15,193.5,278.5,0.75,28.2,440.0,313.29,230.58
2018,8,11,10,30,367.0,299.0,0.9,28.4,606.0,437.65,319.99
2018,8,11,10,45,413.5,296.5,1.0,28.55,652.5,489.55,357.29
2018,8,11,11,0,460.0,294.0,1.1,28.7,699.0,545.19,397.27
2018,8,11,11,15,512.0,278.5,1.15,28.8,738.0,597.1,434.18
2018,8,11,11,30,564.0,263.0,1.2,28.9,777.0,652.01,472.62
2018,8,11,11,45,467.5,306.0,1.25,29.0,735.5,645.0,466.61
2018,8,11,12,0,371.0,349.0,1.3,29.1,694.0,629.73,455.06
2018,8,11,12,15,553.0,274.0,1.35,29.15,789.5,738.61,532.19
2018,8,11,12,30,735.0,199.0,1.4,29.2,885.0,846.72,605.45
2018,8,11,12,45,761.0,186.5,1.45,29.2,893.5,884.46,628.99
2018,8,11,13,0,787.0,174.0,1.5,29.2,902.0,919.97,651.79
2018,8,11,13,15,632.5,220.0,1.55,29.1,800.0,846.75,605.71
2018,8,11,13,30,478.0,266.0,1.6,29.0,698.0,752.45,543.2
2018,8,11,13,45,339.0,291.5,1.6,28.9,594.5,652.38,475.0
2018,8,11,14,0,200.0,317.0,1.6,28.8,491.0,528.88,388.52
2018,8,11,14,15,113.5,286.5,1.65,28.7,384.5,397.74,295.63
2018,8,11,14,30,27.0,256.0,1.7,28.6,278.0,265.08,197.37
2018,8,11,14,45,42.5,267.5,1.7,28.45,300.5,293.43,219.85
2018,8,11,15,0,58.0,279.0,1.7,28.3,323.0,322.01,241.86
2018,8,11,15,15,40.5,215.0,1.7,28.2,245.0,240.51,181.42
2018,8,11,15,30,23.0,151.0,1.7,28.1,167.0,160.4,120.76
2018,8,11,15,45,12.5,121.0,1.7,27.95,129.5,113.72,84.74
2018,8,11,16,0,2.0,91.0,1.7,27.8,92.0,77.53,56.24
2018,8,11,16,15,25.0,128.5,1.6,27.65,141.5,140.11,106.65
2018,8,11,16,30,48.0,166.0,1.5,27.5,191.0,198.92,153.32
2018,8,11,16,45,36.5,141.5,1.45,27.35,159.5,163.62,125.88
2018,8,11,17,0,25.0,117.0,1.4,27.2,128.0,128.99,98.8
2018,8,11,17,15,12.5,93.0,1.3,26.85,98.5,88.35,66.43
2018,8,11,17,30,0.0,69.0,1.2,26.5,69.0,57.39,41.32
2018,8,11,17,45,0.0,58.5,1.05,26.15,58.5,48.45,34.16
2018,8,11,18,0,0.0,48.0,0.9,25.8,48.0,39.71,26.99
2018,8,11,18,15,0.0,35.5,0.9,25.8,35.5,29.32,18.28
2018,8,11,18,30,0.0,23.0,0.9,25.8,23.0,18.96,9.54
2018,8,11,18,45,2.0,14.5,0.75,24.8,14.5,12.77,3.66
2018,8,11,19,0,4.0,6.0,0.6,23.8,6.0,6.55,0.0
2018,8,11,19,15,2.0,3.0,0.6,23.65,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,12,5,15,3.0,0.5,0.85,19.55,0.5,0.0,0.0
2018,8,12,5,30,6.0,1.0,1.0,20.0,1.0,0.0,0.0
2018,8,12,5,45,73.0,14.0,1.15,20.45,19.0,11.95,0.0
2018,8,12,6,0,140.0,27.0,1.3,20.9,37.0,20.91,6.91
2018,8,12,6,15,229.0,42.0,1.25,21.35,74.0,32.23,21.31
2018,8,12,6,30,318.0,57.0,1.2,21.8,111.0,43.33,31.55
2018,8,12,6,45,384.5,68.5,1.2,22.2,156.5,51.55,39.0
2018,8,12,7,0,451.0,80.0,1.2,22.6,202.0,59.59,46.05
2018,8,12,7,15,493.5,89.5,1.05,23.35,249.5,67.45,52.64
2018,8,12,7,30,536.0,99.0,0.9,24.1,297.0,72.88,56.97
2018,8,12,7,45,575.0,106.0,0.8,24.8,348.0,76.17,59.39
2018,8,12,8,0,614.0,113.0,0.7,25.5,399.0,79.33,61.63
2018,8,12,8,15,643.0,118.0,0.7,25.95,448.0,80.82,62.51
2018,8,12,8,30,672.0,123.0,0.7,26.4,497.0,101.5,63.7
2018,8,12,8,45,692.0,127.5,0.65,26.85,542.5,154.03,89.23
2018,8,12,9,0,712.0,132.0,0.6,27.3,588.0,208.94,127.46
2018,8,12,9,15,723.5,138.0,0.6,27.6,629.0,265.11,171.86
2018,8,12,9,30,735.0,144.0,0.6,27.9,670.0,322.21,218.31
2018,8,12,9,45,741.5,151.0,0.6,28.2,706.0,382.89,267.01
2018,8,12,10,0,748.0,158.0,0.6,28.5,742.0,438.7,310.92
2018,8,12,10,15,746.5,166.5,0.6,28.65,770.0,491.53,351.55
2018,8,12,10,30,745.0,175.0,0.6,28.8,798.0,542.92,389.69
2018,8,12,10,45,744.0,182.0,0.6,28.95,820.0,591.79,424.79
2018,8,12,11,0,743.0,189.0,0.6,29.1,842.0,640.34,458.44
2018,8,12,11,15,613.5,273.5,0.6,29.2,820.0,663.14,472.15
2018,8,12,11,30,484.0,358.0,0.6,29.3,798.0,674.15,477.29
2018,8,12,11,45,461.5,368.0,0.65,29.4,791.5,693.95,490.64
2018,8,12,12,0,439.0,378.0,0.7,29.5,785.0,710.63,501.62
2018,8,12,12,15,412.0,391.5,0.7,29.55,774.5,723.44,509.3
2018,8,12,12,30,385.0,405.0,0.7,29.6,764.0,723.89,509.17
2018,8,12,12,45,384.0,403.0,0.75,29.65,759.0,738.97,519.71
2018,8,12,13,0,383.0,401.0,0.8,29.7,754.0,752.12,528.85
2018,8,12,13,15,434.5,366.5,0.8,29.7,762.0,796.02,558.26
2018,8,12,13,30,486.0,332.0,0.8,29.7,770.0,826.34,578.84
2018,8,12,13,45,451.5,328.5,0.85,29.75,728.0,800.31,562.79
2018,8,12,14,0,417.0,325.0,0.9,29.8,686.0,771.1,545.2
2018,8,12,14,15,471.5,286.5,0.9,29.75,682.5,792.33,561.72
2018,8,12,14,30,526.0,248.0,0.9,29.7,679.0,809.77,575.32
2018,8,12,14,45,395.0,243.5,0.9,29.65,559.5,675.94,487.36
2018,8,12,15,0,264.0,239.0,0.9,29.6,440.0,520.07,382.28
2018,8,12,15,15,210.5,226.5,0.85,29.5,381.0,453.48,336.68
2018,8,12,15,30,157.0,214.0,0.8,29.4,322.0,369.0,276.61
2018,8,12,15,45,85.0,153.5,0.7,29.3,211.5,235.65,178.22
2018,8,12,16,0,13.0,93.0,0.6,29.2,101.0,95.14,69.73
2018,8,12,16,15,62.0,143.5,0.6,29.0,176.5,187.87,143.66
2018,8,12,16,30,111.0,194.0,0.6,28.8,252.0,299.79,229.03
2018,8,12,16,45,81.0,166.5,0.6,28.6,206.5,227.37,174.2
2018,8,12,17,0,51.0,139.0,0.6,28.4,161.0,173.26,132.92
2018,8,12,17,15,35.0,102.5,0.65,27.9,116.5,121.69,93.02
2018,8,12,17,30,19.0,66.0,0.7,27.4,72.0,72.24,53.6
2018,8,12,17,45,10.0,50.0,0.7,26.95,53.0,47.7,33.64
2018,8,12,18,0,1.0,34.0,0.7,26.5,34.0,28.64,17.87
2018,8,12,18,15,0.5,24.0,0.7,26.5,24.0,20.04,10.68
2018,8,12,18,30,0.0,14.0,0.7,26.5,14.0,11.51,3.54
2018,8,12,18,45,1.5,9.5,0.65,25.55,9.5,8.43,0.33
2018,8,12,19,0,3.0,5.0,0.6,24.6,5.0,5.34,0.0
2018,8,12,19,15,1.5,2.5,0.55,24.35,2.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.65,20.95,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.5,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,18.8,1.0,0.0,0.0
2018,8,13,5,45,63.5,14.0,1.15,19.1,18.0,11.95,0.0
2018,8,13,6,0,122.0,27.0,1.3,19.4,35.0,20.88,6.03
2018,8,13,6,15,210.5,43.0,1.35,19.7,72.0,32.93,21.99
2018,8,13,6,30,299.0,59.0,1.4,20.0,109.0,44.73,32.97
2018,8,13,6,45,370.0,71.0,1.4,20.3,155.0,53.28,40.8
2018,8,13,7,0,441.0,83.0,1.4,20.6,201.0,61.65,48.22
2018,8,13,7,15,493.0,91.5,1.45,21.15,251.0,67.24,52.96
2018,8,13,7,30,545.0,100.0,1.5,21.7,301.0,73.86,58.42
2018,8,13,7,45,585.0,107.0,1.55,22.2,352.5,77.14,60.92
2018,8,13,8,0,625.0,114.0,1.6,22.7,404.0,80.3,63.25
2018,8,13,8,15,654.0,119.0,1.55,23.2,453.5,81.77,64.12
2018,8,13,8,30,683.0,124.0,1.5,23.7,503.0,103.29,65.51
2018,8,13,8,45,706.5,127.5,1.45,24.15,550.0,156.32,91.67
2018,8,13,9,0,730.0,131.0,1.4,24.6,597.0,212.15,131.27
2018,8,13,9,15,748.0,133.5,1.3,24.95,640.0,273.87,180.59
2018,8,13,9,30,766.0,136.0,1.2,25.3,683.0,331.0,227.83
2018,8,13,9,45,780.5,138.5,1.15,25.65,721.5,388.25,275.02
2018,8,13,10,0,795.0,141.0,1.1,26.0,760.0,446.15,321.45
2018,8,13,10,15,783.5,151.5,1.05,26.3,783.0,498.48,362.51
2018,8,13,10,30,772.0,162.0,1.0,26.6,806.0,548.18,399.96
2018,8,13,10,45,574.5,249.0,0.95,26.9,736.5,548.09,400.25
2018,8,13,11,0,377.0,336.0,0.9,27.2,667.0,528.09,385.03
2018,8,13,11,15,533.0,279.0,0.95,27.35,757.0,614.3,447.27
2018,8,13,11,30,689.0,222.0,1.0,27.5,847.0,711.51,514.84
2018,8,13,11,45,575.5,278.0,1.0,27.7,804.5,706.83,509.1
2018,8,13,12,0,462.0,334.0,1.0,27.9,762.0,692.96,497.79
2018,8,13,12,15,353.0,374.5,1.05,28.0,702.0,650.73,468.51
2018,8,13,12,30,244.0,415.0,1.1,28.1,642.0,610.32,439.72
2018,8,13,12,45,227.0,423.5,1.2,28.2,633.5,616.93,444.85
2018,8,13,13,0,210.0,432.0,1.3,28.3,625.0,607.17,438.7
2018,8,13,13,15,249.0,415.0,1.3,28.3,641.0,653.33,471.05
2018,8,13,13,30,288.0,398.0,1.3,28.3,657.0,684.43,492.9
2018,8,13,13,45,524.5,286.0,1.35,28.3,744.0,831.12,596.03
2018,8,13,14,0,761.0,174.0,1.4,28.3,831.0,957.45,679.07
2018,8,13,14,15,775.0,163.0,1.45,28.25,813.5,966.4,684.82
2018,8,13,14,30,789.0,152.0,1.5,28.2,796.0,971.49,689.72
2018,8,13,14,45,778.5,149.0,1.5,28.15,762.0,956.8,681.71
2018,8,13,15,0,768.0,146.0,1.5,28.1,728.0,938.65,671.82
2018,8,13,15,15,754.0,143.0,1.45,28.0,688.5,913.8,657.21
2018,8,13,15,30,740.0,140.0,1.4,27.9,649.0,892.53,645.0
2018,8,13,15,45,722.5,135.5,1.4,27.8,605.0,856.94,624.1
2018,8,13,16,0,705.0,131.0,1.4,27.7,561.0,818.99,601.59
2018,8,13,16,15,681.5,126.0,1.3,27.6,513.0,773.1,572.39
2018,8,13,16,30,658.0,121.0,1.2,27.5,465.0,725.8,541.94
2018,8,13,16,45,626.5,115.0,1.1,27.45,415.0,669.8,504.92
2018,8,13,17,0,595.0,109.0,1.0,27.4,365.0,613.67,466.86
2018,8,13,17,15,553.0,101.0,0.9,27.0,314.0,547.95,420.86
2018,8,13,17,30,511.0,93.0,0.8,26.6,263.0,483.87,374.54
2018,8,13,17,45,455.0,83.0,0.75,26.2,214.5,405.83,316.41
2018,8,13,18,0,399.0,73.0,0.7,25.8,166.0,338.89,264.22
2018,8,13,18,15,305.0,59.5,0.7,25.8,120.0,252.63,194.9
2018,8,13,18,30,211.0,46.0,0.7,25.8,74.0,176.45,131.78
2018,8,13,18,45,127.5,29.5,0.65,24.95,44.0,109.24,67.83
2018,8,13,19,0,44.0,13.0,0.6,24.1,14.0,26.8,0.0
2018,8,13,19,15,22.0,6.5,0.65,23.9,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,18.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,0.3,18.95,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,8,14,5,45,53.5,12.0,0.45,19.45,15.5,10.24,0.0
2018,8,14,6,0,107.0,24.0,0.5,19.7,31.0,18.57,3.73
2018,8,14,6,15,193.5,41.0,0.5,20.1,67.5,31.39,20.62
2018,8,14,6,30,280.0,58.0,0.5,20.5,104.0,43.93,32.22
2018,8,14,6,45,348.5,71.5,0.55,20.9,150.0,53.53,40.92
2018,8,14,7,0,417.0,85.0,0.6,21.3,196.0,62.9,49.15
2018,8,14,7,15,468.5,95.0,0.7,22.0,245.5,69.46,54.66
2018,8,14,7,30,520.0,105.0,0.8,22.7,295.0,75.82,59.83
2018,8,14,7,45,559.0,112.0,0.9,23.35,345.0,80.68,63.6
2018,8,14,8,0,598.0,119.0,1.0,24.0,395.0,83.64,65.69
2018,8,14,8,15,627.5,124.5,1.1,24.5,444.0,85.28,66.69
2018,8,14,8,30,657.0,130.0,1.2,25.0,493.0,106.97,68.26
2018,8,14,8,45,681.0,134.0,1.25,25.5,540.0,158.88,94.03
2018,8,14,9,0,705.0,138.0,1.3,26.0,587.0,213.69,132.73
2018,8,14,9,15,726.5,140.0,1.35,26.3,630.5,269.15,177.01
2018,8,14,9,30,748.0,142.0,1.4,26.6,674.0,331.29,227.9
2018,8,14,9,45,766.5,141.5,1.4,26.85,712.5,386.69,273.69
2018,8,14,10,0,785.0,141.0,1.4,27.1,751.0,443.19,319.37
2018,8,14,10,15,795.5,142.5,1.45,27.3,783.0,498.28,363.05
2018,8,14,10,30,806.0,144.0,1.5,27.5,815.0,553.04,405.13
2018,8,14,10,45,814.5,144.5,1.55,27.7,840.0,605.21,444.14
2018,8,14,11,0,823.0,145.0,1.6,27.9,865.0,656.3,481.28
2018,8,14,11,15,829.5,145.0,1.6,28.0,883.5,704.27,515.15
2018,8,14,11,30,836.0,145.0,1.6,28.1,902.0,743.83,542.74
2018,8,14,11,45,789.0,171.0,1.65,28.25,892.0,776.42,564.15
2018,8,14,12,0,742.0,197.0,1.7,28.4,882.0,796.05,576.76
2018,8,14,12,15,705.5,213.5,1.7,28.45,866.5,818.15,590.68
2018,8,14,12,30,669.0,230.0,1.7,28.5,851.0,829.8,597.68
2018,8,14,12,45,583.5,275.5,1.7,28.55,814.5,818.6,588.52
2018,8,14,13,0,498.0,321.0,1.7,28.6,778.0,799.91,574.55
2018,8,14,13,15,587.5,272.0,1.7,28.65,804.0,857.49,614.82
2018,8,14,13,30,677.0,223.0,1.7,28.7,830.0,912.4,651.96
2018,8,14,13,45,642.0,237.0,1.7,28.7,802.0,904.66,646.53
2018,8,14,14,0,607.0,251.0,1.7,28.7,774.0,892.93,639.0
2018,8,14,14,15,616.5,237.0,1.7,28.65,753.0,894.76,641.72
2018,8,14,14,30,626.0,223.0,1.7,28.6,732.0,893.17,642.22
2018,8,14,14,45,691.0,186.0,1.65,28.55,726.0,918.96,659.6
2018,8,14,15,0,756.0,149.0,1.6,28.5,720.0,931.19,667.86
2018,8,14,15,15,564.0,197.5,1.55,28.4,610.5,796.91,581.2
2018,8,14,15,30,372.0,246.0,1.5,28.3,501.0,649.68,480.22
2018,8,14,15,45,324.0,248.0,1.5,28.25,459.0,581.12,434.59
2018,8,14,16,0,276.0,250.0,1.5,28.2,417.0,534.31,402.15
2018,8,14,16,15,452.5,188.5,1.4,28.1,435.5,633.58,477.26
2018,8,14,16,30,629.0,127.0,1.3,28.0,454.0,708.79,531.83
2018,8,14,16,45,480.0,134.5,1.2,27.95,368.5,564.97,430.35
2018,8,14,17,0,331.0,142.0,1.1,27.9,283.0,422.88,326.99
2018,8,14,17,15,166.5,97.5,1.05,27.4,168.5,237.5,186.44
2018,8,14,17,30,2.0,53.0,1.0,26.9,54.0,45.22,31.28
2018,8,14,17,45,1.0,34.0,0.9,26.4,34.5,28.69,17.99
2018,8,14,18,0,0.0,15.0,0.8,25.9,15.0,12.33,4.51
2018,8,14,18,15,0.0,11.0,0.8,25.9,11.0,9.03,1.72
2018,8,14,18,30,0.0,7.0,0.8,25.9,7.0,5.74,0.0
2018,8,14,18,45,0.0,4.5,0.85,25.05,4.5,3.69,0.0
2018,8,14,19,0,0.0,2.0,0.9,24.2,2.0,1.71,0.0
2018,8,14,19,15,0.0,1.0,0.9,24.05,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,8,15,5,45,52.0,12.0,1.35,19.85,15.0,10.24,0.0
2018,8,15,6,0,104.0,24.0,1.5,20.2,30.0,18.83,2.58
2018,8,15,6,15,190.5,41.0,1.55,20.6,66.5,31.4,20.44
2018,8,15,6,30,277.0,58.0,1.6,21.0,103.0,43.94,32.08
2018,8,15,6,45,345.5,71.5,1.65,21.35,148.5,53.55,40.81
2018,8,15,7,0,414.0,85.0,1.7,21.7,194.0,62.91,49.07
2018,8,15,7,15,464.0,95.5,1.5,22.35,243.5,69.8,54.89
2018,8,15,7,30,514.0,106.0,1.3,23.0,293.0,76.47,60.34
2018,8,15,7,45,521.5,119.5,1.15,23.65,334.5,84.39,66.68
2018,8,15,8,0,529.0,133.0,1.0,24.3,376.0,91.86,72.52
2018,8,15,8,15,579.5,136.0,0.9,24.9,431.0,92.79,72.82
2018,8,15,8,30,630.0,139.0,0.8,25.5,486.0,112.74,72.85
2018,8,15,8,45,659.0,143.0,0.7,26.15,534.5,163.6,97.99
2018,8,15,9,0,688.0,147.0,0.6,26.8,583.0,218.06,135.71
2018,8,15,9,15,699.5,153.5,0.5,27.0,624.0,273.56,179.43
2018,8,15,9,30,711.0,160.0,0.4,27.2,665.0,330.04,224.88
2018,8,15,9,45,625.5,208.5,0.25,27.35,670.5,383.97,269.22
2018,8,15,10,0,540.0,257.0,0.1,27.5,676.0,427.04,303.04
2018,8,15,10,15,605.0,237.0,0.2,27.6,724.5,480.63,343.12
2018,8,15,10,30,670.0,217.0,0.3,27.7,773.0,539.49,386.43
2018,8,15,10,45,658.0,231.0,0.35,27.75,791.0,585.43,419.45
2018,8,15,11,0,646.0,245.0,0.4,27.8,809.0,628.9,449.96
2018,8,15,11,15,525.0,310.5,0.5,27.85,775.0,637.43,455.7
2018,8,15,11,30,404.0,376.0,0.6,27.9,741.0,634.24,453.15
2018,8,15,11,45,413.5,385.0,0.7,27.95,762.5,674.87,481.41
2018,8,15,12,0,423.0,394.0,0.8,28.0,784.0,715.09,508.64
2018,8,15,12,15,458.0,375.0,0.8,28.15,798.0,752.24,533.08
2018,8,15,12,30,493.0,356.0,0.8,28.3,812.0,788.97,557.04
2018,8,15,12,45,475.5,358.5,0.85,28.45,796.5,796.66,561.93
2018,8,15,13,0,458.0,361.0,0.9,28.6,781.0,801.23,565.16
2018,8,15,13,15,295.5,386.0,0.9,28.7,655.5,671.37,478.37
2018,8,15,13,30,133.0,411.0,0.9,28.8,530.0,531.46,382.4
2018,8,15,13,45,158.0,413.0,0.95,28.9,551.0,564.42,407.18
2018,8,15,14,0,183.0,415.0,1.0,29.0,572.0,597.2,430.25
2018,8,15,14,15,260.0,386.0,1.05,29.05,601.0,668.64,480.59
2018,8,15,14,30,337.0,357.0,1.1,29.1,630.0,719.15,516.5
2018,8,15,14,45,351.5,334.5,1.1,29.15,608.5,711.82,512.66
2018,8,15,15,0,366.0,312.0,1.1,29.2,587.0,702.12,507.91
2018,8,15,15,15,429.0,271.5,1.1,29.1,577.0,737.38,534.21
2018,8,15,15,30,492.0,231.0,1.1,29.0,567.0,748.99,544.91
2018,8,15,15,45,430.5,232.5,1.1,28.9,512.0,684.19,502.01
2018,8,15,16,0,369.0,234.0,1.1,28.8,457.0,601.34,446.89
2018,8,15,16,15,400.5,205.0,1.0,28.75,428.0,606.65,452.54
2018,8,15,16,30,432.0,176.0,0.9,28.7,399.0,589.0,441.83
2018,8,15,16,45,448.0,155.0,0.85,28.6,365.0,563.32,425.56
2018,8,15,17,0,464.0,134.0,0.8,28.5,331.0,534.45,406.67
2018,8,15,17,15,452.5,120.0,0.75,28.1,290.5,490.54,376.28
2018,8,15,17,30,441.0,106.0,0.7,27.7,250.0,446.14,344.52
2018,8,15,17,45,378.5,92.5,0.65,27.25,200.0,369.8,287.19
2018,8,15,18,0,316.0,79.0,0.6,26.8,150.0,298.78,231.91
2018,8,15,18,15,241.0,62.5,0.6,26.8,108.5,223.52,171.22
2018,8,15,18,30,166.0,46.0,0.6,26.8,67.0,146.33,107.69
2018,8,15,18,45,99.5,28.5,0.6,26.15,39.5,86.63,46.71
2018,8,15,19,0,33.0,11.0,0.6,25.5,12.0,21.16,0.0
2018,8,15,19,15,16.5,5.5,0.65,25.35,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,5,45,40.0,11.0,0.65,21.85,13.5,9.39,0.0
2018,8,16,6,0,80.0,22.0,0.6,22.1,27.0,17.32,0.48
2018,8,16,6,15,158.5,41.0,0.7,22.45,62.5,31.68,20.42
2018,8,16,6,30,237.0,60.0,0.8,22.8,98.0,45.25,32.92
2018,8,16,6,45,304.5,74.5,0.85,23.15,142.0,55.49,42.14
2018,8,16,7,0,372.0,89.0,0.9,23.5,186.0,65.45,50.85
2018,8,16,7,15,423.5,100.5,1.05,24.15,235.0,72.91,57.12
2018,8,16,7,30,475.0,112.0,1.2,24.8,284.0,80.14,62.99
2018,8,16,7,45,514.5,120.5,1.35,25.45,333.5,85.01,66.73
2018,8,16,8,0,554.0,129.0,1.5,26.1,383.0,90.64,71.02
2018,8,16,8,15,584.0,136.0,1.6,26.6,431.5,92.99,72.57
2018,8,16,8,30,614.0,143.0,1.7,27.1,480.0,115.59,74.8
2018,8,16,8,45,637.0,149.0,1.85,27.6,526.0,166.29,100.69
2018,8,16,9,0,660.0,155.0,2.0,28.1,572.0,219.88,138.63
2018,8,16,9,15,682.0,157.0,2.0,28.4,614.5,273.0,180.79
2018,8,16,9,30,704.0,159.0,2.0,28.7,657.0,328.32,226.15
2018,8,16,9,45,723.5,158.5,2.05,29.0,695.0,382.77,270.96
2018,8,16,10,0,743.0,158.0,2.1,29.3,733.0,441.39,317.95
2018,8,16,10,15,753.5,160.5,2.05,29.5,764.5,495.19,360.21
2018,8,16,10,30,764.0,163.0,2.0,29.7,796.0,548.77,400.94
2018,8,16,10,45,771.0,165.0,2.0,29.9,820.5,599.43,438.51
2018,8,16,11,0,778.0,167.0,2.0,30.1,845.0,649.01,474.22
2018,8,16,11,15,783.0,168.0,1.95,30.25,862.5,695.07,506.35
2018,8,16,11,30,788.0,169.0,1.9,30.4,880.0,739.4,536.44
2018,8,16,11,45,759.5,187.0,1.9,30.55,878.5,770.52,556.82
2018,8,16,12,0,731.0,205.0,1.9,30.7,877.0,803.32,577.73
2018,8,16,12,15,671.5,238.5,1.85,30.8,857.0,815.22,583.75
2018,8,16,12,30,612.0,272.0,1.8,30.9,837.0,820.57,585.48
2018,8,16,12,45,539.5,303.5,1.75,31.0,799.5,805.4,573.77
2018,8,16,13,0,467.0,335.0,1.7,31.1,762.0,786.75,559.8
2018,8,16,13,15,592.5,269.5,1.65,31.1,803.0,862.79,612.1
2018,8,16,13,30,718.0,204.0,1.6,31.1,844.0,936.11,659.51
2018,8,16,13,45,716.0,200.0,1.55,31.15,825.5,943.08,662.83
2018,8,16,14,0,714.0,196.0,1.5,31.2,807.0,946.55,664.81
2018,8,16,14,15,737.5,177.5,1.45,31.15,790.5,956.4,671.15
2018,8,16,14,30,761.0,159.0,1.4,31.1,774.0,954.72,670.4
2018,8,16,14,45,751.0,156.0,1.35,31.05,741.0,940.49,662.12
2018,8,16,15,0,741.0,153.0,1.3,31.0,708.0,930.27,656.6
2018,8,16,15,15,701.0,158.0,1.25,30.9,660.0,889.41,632.01
2018,8,16,15,30,661.0,163.0,1.2,30.8,612.0,846.33,606.15
2018,8,16,15,45,643.5,156.0,1.15,30.7,568.5,809.36,584.0
2018,8,16,16,0,626.0,149.0,1.1,30.6,525.0,770.25,560.18
2018,8,16,16,15,593.5,143.0,1.05,30.55,475.0,717.19,526.69
2018,8,16,16,30,561.0,137.0,1.0,30.5,425.0,663.48,492.21
2018,8,16,16,45,566.0,123.5,0.95,30.5,387.5,631.95,472.24
2018,8,16,17,0,571.0,110.0,0.9,30.5,350.0,597.77,449.68
2018,8,16,17,15,528.5,102.0,0.85,29.9,300.5,532.37,404.77
2018,8,16,17,30,486.0,94.0,0.8,29.3,251.0,462.91,355.56
2018,8,16,17,45,426.5,83.5,0.75,28.75,202.5,389.76,301.21
2018,8,16,18,0,367.0,73.0,0.7,28.2,154.0,321.59,248.31
2018,8,16,18,15,284.5,59.0,0.7,28.2,111.5,242.59,184.8
2018,8,16,18,30,202.0,45.0,0.7,28.2,69.0,172.66,126.35
2018,8,16,18,45,119.0,28.0,0.75,27.2,40.5,93.86,45.88
2018,8,16,19,0,36.0,11.0,0.8,26.2,12.0,22.22,0.0
2018,8,16,19,15,18.0,5.5,0.85,25.95,6.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,24.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,17,5,45,34.5,11.0,1.25,22.3,13.0,9.39,0.0
2018,8,17,6,0,69.0,22.0,1.4,22.7,26.0,17.27,0.0
2018,8,17,6,15,127.5,40.0,1.55,23.15,56.5,30.85,19.53
2018,8,17,6,30,186.0,58.0,1.7,23.6,87.0,44.21,31.87
2018,8,17,6,45,261.5,74.0,1.85,24.05,132.0,54.9,41.45
2018,8,17,7,0,337.0,90.0,2.0,24.5,177.0,65.93,51.05
2018,8,17,7,15,394.5,101.0,2.1,25.05,225.5,73.04,57.04
2018,8,17,7,30,452.0,112.0,2.2,25.6,274.0,79.95,62.67
2018,8,17,7,45,477.5,124.5,2.3,26.1,320.0,87.25,68.49
2018,8,17,8,0,503.0,137.0,2.4,26.6,366.0,94.21,73.92
2018,8,17,8,15,544.5,143.0,2.5,27.05,417.5,96.99,75.81
2018,8,17,8,30,586.0,149.0,2.6,27.5,469.0,119.37,78.02
2018,8,17,8,45,615.5,153.5,2.7,27.9,517.0,168.0,102.85
2018,8,17,9,0,645.0,158.0,2.8,28.3,565.0,220.39,139.89
2018,8,17,9,15,668.5,161.0,2.85,28.55,608.5,273.76,182.41
2018,8,17,9,30,692.0,164.0,2.9,28.8,652.0,329.57,228.36
2018,8,17,9,45,639.0,197.5,3.0,29.05,667.5,382.92,273.91
2018,8,17,10,0,586.0,231.0,3.1,29.3,683.0,429.61,312.74
2018,8,17,10,15,570.0,248.5,3.15,29.45,703.5,475.0,348.81
2018,8,17,10,30,554.0,266.0,3.2,29.6,724.0,518.29,382.18
2018,8,17,10,45,545.5,283.0,3.25,29.75,745.5,563.18,415.65
2018,8,17,11,0,537.0,300.0,3.3,29.9,767.0,606.41,447.03
2018,8,17,11,15,464.0,340.5,3.35,30.05,750.0,622.57,457.91
2018,8,17,11,30,391.0,381.0,3.4,30.2,733.0,626.3,459.69
2018,8,17,11,45,340.5,410.0,3.45,30.3,719.0,636.18,465.81
2018,8,17,12,0,290.0,439.0,3.5,30.4,705.0,641.74,468.6
2018,8,17,12,15,306.5,432.0,3.5,30.45,714.0,667.98,487.23
2018,8,17,12,30,323.0,425.0,3.5,30.5,723.0,693.69,505.31
2018,8,17,12,45,310.5,426.5,3.55,30.5,711.5,700.17,509.78
2018,8,17,13,0,298.0,428.0,3.6,30.5,700.0,704.5,512.9
2018,8,17,13,15,316.5,413.5,3.6,30.5,698.5,720.74,524.99
2018,8,17,13,30,335.0,399.0,3.6,30.5,697.0,735.52,536.06
2018,8,17,13,45,415.5,354.5,3.6,30.5,715.0,796.08,579.68
2018,8,17,14,0,496.0,310.0,3.6,30.5,733.0,840.54,612.21
2018,8,17,14,15,537.0,279.0,3.6,30.4,723.5,855.8,624.6
2018,8,17,14,30,578.0,248.0,3.6,30.3,714.0,873.49,638.77
2018,8,17,14,45,483.0,273.5,3.6,30.25,651.5,799.96,588.27
2018,8,17,15,0,388.0,299.0,3.6,30.2,589.0,711.57,527.41
2018,8,17,15,15,311.0,300.5,3.5,30.05,524.5,636.34,474.79
2018,8,17,15,30,234.0,302.0,3.4,29.9,460.0,542.03,407.7
2018,8,17,15,45,346.5,253.0,3.35,29.75,469.0,610.21,461.24
2018,8,17,16,0,459.0,204.0,3.3,29.6,478.0,671.06,508.15
2018,8,17,16,15,480.5,178.5,3.15,29.4,443.5,649.26,494.47
2018,8,17,16,30,502.0,153.0,3.0,29.2,409.0,623.59,478.32
2018,8,17,16,45,475.5,141.5,2.8,28.95,363.0,571.36,441.45
2018,8,17,17,0,449.0,130.0,2.6,28.7,317.0,519.35,404.09
2018,8,17,17,15,445.0,112.0,2.4,28.25,276.0,476.65,373.49
2018,8,17,17,30,441.0,94.0,2.2,27.8,235.0,432.66,340.75
2018,8,17,17,45,414.0,80.0,2.0,27.3,192.5,377.93,298.16
2018,8,17,18,0,387.0,66.0,1.8,26.8,150.0,324.84,255.08
2018,8,17,18,15,309.5,53.5,1.8,26.8,109.0,249.15,192.36
2018,8,17,18,30,232.0,41.0,1.8,26.8,68.0,182.06,134.32
2018,8,17,18,45,140.0,25.5,1.7,25.95,39.5,105.83,45.35
2018,8,17,19,0,48.0,10.0,1.6,25.1,11.0,25.64,0.0
2018,8,17,19,15,24.0,5.0,1.65,25.0,5.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,24.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.45,23.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.25,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,21.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,8,18,5,45,35.5,8.5,2.05,22.4,10.5,7.26,0.0
2018,8,18,6,0,71.0,17.0,2.2,22.6,21.0,13.59,0.0
2018,8,18,6,15,39.0,15.5,2.35,22.9,18.0,12.56,4.57
2018,8,18,6,30,7.0,14.0,2.5,23.2,15.0,11.84,4.43
2018,8,18,6,45,3.5,16.0,2.6,23.5,16.5,13.18,5.72
2018,8,18,7,0,0.0,18.0,2.7,23.8,18.0,14.81,7.19
2018,8,18,7,15,0.0,43.0,2.75,24.15,43.0,35.53,25.11
2018,8,18,7,30,0.0,68.0,2.8,24.5,68.0,56.37,42.89
2018,8,18,7,45,23.0,115.5,2.85,24.8,126.0,89.56,70.87
2018,8,18,8,0,46.0,163.0,2.9,25.1,184.0,120.9,96.78
2018,8,18,8,15,47.5,185.5,2.9,25.35,209.5,135.65,108.53
2018,8,18,8,30,49.0,208.0,2.9,25.6,235.0,153.34,116.19
2018,8,18,8,45,33.0,207.0,2.9,25.85,226.0,158.68,119.52
2018,8,18,9,0,17.0,206.0,2.9,26.1,217.0,166.21,125.51
2018,8,18,9,15,21.5,233.5,2.85,26.3,248.0,190.4,143.67
2018,8,18,9,30,26.0,261.0,2.8,26.5,279.0,210.64,158.69
2018,8,18,9,45,49.0,302.5,2.8,26.7,339.0,254.08,190.95
2018,8,18,10,0,72.0,344.0,2.8,26.9,399.0,301.38,225.92
2018,8,18,10,15,53.0,324.5,2.75,27.05,366.0,286.41,214.69
2018,8,18,10,30,34.0,305.0,2.7,27.2,333.0,267.73,200.61
2018,8,18,10,45,25.0,288.5,2.6,27.4,309.5,254.12,190.13
2018,8,18,11,0,16.0,272.0,2.5,27.6,286.0,236.26,176.39
2018,8,18,11,15,15.0,263.5,2.5,27.6,277.0,230.42,171.96
2018,8,18,11,30,14.0,255.0,2.5,27.6,268.0,224.21,167.24
2018,8,18,11,45,15.5,260.5,2.45,27.6,275.0,231.54,172.71
2018,8,18,12,0,17.0,266.0,2.4,27.6,282.0,238.98,178.25
2018,8,18,12,15,38.0,334.5,2.45,27.5,369.5,328.6,245.17
2018,8,18,12,30,59.0,403.0,2.5,27.4,457.0,414.84,308.04
2018,8,18,12,45,87.0,425.5,2.5,27.3,505.0,467.47,346.31
2018,8,18,13,0,115.0,448.0,2.5,27.2,553.0,537.85,396.69
2018,8,18,13,15,119.0,436.0,2.5,26.95,543.0,537.94,397.26
2018,8,18,13,30,123.0,424.0,2.5,26.7,533.0,537.05,397.61
2018,8,18,13,45,94.5,344.5,2.45,26.5,427.0,434.44,324.9
2018,8,18,14,0,66.0,265.0,2.4,26.3,321.0,311.46,235.54
2018,8,18,14,15,33.5,173.0,2.35,26.05,201.5,191.19,144.86
2018,8,18,14,30,1.0,81.0,2.3,25.8,82.0,68.6,48.85
2018,8,18,14,45,2.0,106.0,2.3,25.6,107.5,90.86,66.69
2018,8,18,15,0,3.0,131.0,2.3,25.4,133.0,113.73,84.89
2018,8,18,15,15,9.5,128.0,2.2,25.3,134.5,117.46,88.3
2018,8,18,15,30,16.0,125.0,2.1,25.2,136.0,129.15,98.05
2018,8,18,15,45,149.0,182.5,2.05,25.05,272.0,328.49,257.1
2018,8,18,16,0,282.0,240.0,2.0,24.9,408.0,531.44,410.01
2018,8,18,16,15,207.5,218.0,1.9,24.9,335.5,416.34,323.51
2018,8,18,16,30,133.0,196.0,1.8,24.9,263.0,324.06,253.37
2018,8,18,16,45,66.5,129.5,1.7,24.85,163.0,176.82,138.68
2018,8,18,17,0,0.0,63.0,1.6,24.8,63.0,52.2,37.15
2018,8,18,17,15,0.0,49.5,1.45,24.65,49.5,40.94,28.16
2018,8,18,17,30,0.0,36.0,1.3,24.5,36.0,29.72,18.99
2018,8,18,17,45,6.0,33.5,1.15,24.35,35.0,31.44,20.56
2018,8,18,18,0,12.0,31.0,1.0,24.2,34.0,33.23,21.99
2018,8,18,18,15,12.5,28.5,1.0,24.2,30.5,30.81,19.6
2018,8,18,18,30,13.0,26.0,1.0,24.2,27.0,29.66,17.71
2018,8,18,18,45,10.0,15.5,1.05,23.9,16.0,17.63,1.33
2018,8,18,19,0,7.0,5.0,1.1,23.6,5.0,6.76,0.0
2018,8,18,19,15,3.5,2.5,1.2,23.6,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,23.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.75,23.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,8,19,5,45,65.5,10.0,1.8,21.9,13.5,8.54,0.0
2018,8,19,6,0,131.0,20.0,1.9,22.1,27.0,15.58,0.0
2018,8,19,6,15,233.0,33.5,1.85,22.35,62.5,25.94,15.37
2018,8,19,6,30,335.0,47.0,1.8,22.6,98.0,36.17,25.12
2018,8,19,6,45,404.0,57.5,1.75,22.9,143.5,45.47,33.55
2018,8,19,7,0,473.0,68.0,1.7,23.2,189.0,52.77,40.03
2018,8,19,7,15,523.0,76.5,1.6,23.55,238.5,58.1,44.61
2018,8,19,7,30,573.0,85.0,1.5,23.9,288.0,63.26,48.89
2018,8,19,7,45,608.0,91.5,1.4,24.25,338.0,66.6,51.51
2018,8,19,8,0,643.0,98.0,1.3,24.6,388.0,69.8,53.95
2018,8,19,8,15,672.0,102.0,1.25,25.05,437.0,71.08,54.71
2018,8,19,8,30,701.0,106.0,1.2,25.5,486.0,96.7,57.61
2018,8,19,8,45,723.0,109.0,1.2,26.0,532.5,156.57,90.02
2018,8,19,9,0,745.0,112.0,1.2,26.5,579.0,212.4,130.05
2018,8,19,9,15,735.5,128.0,1.2,26.8,616.5,272.93,179.64
2018,8,19,9,30,726.0,144.0,1.2,27.1,654.0,327.28,225.51
2018,8,19,9,45,706.0,166.5,1.2,27.45,685.0,386.23,274.08
2018,8,19,10,0,686.0,189.0,1.2,27.8,716.0,442.36,318.82
2018,8,19,10,15,699.5,191.0,1.25,28.0,747.5,495.6,360.15
2018,8,19,10,30,713.0,193.0,1.3,28.2,779.0,549.07,400.46
2018,8,19,10,45,664.5,218.0,1.35,28.45,777.5,584.6,426.76
2018,8,19,11,0,616.0,243.0,1.4,28.7,776.0,613.93,447.78
2018,8,19,11,15,513.0,286.5,1.5,28.8,736.5,614.64,448.38
2018,8,19,11,30,410.0,330.0,1.6,28.9,697.0,605.9,441.89
2018,8,19,11,45,313.0,369.5,1.65,29.05,651.5,581.63,424.02
2018,8,19,12,0,216.0,409.0,1.7,29.2,606.0,547.43,398.81
2018,8,19,12,15,267.5,393.0,1.75,29.25,637.5,601.36,437.55
2018,8,19,12,30,319.0,377.0,1.8,29.3,669.0,647.64,470.3
2018,8,19,12,45,497.5,305.5,1.85,29.35,758.0,773.0,558.39
2018,8,19,13,0,676.0,234.0,1.9,29.4,847.0,894.6,641.07
2018,8,19,13,15,538.0,286.0,1.9,29.35,769.5,826.95,593.81
2018,8,19,13,30,400.0,338.0,1.9,29.3,692.0,757.07,545.74
2018,8,19,13,45,365.5,349.5,1.9,29.25,667.0,726.91,526.41
2018,8,19,14,0,331.0,361.0,1.9,29.2,642.0,711.86,516.32
2018,8,19,14,15,269.5,361.5,1.9,29.15,585.0,656.43,478.44
2018,8,19,14,30,208.0,362.0,1.9,29.1,528.0,578.96,425.32
2018,8,19,14,45,114.0,276.0,1.9,29.0,366.5,395.75,295.64
2018,8,19,15,0,20.0,190.0,1.9,28.9,205.0,196.31,146.77
2018,8,19,15,15,12.0,152.5,1.85,28.75,161.5,141.96,105.87
2018,8,19,15,30,4.0,115.0,1.8,28.6,118.0,100.59,73.89
2018,8,19,15,45,2.0,79.0,1.8,28.45,80.5,67.56,48.18
2018,8,19,16,0,0.0,43.0,1.8,28.3,43.0,35.64,22.93
2018,8,19,16,15,7.0,49.0,1.75,28.1,52.5,48.8,33.91
2018,8,19,16,30,14.0,55.0,1.7,27.9,62.0,59.9,43.23
2018,8,19,16,45,131.5,102.0,1.65,27.7,156.5,226.91,179.03
2018,8,19,17,0,249.0,149.0,1.6,27.5,251.0,371.0,291.24
2018,8,19,17,15,172.0,113.5,1.5,27.05,179.5,263.28,207.61
2018,8,19,17,30,95.0,78.0,1.4,26.6,108.0,148.72,116.85
2018,8,19,17,45,47.5,56.0,1.3,26.2,71.0,90.04,68.82
2018,8,19,18,0,0.0,34.0,1.2,25.8,34.0,28.07,17.33
2018,8,19,18,15,14.0,32.5,1.2,25.8,34.0,36.1,23.67
2018,8,19,18,30,28.0,31.0,1.2,25.8,34.0,44.03,28.55
2018,8,19,18,45,15.5,17.5,1.05,25.05,19.0,22.94,0.26
2018,8,19,19,0,3.0,4.0,0.9,24.3,4.0,4.48,0.0
2018,8,19,19,15,1.5,2.0,0.9,24.15,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.05,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.55,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,8,20,5,45,1.5,2.0,1.5,21.45,2.0,1.71,0.0
2018,8,20,6,0,3.0,4.0,1.7,21.6,4.0,3.37,0.0
2018,8,20,6,15,1.5,7.0,1.75,21.8,7.0,5.75,0.0
2018,8,20,6,30,0.0,10.0,1.8,22.0,10.0,8.21,1.36
2018,8,20,6,45,6.0,16.5,1.85,22.2,18.0,13.97,6.46
2018,8,20,7,0,12.0,23.0,1.9,22.4,26.0,19.54,11.38
2018,8,20,7,15,6.0,33.5,1.95,22.65,35.0,27.69,18.49
2018,8,20,7,30,0.0,44.0,2.0,22.9,44.0,36.36,25.95
2018,8,20,7,45,18.0,97.0,2.0,23.2,105.0,76.87,60.55
2018,8,20,8,0,36.0,150.0,2.0,23.5,166.0,112.74,90.52
2018,8,20,8,15,168.0,167.0,2.0,23.85,256.0,120.45,96.44
2018,8,20,8,30,300.0,184.0,2.0,24.2,346.0,137.17,98.49
2018,8,20,8,45,239.5,205.0,1.95,24.6,342.0,168.37,119.24
2018,8,20,9,0,179.0,226.0,1.9,25.0,338.0,198.28,143.9
2018,8,20,9,15,96.0,221.5,1.85,25.35,282.0,191.28,141.84
2018,8,20,9,30,13.0,217.0,1.8,25.7,226.0,178.84,134.81
2018,8,20,9,45,22.0,252.0,1.75,26.1,268.5,211.16,158.92
2018,8,20,10,0,31.0,287.0,1.7,26.5,311.0,242.42,181.88
2018,8,20,10,15,24.5,272.0,1.65,26.75,291.5,232.8,174.29
2018,8,20,10,30,18.0,257.0,1.6,27.0,272.0,221.21,165.3
2018,8,20,10,45,15.5,251.5,1.6,27.25,264.5,217.4,162.18
2018,8,20,11,0,13.0,246.0,1.6,27.5,257.0,213.07,158.65
2018,8,20,11,15,12.0,233.5,1.6,27.75,244.0,203.48,151.23
2018,8,20,11,30,11.0,221.0,1.6,28.0,231.0,193.52,143.56
2018,8,20,11,45,8.5,193.5,1.6,28.25,201.0,169.34,125.17
2018,8,20,12,0,6.0,166.0,1.6,28.5,171.0,144.65,106.34
2018,8,20,12,15,11.5,212.0,1.6,28.6,222.5,189.3,140.18
2018,8,20,12,30,17.0,258.0,1.6,28.7,274.0,235.07,174.25
2018,8,20,12,45,21.5,282.0,1.6,28.8,302.0,273.16,202.25
2018,8,20,13,0,26.0,306.0,1.6,28.9,330.0,302.59,223.7
2018,8,20,13,15,30.5,328.5,1.6,28.9,356.0,331.4,244.69
2018,8,20,13,30,35.0,351.0,1.6,28.9,382.0,361.01,266.15
2018,8,20,13,45,88.5,370.0,1.6,28.9,445.5,436.53,321.92
2018,8,20,14,0,142.0,389.0,1.6,28.9,509.0,533.55,391.09
2018,8,20,14,15,140.5,385.0,1.6,28.8,500.5,532.62,390.41
2018,8,20,14,30,139.0,381.0,1.6,28.7,492.0,531.01,390.01
2018,8,20,14,45,149.0,361.5,1.55,28.65,475.5,523.35,385.75
2018,8,20,15,0,159.0,342.0,1.5,28.6,459.0,514.49,380.73
2018,8,20,15,15,129.0,313.0,1.4,28.55,404.5,454.72,338.49
2018,8,20,15,30,99.0,284.0,1.3,28.5,350.0,374.85,281.5
2018,8,20,15,45,157.5,267.5,1.2,28.4,364.0,432.25,325.8
2018,8,20,16,0,216.0,251.0,1.1,28.3,378.0,466.24,352.13
2018,8,20,16,15,274.5,218.0,1.0,28.2,364.5,495.34,374.84
2018,8,20,16,30,333.0,185.0,0.9,28.1,351.0,499.79,380.13
2018,8,20,16,45,304.5,169.0,0.8,28.0,308.0,448.04,343.02
2018,8,20,17,0,276.0,153.0,0.7,27.9,265.0,397.37,306.39
2018,8,20,17,15,319.0,132.0,0.65,27.65,243.5,394.05,305.67
2018,8,20,17,30,362.0,111.0,0.6,27.4,222.0,400.3,310.58
2018,8,20,17,45,313.0,94.5,0.5,27.1,177.0,332.78,258.38
2018,8,20,18,0,264.0,78.0,0.4,26.8,132.0,257.83,199.48
2018,8,20,18,15,195.5,59.0,0.4,26.8,92.5,187.06,141.92
2018,8,20,18,30,127.0,40.0,0.4,26.8,53.0,123.44,87.5
2018,8,20,18,45,71.5,23.0,0.4,26.2,29.5,65.59,0.0
2018,8,20,19,0,16.0,6.0,0.4,25.6,6.0,10.82,0.0
2018,8,20,19,15,8.0,3.0,0.4,25.4,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,21,5,45,2.5,4.5,1.5,22.6,4.5,3.84,0.0
2018,8,21,6,0,5.0,9.0,1.7,22.8,9.0,7.6,0.0
2018,8,21,6,15,2.5,20.0,1.85,23.0,20.0,16.5,7.51
