Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,6,30,0.0,31.0,2.0,23.2,31.0,25.61,16.07
2018,8,21,6,45,6.5,48.0,2.15,23.4,49.5,39.47,28.3
2018,8,21,7,0,13.0,65.0,2.3,23.6,68.0,52.93,40.08
2018,8,21,7,15,6.5,67.5,2.4,23.8,69.0,55.54,42.36
2018,8,21,7,30,0.0,70.0,2.5,24.0,70.0,57.95,44.34
2018,8,21,7,45,0.0,54.0,2.6,24.2,54.0,44.69,32.83
2018,8,21,8,0,0.0,38.0,2.7,24.4,38.0,31.41,21.33
2018,8,21,8,15,0.5,68.5,2.75,24.7,69.0,56.82,42.82
2018,8,21,8,30,1.0,99.0,2.8,25.0,100.0,81.76,60.64
2018,8,21,8,45,15.5,162.5,2.9,25.25,172.5,131.77,99.51
2018,8,21,9,0,30.0,226.0,3.0,25.5,245.0,176.88,133.7
2018,8,21,9,15,28.0,219.5,3.05,25.8,238.0,177.33,133.7
2018,8,21,9,30,26.0,213.0,3.1,26.1,231.0,176.52,132.9
2018,8,21,9,45,16.0,191.0,3.15,26.4,202.5,161.88,121.58
2018,8,21,10,0,6.0,169.0,3.2,26.7,174.0,141.82,105.93
2018,8,21,10,15,21.0,237.0,3.2,27.0,254.0,203.92,153.34
2018,8,21,10,30,36.0,305.0,3.2,27.3,334.0,269.61,202.56
2018,8,21,10,45,40.5,326.5,3.25,27.55,360.5,294.87,221.02
2018,8,21,11,0,45.0,348.0,3.3,27.8,387.0,321.1,240.17
2018,8,21,11,15,33.0,323.0,3.3,28.0,352.0,297.52,222.25
2018,8,21,11,30,21.0,298.0,3.3,28.2,317.0,265.98,198.44
2018,8,21,11,45,21.5,305.0,3.35,28.4,324.5,274.52,204.69
2018,8,21,12,0,22.0,312.0,3.4,28.6,332.0,291.95,217.43
2018,8,21,12,15,20.0,297.0,3.4,28.75,315.0,270.34,201.23
2018,8,21,12,30,18.0,282.0,3.4,28.9,298.0,257.1,191.33
2018,8,21,12,45,41.0,334.0,3.45,29.05,371.0,339.98,253.19
2018,8,21,13,0,64.0,386.0,3.5,29.2,444.0,415.48,308.36
2018,8,21,13,15,80.0,392.5,3.5,29.2,463.5,442.12,327.99
2018,8,21,13,30,96.0,399.0,3.5,29.2,483.0,469.25,348.11
2018,8,21,13,45,67.5,355.0,3.5,29.25,413.5,401.05,298.51
2018,8,21,14,0,39.0,311.0,3.5,29.3,344.0,331.31,247.25
2018,8,21,14,15,56.0,319.0,3.5,29.2,364.5,359.13,268.98
2018,8,21,14,30,73.0,327.0,3.5,29.1,385.0,387.26,290.62
2018,8,21,14,45,175.5,317.5,3.5,29.05,448.5,502.83,378.42
2018,8,21,15,0,278.0,308.0,3.5,29.0,512.0,616.47,462.43
2018,8,21,15,15,405.5,250.0,3.45,28.8,529.0,697.26,523.54
2018,8,21,15,30,533.0,192.0,3.4,28.6,546.0,750.49,565.39
2018,8,21,15,45,425.5,174.5,3.35,28.45,444.5,619.86,472.99
2018,8,21,16,0,318.0,157.0,3.3,28.3,343.0,492.07,380.42
2018,8,21,16,15,184.0,113.0,3.1,28.0,218.5,293.42,230.45
2018,8,21,16,30,50.0,69.0,2.9,27.7,94.0,112.82,86.67
2018,8,21,16,45,85.5,58.5,2.7,27.45,95.5,138.45,108.83
2018,8,21,17,0,121.0,48.0,2.5,27.2,97.0,163.15,129.76
2018,8,21,17,15,122.5,53.5,2.25,26.75,97.0,154.03,122.63
2018,8,21,17,30,124.0,59.0,2.0,26.3,97.0,157.53,125.28
2018,8,21,17,45,144.0,43.5,1.75,25.8,79.0,159.4,126.62
2018,8,21,18,0,164.0,28.0,1.5,25.3,61.0,142.6,112.2
2018,8,21,18,15,168.0,30.0,1.5,25.3,55.0,142.35,109.19
2018,8,21,18,30,172.0,32.0,1.5,25.3,49.0,143.57,102.61
2018,8,21,18,45,94.5,18.0,1.5,24.6,26.5,73.37,0.0
2018,8,21,19,0,17.0,4.0,1.5,23.9,4.0,9.46,0.0
2018,8,21,19,15,8.5,2.0,1.6,23.85,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.65,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,22.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,22.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.25,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,8,22,5,45,64.5,8.5,1.6,20.75,11.5,7.26,0.0
2018,8,22,6,0,129.0,17.0,1.8,21.0,23.0,13.28,0.0
2018,8,22,6,15,245.0,30.0,1.85,21.3,59.5,24.58,13.9
2018,8,22,6,30,361.0,43.0,1.9,21.6,96.0,34.85,24.01
2018,8,22,6,45,438.0,52.0,2.0,21.9,142.5,41.3,30.05
2018,8,22,7,0,515.0,61.0,2.1,22.2,189.0,47.64,35.76
2018,8,22,7,15,566.5,68.0,2.15,22.7,239.5,52.1,39.6
2018,8,22,7,30,618.0,75.0,2.2,23.2,290.0,56.46,43.22
2018,8,22,7,45,654.0,80.0,2.25,23.75,341.0,59.08,45.24
2018,8,22,8,0,690.0,85.0,2.3,24.3,392.0,61.64,47.14
2018,8,22,8,15,714.5,90.0,2.35,24.8,441.5,69.9,53.84
2018,8,22,8,30,739.0,95.0,2.4,25.3,491.0,99.79,58.34
2018,8,22,8,45,756.5,99.5,2.45,25.8,537.5,156.28,88.52
2018,8,22,9,0,774.0,104.0,2.5,26.3,584.0,214.77,131.61
2018,8,22,9,15,735.0,129.0,2.5,26.65,611.0,272.04,180.67
2018,8,22,9,30,696.0,154.0,2.5,27.0,638.0,329.36,230.25
2018,8,22,9,45,528.0,226.5,2.5,27.35,605.5,369.5,267.94
2018,8,22,10,0,360.0,299.0,2.5,27.7,573.0,389.88,287.51
2018,8,22,10,15,458.0,279.0,2.5,27.9,643.0,450.18,332.9
2018,8,22,10,30,556.0,259.0,2.5,28.1,713.0,520.36,385.12
2018,8,22,10,45,622.5,234.0,2.5,28.3,757.0,577.03,427.21
2018,8,22,11,0,689.0,209.0,2.5,28.5,801.0,637.59,471.46
2018,8,22,11,15,602.0,257.0,2.5,28.65,782.0,656.71,484.05
2018,8,22,11,30,515.0,305.0,2.5,28.8,763.0,666.53,489.68
2018,8,22,11,45,335.5,322.0,2.5,28.9,621.5,569.62,420.39
2018,8,22,12,0,156.0,339.0,2.5,29.0,480.0,437.55,324.3
2018,8,22,12,15,135.5,366.0,2.5,29.0,489.0,454.91,336.68
2018,8,22,12,30,115.0,393.0,2.5,29.0,498.0,471.2,347.48
2018,8,22,12,45,148.5,387.0,2.45,29.05,521.5,504.75,372.1
2018,8,22,13,0,182.0,381.0,2.4,29.1,545.0,539.06,397.02
2018,8,22,13,15,268.5,358.0,2.35,29.05,595.5,624.85,458.86
2018,8,22,13,30,355.0,335.0,2.3,29.0,646.0,695.89,509.42
2018,8,22,13,45,426.0,303.0,2.25,28.95,667.0,761.71,555.23
2018,8,22,14,0,497.0,271.0,2.2,28.9,688.0,807.72,587.73
2018,8,22,14,15,301.0,259.5,2.15,28.8,509.5,582.46,432.05
2018,8,22,14,30,105.0,248.0,2.1,28.7,331.0,356.96,267.97
2018,8,22,14,45,98.5,263.0,2.1,28.6,338.0,368.0,277.19
2018,8,22,15,0,92.0,278.0,2.1,28.5,345.0,359.22,271.08
2018,8,22,15,15,113.5,262.0,2.05,28.35,340.0,384.37,290.97
2018,8,22,15,30,135.0,246.0,2.0,28.2,335.0,387.99,295.13
2018,8,22,15,45,223.5,237.5,1.95,28.1,372.5,481.19,366.22
2018,8,22,16,0,312.0,229.0,1.9,28.0,410.0,549.12,417.62
2018,8,22,16,15,234.5,210.5,1.8,27.75,339.5,452.65,347.03
2018,8,22,16,30,157.0,192.0,1.7,27.5,269.0,342.16,265.06
2018,8,22,16,45,85.5,147.5,1.6,27.3,189.0,228.84,178.19
2018,8,22,17,0,14.0,103.0,1.5,27.1,109.0,99.81,75.44
2018,8,22,17,15,9.0,69.0,1.35,26.6,72.5,63.82,46.78
2018,8,22,17,30,4.0,35.0,1.2,26.1,36.0,31.61,20.5
2018,8,22,17,45,2.0,23.0,1.05,25.6,23.5,20.21,11.08
2018,8,22,18,0,0.0,11.0,0.9,25.1,11.0,9.03,1.77
2018,8,22,18,15,3.0,8.5,0.9,25.1,9.0,8.74,1.44
2018,8,22,18,30,6.0,6.0,0.9,25.1,7.0,8.76,0.98
2018,8,22,18,45,3.5,3.5,0.9,24.2,4.0,4.38,0.0
2018,8,22,19,0,1.0,1.0,0.9,23.3,1.0,0.85,0.0
2018,8,22,19,15,0.5,0.5,1.0,23.1,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,23,5,45,68.0,9.0,2.15,15.4,12.0,7.68,0.0
2018,8,23,6,0,136.0,18.0,2.3,15.6,24.0,15.36,0.0
2018,8,23,6,15,262.5,31.0,2.45,16.1,62.0,25.61,14.9
2018,8,23,6,30,389.0,44.0,2.6,16.6,100.0,35.92,25.45
2018,8,23,6,45,475.5,52.5,2.75,17.1,149.5,42.0,31.28
2018,8,23,7,0,562.0,61.0,2.9,17.6,199.0,48.05,36.81
2018,8,23,7,15,618.5,67.0,3.0,18.15,253.0,51.85,40.15
2018,8,23,7,30,675.0,73.0,3.1,18.7,307.0,55.61,43.31
2018,8,23,7,45,716.0,77.0,3.25,19.2,361.5,62.96,49.49
2018,8,23,8,0,757.0,81.0,3.4,19.7,416.0,65.24,51.19
2018,8,23,8,15,785.0,84.5,3.35,20.15,469.0,66.94,52.37
2018,8,23,8,30,813.0,88.0,3.3,20.6,522.0,99.36,57.06
2018,8,23,8,45,835.5,90.0,3.25,21.0,572.0,159.43,89.53
2018,8,23,9,0,858.0,92.0,3.2,21.4,622.0,228.2,141.54
2018,8,23,9,15,872.5,94.5,3.15,21.75,667.0,290.67,194.25
2018,8,23,9,30,887.0,97.0,3.1,22.1,712.0,353.99,249.16
2018,8,23,9,45,898.5,98.5,3.0,22.45,751.5,416.04,302.63
2018,8,23,10,0,910.0,100.0,2.9,22.8,791.0,478.03,354.6
2018,8,23,10,15,918.5,101.0,2.85,23.05,824.0,537.83,403.46
2018,8,23,10,30,927.0,102.0,2.8,23.3,857.0,596.69,449.89
2018,8,23,10,45,932.0,102.5,2.75,23.55,881.5,651.84,492.03
2018,8,23,11,0,937.0,103.0,2.7,23.8,906.0,705.16,531.45
2018,8,23,11,15,941.0,103.5,2.65,24.0,924.0,755.74,567.81
2018,8,23,11,30,945.0,104.0,2.6,24.2,942.0,803.96,600.55
2018,8,23,11,45,947.5,104.0,2.55,24.4,952.5,847.99,628.84
2018,8,23,12,0,950.0,104.0,2.5,24.6,963.0,889.12,654.85
2018,8,23,12,15,950.0,104.0,2.5,24.7,964.5,925.03,677.82
2018,8,23,12,30,950.0,104.0,2.5,24.8,966.0,957.53,698.49
2018,8,23,12,45,948.0,103.5,2.45,24.95,959.0,984.16,714.68
2018,8,23,13,0,946.0,103.0,2.4,25.1,952.0,1006.98,728.43
2018,8,23,13,15,943.5,102.5,2.35,25.1,938.0,1025.44,739.85
2018,8,23,13,30,941.0,102.0,2.3,25.1,924.0,1039.92,748.83
2018,8,23,13,45,935.5,101.5,2.25,25.15,901.5,1047.37,753.34
2018,8,23,14,0,930.0,101.0,2.2,25.2,879.0,1050.72,755.45
2018,8,23,14,15,923.0,99.5,2.2,25.15,849.5,1047.38,754.43
2018,8,23,14,30,916.0,98.0,2.2,25.1,820.0,1039.98,751.05
2018,8,23,14,45,907.0,96.0,2.15,25.0,784.0,1026.04,743.25
2018,8,23,15,0,898.0,94.0,2.1,24.9,748.0,1008.26,733.16
2018,8,23,15,15,886.0,92.0,2.05,24.8,706.0,983.85,718.93
2018,8,23,15,30,874.0,90.0,2.0,24.7,664.0,956.03,702.57
2018,8,23,15,45,857.0,87.0,1.95,24.55,616.5,919.14,680.37
2018,8,23,16,0,840.0,84.0,1.9,24.4,569.0,879.51,656.26
2018,8,23,16,15,818.5,81.0,1.85,24.15,518.5,842.63,634.0
2018,8,23,16,30,797.0,78.0,1.8,23.9,468.0,794.21,603.47
2018,8,23,16,45,768.5,74.0,1.7,23.6,415.0,737.3,566.12
2018,8,23,17,0,740.0,70.0,1.6,23.3,362.0,679.73,527.43
2018,8,23,17,15,699.0,65.5,1.45,22.6,308.5,612.16,480.64
2018,8,23,17,30,658.0,61.0,1.3,21.9,255.0,549.82,435.36
2018,8,23,17,45,597.0,54.5,1.15,21.15,203.5,470.72,374.16
2018,8,23,18,0,536.0,48.0,1.0,20.4,152.0,396.15,313.55
2018,8,23,18,15,436.0,39.0,1.0,20.4,106.5,303.22,235.61
2018,8,23,18,30,336.0,30.0,1.0,20.4,61.0,220.66,156.04
2018,8,23,18,45,193.0,18.5,0.95,19.15,33.5,95.03,0.0
2018,8,23,19,0,50.0,7.0,0.9,17.9,6.0,0.0,0.0
2018,8,23,19,15,25.0,3.5,0.9,17.7,3.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,24,5,45,77.5,9.0,1.55,13.4,12.0,0.0,0.0
2018,8,24,6,0,155.0,18.0,1.7,13.9,24.0,15.36,0.0
2018,8,24,6,15,287.0,30.0,1.75,14.5,62.5,24.85,14.18
2018,8,24,6,30,419.0,42.0,1.8,15.1,101.0,34.37,24.25
2018,8,24,6,45,499.0,50.0,1.9,15.75,150.0,40.11,29.79
2018,8,24,7,0,579.0,58.0,2.0,16.4,199.0,45.83,35.04
2018,8,24,7,15,631.5,64.5,1.9,17.25,252.5,50.09,38.77
2018,8,24,7,30,684.0,71.0,1.8,18.1,306.0,54.28,42.27
2018,8,24,7,45,720.0,76.0,1.75,18.95,360.0,62.28,48.96
2018,8,24,8,0,756.0,81.0,1.7,19.8,414.0,65.29,51.21
2018,8,24,8,15,781.0,84.5,1.85,20.45,465.5,66.95,52.3
2018,8,24,8,30,806.0,88.0,2.0,21.1,517.0,100.07,57.22
2018,8,24,8,45,825.0,91.0,2.15,21.75,565.5,160.1,89.99
2018,8,24,9,0,844.0,94.0,2.3,22.4,614.0,222.23,136.66
2018,8,24,9,15,859.5,96.5,2.3,22.7,659.0,290.22,193.3
2018,8,24,9,30,875.0,99.0,2.3,23.0,704.0,353.15,247.35
2018,8,24,9,45,887.0,100.5,2.3,23.3,743.5,414.75,300.01
2018,8,24,10,0,899.0,102.0,2.3,23.6,783.0,476.36,351.3
2018,8,24,10,15,907.0,103.0,2.25,23.85,815.0,535.37,398.96
2018,8,24,10,30,915.0,104.0,2.2,24.1,847.0,593.38,444.15
2018,8,24,10,45,920.0,105.0,2.15,24.35,872.0,648.37,485.54
2018,8,24,11,0,925.0,106.0,2.1,24.6,897.0,701.58,524.21
2018,8,24,11,15,929.5,106.5,2.0,24.8,915.0,751.99,559.45
2018,8,24,11,30,934.0,107.0,1.9,25.0,933.0,800.12,591.09
2018,8,24,11,45,936.0,107.5,1.85,25.2,943.5,843.79,618.45
2018,8,24,12,0,938.0,108.0,1.8,25.4,954.0,884.58,643.55
2018,8,24,12,15,938.5,107.0,1.75,25.55,955.0,919.61,664.75
2018,8,24,12,30,939.0,106.0,1.7,25.7,956.0,951.26,683.63
2018,8,24,12,45,939.0,105.0,1.7,25.85,950.0,978.93,700.53
2018,8,24,13,0,939.0,104.0,1.7,26.0,944.0,1002.92,715.13
2018,8,24,13,15,934.5,104.0,1.7,26.05,929.0,1019.78,725.63
2018,8,24,13,30,930.0,104.0,1.7,26.1,914.0,1032.63,733.81
2018,8,24,13,45,924.0,103.0,1.75,26.15,891.0,1038.9,738.79
2018,8,24,14,0,918.0,102.0,1.8,26.2,868.0,1041.07,741.45
2018,8,24,14,15,909.5,101.5,1.75,26.15,838.0,1037.21,739.42
2018,8,24,14,30,901.0,101.0,1.7,26.1,808.0,1029.38,735.12
2018,8,24,14,45,889.5,99.5,1.7,26.05,771.0,1013.54,726.71
2018,8,24,15,0,878.0,98.0,1.7,26.0,734.0,993.98,716.11
2018,8,24,15,15,864.5,96.0,1.7,25.9,692.0,968.36,701.88
2018,8,24,15,30,851.0,94.0,1.7,25.8,650.0,939.45,685.56
2018,8,24,15,45,833.5,92.0,1.7,25.7,604.0,914.07,671.5
2018,8,24,16,0,816.0,90.0,1.7,25.6,558.0,875.31,648.48
2018,8,24,16,15,794.0,86.0,1.65,25.35,507.5,827.73,619.18
2018,8,24,16,30,772.0,82.0,1.6,25.1,457.0,778.34,588.21
2018,8,24,16,45,741.5,78.0,1.5,24.9,404.5,720.58,550.17
2018,8,24,17,0,711.0,74.0,1.4,24.7,352.0,662.36,510.92
2018,8,24,17,15,666.5,69.5,1.25,24.0,299.0,597.45,466.15
2018,8,24,17,30,622.0,65.0,1.1,23.3,246.0,530.58,417.29
2018,8,24,17,45,556.5,57.5,1.0,22.6,194.5,449.0,354.69
2018,8,24,18,0,491.0,50.0,0.9,21.9,143.0,372.44,293.0
2018,8,24,18,15,389.0,40.0,0.9,21.9,99.0,279.58,215.5
2018,8,24,18,30,287.0,30.0,0.9,21.9,55.0,197.32,135.06
2018,8,24,18,45,161.5,18.0,0.9,20.9,30.0,81.59,0.0
2018,8,24,19,0,36.0,6.0,0.9,19.9,5.0,0.0,0.0
2018,8,24,19,15,18.0,3.0,0.9,19.65,2.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,25,5,45,10.5,5.5,0.9,16.2,6.0,0.0,0.0
2018,8,25,6,0,21.0,11.0,1.0,16.6,12.0,9.39,0.0
2018,8,25,6,15,155.0,30.0,0.95,17.1,50.5,23.14,12.4
2018,8,25,6,30,289.0,49.0,0.9,17.6,89.0,37.55,26.69
2018,8,25,6,45,378.0,60.5,0.9,18.1,136.5,46.03,34.64
2018,8,25,7,0,467.0,72.0,0.9,18.6,184.0,56.61,44.14
2018,8,25,7,15,367.0,90.0,0.75,19.55,191.5,65.55,51.85
2018,8,25,7,30,267.0,108.0,0.6,20.5,199.0,79.27,63.41
2018,8,25,7,45,302.0,131.5,0.5,21.45,251.0,94.51,75.93
2018,8,25,8,0,337.0,155.0,0.4,22.4,303.0,109.16,87.62
2018,8,25,8,15,437.0,156.0,0.35,22.9,372.0,104.26,82.96
2018,8,25,8,30,537.0,157.0,0.3,23.4,441.0,128.67,85.16
2018,8,25,8,45,644.5,141.0,0.3,23.95,514.0,170.3,103.6
2018,8,25,9,0,752.0,125.0,0.3,24.5,587.0,224.59,139.46
2018,8,25,9,15,663.5,166.5,0.3,24.8,595.5,285.95,192.19
2018,8,25,9,30,575.0,208.0,0.3,25.1,604.0,335.52,235.26
2018,8,25,9,45,591.0,211.0,0.35,25.4,638.0,385.69,275.22
2018,8,25,10,0,607.0,214.0,0.4,25.7,672.0,436.1,314.53
2018,8,25,10,15,452.0,288.5,0.45,25.95,637.5,458.13,333.15
2018,8,25,10,30,297.0,363.0,0.5,26.2,603.0,462.22,336.97
2018,8,25,10,45,397.0,328.5,0.5,26.45,660.5,521.09,379.18
2018,8,25,11,0,497.0,294.0,0.5,26.7,718.0,586.66,425.02
2018,8,25,11,15,604.0,252.5,0.55,26.9,778.0,659.05,475.42
2018,8,25,11,30,711.0,211.0,0.6,27.1,838.0,737.33,528.73
2018,8,25,11,45,622.5,252.0,0.6,27.25,805.5,739.87,528.28
2018,8,25,12,0,534.0,293.0,0.6,27.4,773.0,732.25,521.82
2018,8,25,12,15,504.5,309.5,0.6,27.55,764.0,747.74,531.28
2018,8,25,12,30,475.0,326.0,0.6,27.7,755.0,759.59,537.97
2018,8,25,12,45,381.5,352.5,0.55,27.85,695.5,718.05,508.47
2018,8,25,13,0,288.0,379.0,0.5,28.0,636.0,656.22,466.28
2018,8,25,13,15,219.0,380.0,0.45,28.0,573.5,602.01,429.6
2018,8,25,13,30,150.0,381.0,0.4,28.0,511.0,525.62,377.52
2018,8,25,13,45,188.0,359.5,0.35,28.05,518.5,547.47,394.22
2018,8,25,14,0,226.0,338.0,0.3,28.1,526.0,588.45,422.23
2018,8,25,14,15,376.0,292.0,0.4,28.05,591.5,716.29,511.17
2018,8,25,14,30,526.0,246.0,0.5,28.0,657.0,821.93,583.0
2018,8,25,14,45,543.0,225.0,0.55,27.95,632.5,816.18,580.69
2018,8,25,15,0,560.0,204.0,0.6,27.9,608.0,815.94,583.29
2018,8,25,15,15,667.0,160.5,0.5,27.75,614.0,867.88,616.64
2018,8,25,15,30,774.0,117.0,0.4,27.6,620.0,904.11,638.42
2018,8,25,15,45,774.0,107.5,0.35,27.5,579.5,877.39,622.27
2018,8,25,16,0,774.0,98.0,0.3,27.4,539.0,847.18,604.87
2018,8,25,16,15,749.5,94.5,0.25,27.25,489.5,799.11,576.09
2018,8,25,16,30,725.0,91.0,0.2,27.1,440.0,749.48,546.08
2018,8,25,16,45,692.5,86.0,0.15,27.0,388.0,694.95,512.08
2018,8,25,17,0,660.0,81.0,0.1,26.9,336.0,636.03,474.25
2018,8,25,17,15,615.5,74.5,0.15,26.3,284.0,566.87,429.79
2018,8,25,17,30,571.0,68.0,0.2,25.7,232.0,499.67,383.29
2018,8,25,17,45,436.5,64.0,0.3,25.1,174.0,380.76,295.51
2018,8,25,18,0,302.0,60.0,0.4,24.5,116.0,271.11,210.53
2018,8,25,18,15,159.5,43.5,0.4,24.5,72.0,148.5,111.91
2018,8,25,18,30,17.0,27.0,0.4,24.5,28.0,36.99,20.15
2018,8,25,18,45,8.5,14.0,0.6,23.25,14.5,15.43,0.0
2018,8,25,19,0,0.0,1.0,0.8,22.0,1.0,0.0,0.0
2018,8,25,19,15,0.0,0.5,0.8,21.65,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,26,5,45,48.5,8.0,0.6,18.45,9.5,0.0,0.0
2018,8,26,6,0,97.0,16.0,0.6,18.7,19.0,13.66,0.0
2018,8,26,6,15,203.5,30.0,0.7,19.2,52.5,23.27,12.06
2018,8,26,6,30,310.0,44.0,0.8,19.7,86.0,33.92,23.31
2018,8,26,6,45,386.5,55.0,0.9,20.2,131.0,43.88,32.45
2018,8,26,7,0,463.0,66.0,1.0,20.7,176.0,51.67,39.46
2018,8,26,7,15,515.0,74.5,1.2,21.5,225.5,57.06,44.1
2018,8,26,7,30,567.0,83.0,1.4,22.3,275.0,62.28,48.42
2018,8,26,7,45,602.5,90.5,1.65,23.05,325.5,66.41,51.67
2018,8,26,8,0,638.0,98.0,1.9,23.8,376.0,70.36,54.69
2018,8,26,8,15,664.0,104.5,1.95,24.35,425.5,73.3,56.84
2018,8,26,8,30,690.0,111.0,2.0,24.9,475.0,106.27,63.27
2018,8,26,8,45,695.5,121.0,2.05,25.45,517.5,163.21,96.17
2018,8,26,9,0,701.0,131.0,2.1,26.0,560.0,220.83,139.58
2018,8,26,9,15,727.0,131.5,2.05,26.4,605.0,276.95,185.15
2018,8,26,9,30,753.0,132.0,2.0,26.8,650.0,339.7,236.86
2018,8,26,9,45,764.0,136.5,2.0,27.25,687.0,397.37,284.63
2018,8,26,10,0,775.0,141.0,2.0,27.7,724.0,455.3,331.33
2018,8,26,10,15,782.0,145.0,1.9,28.0,755.0,510.88,374.71
2018,8,26,10,30,789.0,149.0,1.8,28.3,786.0,565.77,415.93
2018,8,26,10,45,792.0,153.0,1.75,28.65,809.5,617.33,453.41
2018,8,26,11,0,795.0,157.0,1.7,29.0,833.0,667.33,488.5
2018,8,26,11,15,798.5,158.5,1.6,29.25,849.5,713.75,519.89
2018,8,26,11,30,802.0,160.0,1.5,29.5,866.0,758.2,548.91
2018,8,26,11,45,802.5,163.0,1.45,29.75,876.0,799.46,575.32
2018,8,26,12,0,803.0,166.0,1.4,30.0,886.0,838.17,598.53
2018,8,26,12,15,802.5,167.0,1.4,30.15,887.5,871.43,618.83
2018,8,26,12,30,802.0,168.0,1.4,30.3,889.0,901.7,637.18
2018,8,26,12,45,799.0,168.0,1.35,30.45,882.5,925.54,650.79
2018,8,26,13,0,796.0,168.0,1.3,30.6,876.0,945.96,662.29
2018,8,26,13,15,793.0,166.5,1.35,30.65,862.0,961.37,672.51
2018,8,26,13,30,790.0,165.0,1.4,30.7,848.0,973.18,680.68
2018,8,26,13,45,784.5,163.0,1.4,30.75,827.0,978.31,684.19
2018,8,26,14,0,779.0,161.0,1.4,30.8,806.0,979.72,685.62
2018,8,26,14,15,722.0,179.0,1.4,30.8,760.5,955.35,671.47
2018,8,26,14,30,665.0,197.0,1.4,30.8,715.0,919.45,650.41
2018,8,26,14,45,696.5,175.5,1.45,30.75,695.5,926.74,657.36
2018,8,26,15,0,728.0,154.0,1.5,30.7,676.0,929.34,661.03
2018,8,26,15,15,702.0,153.0,1.45,30.6,632.5,894.53,640.05
2018,8,26,15,30,676.0,152.0,1.4,30.5,589.0,857.23,617.76
2018,8,26,15,45,500.5,177.5,1.35,30.35,488.0,697.24,513.22
2018,8,26,16,0,325.0,203.0,1.3,30.2,387.0,533.48,399.76
2018,8,26,16,15,423.0,171.0,1.25,30.0,387.5,595.78,447.93
2018,8,26,16,30,521.0,139.0,1.2,29.8,388.0,628.61,473.64
2018,8,26,16,45,510.0,125.0,1.2,29.6,345.0,584.61,444.15
2018,8,26,17,0,499.0,111.0,1.2,29.4,302.0,539.52,413.64
2018,8,26,17,15,473.5,98.5,1.1,28.7,257.5,484.89,375.0
2018,8,26,17,30,448.0,86.0,1.0,28.0,213.0,431.1,335.4
2018,8,26,17,45,383.5,73.5,0.9,27.3,166.0,353.97,276.01
2018,8,26,18,0,319.0,61.0,0.8,26.6,119.0,282.72,218.82
2018,8,26,18,15,230.5,45.5,0.8,26.6,80.0,201.66,151.59
2018,8,26,18,30,142.0,30.0,0.8,26.6,41.0,126.98,77.15
2018,8,26,18,45,75.0,16.0,0.9,25.65,21.5,44.34,0.0
2018,8,26,19,0,8.0,2.0,1.0,24.7,2.0,0.0,0.0
2018,8,26,19,15,4.0,1.0,1.0,24.45,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,5,45,29.0,7.0,0.75,21.3,8.0,0.0,0.0
2018,8,27,6,0,58.0,14.0,0.8,21.6,16.0,11.95,0.0
2018,8,27,6,15,146.5,31.5,0.85,22.05,48.0,24.29,12.25
2018,8,27,6,30,235.0,49.0,0.9,22.5,80.0,37.37,25.84
2018,8,27,6,45,308.5,63.0,0.95,23.0,123.5,47.52,35.12
2018,8,27,7,0,382.0,77.0,1.0,23.5,167.0,57.42,43.89
2018,8,27,7,15,436.0,88.5,1.0,24.25,216.0,65.18,50.51
2018,8,27,7,30,490.0,100.0,1.0,25.0,265.0,72.71,56.7
2018,8,27,7,45,529.0,109.0,1.0,25.75,314.5,79.67,62.24
2018,8,27,8,0,568.0,118.0,1.0,26.5,364.0,84.16,65.58
2018,8,27,8,15,597.0,125.0,0.9,27.15,412.5,86.85,67.38
2018,8,27,8,30,626.0,132.0,0.8,27.8,461.0,118.54,73.23
2018,8,27,8,45,647.5,138.5,0.75,28.45,507.0,171.1,102.48
2018,8,27,9,0,669.0,145.0,0.7,29.1,553.0,226.34,142.31
2018,8,27,9,15,685.5,150.0,0.65,29.5,594.5,281.69,186.01
2018,8,27,9,30,702.0,155.0,0.6,29.9,636.0,338.6,231.53
2018,8,27,9,45,713.5,160.5,0.55,30.25,673.0,395.33,276.29
2018,8,27,10,0,725.0,166.0,0.5,30.6,710.0,452.54,319.92
2018,8,27,10,15,734.0,169.0,0.55,30.8,740.0,506.73,360.84
2018,8,27,10,30,743.0,172.0,0.6,31.0,770.0,560.54,400.21
2018,8,27,10,45,748.5,175.5,0.7,31.2,794.0,612.06,437.33
2018,8,27,11,0,754.0,179.0,0.8,31.4,818.0,660.74,471.64
2018,8,27,11,15,759.0,180.5,0.85,31.5,835.0,706.56,502.99
2018,8,27,11,30,764.0,182.0,0.9,31.6,852.0,750.67,532.55
2018,8,27,11,45,757.5,187.5,0.95,31.7,858.0,787.23,556.6
2018,8,27,12,0,751.0,193.0,1.0,31.8,864.0,820.86,578.45
2018,8,27,12,15,646.0,242.5,1.05,31.85,820.5,814.41,572.73
2018,8,27,12,30,541.0,292.0,1.1,31.9,777.0,789.74,555.81
2018,8,27,12,45,435.5,334.0,1.1,31.95,722.5,753.34,530.66
2018,8,27,13,0,330.0,376.0,1.1,32.0,668.0,695.38,491.51
2018,8,27,13,15,416.0,338.0,1.15,32.0,700.5,770.03,543.16
2018,8,27,13,30,502.0,300.0,1.2,32.0,733.0,829.62,583.58
2018,8,27,13,45,565.5,260.0,1.2,32.0,736.0,868.0,609.51
2018,8,27,14,0,629.0,220.0,1.2,32.0,739.0,900.64,632.07
2018,8,27,14,15,660.0,199.5,1.2,31.9,727.0,915.99,642.34
2018,8,27,14,30,691.0,179.0,1.2,31.8,715.0,927.33,650.44
2018,8,27,14,45,584.5,206.5,1.15,31.75,645.0,848.45,601.22
2018,8,27,15,0,478.0,234.0,1.1,31.7,575.0,760.53,544.27
2018,8,27,15,15,520.5,203.5,1.1,31.6,555.0,763.83,550.23
2018,8,27,15,30,563.0,173.0,1.1,31.5,535.0,772.34,558.35
2018,8,27,15,45,555.5,154.5,1.05,31.4,489.5,733.43,533.89
2018,8,27,16,0,548.0,136.0,1.0,31.3,444.0,691.9,507.92
2018,8,27,16,15,583.5,125.0,0.95,31.1,425.5,694.64,511.74
2018,8,27,16,30,619.0,114.0,0.9,30.9,407.0,692.59,511.91
2018,8,27,16,45,523.0,116.0,0.85,30.7,343.0,593.17,445.04
2018,8,27,17,0,427.0,118.0,0.8,30.5,279.0,492.83,374.77
2018,8,27,17,15,387.0,103.0,0.7,29.85,232.0,427.82,328.79
2018,8,27,17,30,347.0,88.0,0.6,29.2,185.0,365.18,282.45
2018,8,27,17,45,320.0,72.0,0.55,28.55,146.5,312.35,241.88
2018,8,27,18,0,293.0,56.0,0.5,27.9,108.0,261.47,200.7
2018,8,27,18,15,219.5,41.5,0.5,27.9,73.0,190.87,141.77
2018,8,27,18,30,146.0,27.0,0.5,27.9,38.0,123.23,68.8
2018,8,27,18,45,77.0,14.5,0.55,27.1,20.0,43.83,0.0
2018,8,27,19,0,8.0,2.0,0.6,26.3,2.0,0.0,0.0
2018,8,27,19,15,4.0,1.0,0.65,26.1,1.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,28,5,45,27.0,6.0,0.75,21.8,7.0,0.0,0.0
2018,8,28,6,0,54.0,12.0,0.8,22.1,14.0,10.24,0.0
2018,8,28,6,15,141.5,29.5,0.9,22.65,45.5,22.77,10.67
2018,8,28,6,30,229.0,47.0,1.0,23.2,77.0,35.88,24.45
2018,8,28,6,45,304.5,61.5,1.05,23.7,121.0,46.43,34.06
2018,8,28,7,0,380.0,76.0,1.1,24.2,165.0,56.73,43.16
2018,8,28,7,15,437.0,87.0,1.2,24.9,214.0,64.18,49.52
2018,8,28,7,30,494.0,98.0,1.3,25.6,263.0,71.43,55.49
2018,8,28,7,45,536.5,105.5,1.35,26.3,313.0,77.19,60.04
2018,8,28,8,0,579.0,113.0,1.4,27.0,363.0,80.72,62.61
2018,8,28,8,15,609.5,119.5,1.4,27.65,412.0,83.24,64.3
2018,8,28,8,30,640.0,126.0,1.4,28.3,461.0,116.13,70.62
2018,8,28,8,45,663.0,131.5,1.45,29.0,507.5,169.09,100.33
2018,8,28,9,0,686.0,137.0,1.5,29.7,554.0,224.89,141.02
2018,8,28,9,15,706.5,140.5,1.5,30.05,597.0,281.17,186.05
2018,8,28,9,30,727.0,144.0,1.5,30.4,640.0,339.43,233.5
2018,8,28,9,45,744.0,145.0,1.5,30.7,678.0,396.13,279.47
2018,8,28,10,0,761.0,146.0,1.5,31.0,716.0,456.23,326.68
2018,8,28,10,15,771.0,148.5,1.5,31.25,747.0,511.4,369.08
2018,8,28,10,30,781.0,151.0,1.5,31.5,778.0,566.2,409.8
2018,8,28,10,45,788.0,153.0,1.5,31.75,802.5,618.15,447.23
2018,8,28,11,0,795.0,155.0,1.5,32.0,827.0,668.9,482.66
2018,8,28,11,15,799.5,157.0,1.5,32.15,844.5,716.46,515.15
2018,8,28,11,30,804.0,159.0,1.5,32.3,862.0,762.14,545.58
2018,8,28,11,45,807.0,159.0,1.5,32.45,871.5,802.72,571.81
2018,8,28,12,0,810.0,159.0,1.5,32.6,881.0,840.83,595.2
2018,8,28,12,15,748.0,190.0,1.5,32.65,857.5,848.46,599.43
2018,8,28,12,30,686.0,221.0,1.5,32.7,834.0,858.44,605.16
2018,8,28,12,45,658.0,233.5,1.45,32.8,818.0,869.27,610.89
2018,8,28,13,0,630.0,246.0,1.4,32.9,802.0,875.9,613.91
2018,8,28,13,15,620.0,247.5,1.4,32.9,787.5,885.46,620.16
2018,8,28,13,30,610.0,249.0,1.4,32.9,773.0,891.69,624.35
2018,8,28,13,45,598.0,250.5,1.35,32.9,753.0,892.6,624.66
2018,8,28,14,0,586.0,252.0,1.3,32.9,733.0,890.18,623.04
2018,8,28,14,15,612.5,231.0,1.3,32.85,718.0,901.46,631.98
2018,8,28,14,30,639.0,210.0,1.3,32.8,703.0,908.94,638.16
2018,8,28,14,45,659.0,191.5,1.25,32.7,679.0,908.45,638.48
2018,8,28,15,0,679.0,173.0,1.2,32.6,655.0,903.86,636.48
2018,8,28,15,15,661.0,168.0,1.15,32.5,614.5,872.84,618.08
2018,8,28,15,30,643.0,163.0,1.1,32.4,574.0,839.2,598.26
2018,8,28,15,45,380.5,168.5,1.1,32.3,407.0,575.25,423.46
2018,8,28,16,0,118.0,174.0,1.1,32.2,240.0,292.89,220.29
2018,8,28,16,15,139.5,175.0,1.05,32.0,246.0,312.01,237.08
2018,8,28,16,30,161.0,176.0,1.0,31.8,252.0,330.09,251.52
2018,8,28,16,45,207.0,153.0,0.95,31.55,238.5,354.17,271.08
2018,8,28,17,0,253.0,130.0,0.9,31.3,225.0,355.75,273.91
2018,8,28,17,15,269.5,113.0,0.85,30.6,199.5,338.48,262.15
2018,8,28,17,30,286.0,96.0,0.8,29.9,174.0,318.85,247.82
2018,8,28,17,45,251.0,77.0,0.7,29.2,134.5,261.58,202.94
2018,8,28,18,0,216.0,58.0,0.6,28.5,95.0,220.15,168.57
2018,8,28,18,15,170.5,42.0,0.6,28.5,65.0,166.69,122.81
2018,8,28,18,30,125.0,26.0,0.6,28.5,35.0,110.92,54.57
2018,8,28,18,45,65.5,13.5,0.65,27.5,18.0,38.25,0.0
2018,8,28,19,0,6.0,1.0,0.7,26.5,1.0,0.0,0.0
2018,8,28,19,15,3.0,0.5,0.7,26.25,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,5,45,24.0,6.0,1.0,21.3,6.5,0.0,0.0
2018,8,29,6,0,48.0,12.0,1.1,21.6,13.0,10.24,0.0
2018,8,29,6,15,131.0,29.5,1.15,22.05,43.5,22.76,10.2
2018,8,29,6,30,214.0,47.0,1.2,22.5,74.0,35.84,24.44
2018,8,29,6,45,289.5,62.0,1.25,22.95,117.5,46.74,34.41
2018,8,29,7,0,365.0,77.0,1.3,23.4,161.0,57.38,43.84
2018,8,29,7,15,423.5,87.5,1.3,24.1,209.5,64.45,49.92
2018,8,29,7,30,482.0,98.0,1.3,24.8,258.0,71.35,55.62
2018,8,29,7,45,527.0,105.5,1.35,25.45,308.5,77.21,60.28
2018,8,29,8,0,572.0,113.0,1.4,26.1,359.0,80.76,62.9
2018,8,29,8,15,605.0,118.5,1.4,26.95,407.5,82.59,63.97
2018,8,29,8,30,638.0,124.0,1.4,27.8,456.0,115.69,70.15
2018,8,29,8,45,664.5,127.5,1.4,28.65,502.5,167.58,99.18
2018,8,29,9,0,691.0,131.0,1.4,29.5,549.0,222.7,139.31
2018,8,29,9,15,710.0,135.0,1.35,29.95,592.0,279.28,184.61
2018,8,29,9,30,729.0,139.0,1.3,30.4,635.0,337.65,232.01
2018,8,29,9,45,744.0,141.5,1.25,30.85,672.5,398.15,280.29
2018,8,29,10,0,759.0,144.0,1.2,31.3,710.0,455.24,324.71
2018,8,29,10,15,767.5,147.5,1.3,31.55,741.0,510.39,367.26
2018,8,29,10,30,776.0,151.0,1.4,31.8,772.0,565.03,408.16
2018,8,29,10,45,781.0,154.5,1.45,32.05,796.0,616.79,445.59
2018,8,29,11,0,786.0,158.0,1.5,32.3,820.0,667.21,481.01
2018,8,29,11,15,789.5,159.5,1.6,32.45,836.5,713.24,513.23
2018,8,29,11,30,793.0,161.0,1.7,32.6,853.0,757.31,543.52
2018,8,29,11,45,705.0,209.0,1.75,32.75,829.0,773.48,552.76
2018,8,29,12,0,617.0,257.0,1.8,32.9,805.0,776.99,553.64
2018,8,29,12,15,503.5,305.5,1.85,33.0,753.5,748.8,533.48
2018,8,29,12,30,390.0,354.0,1.9,33.1,702.0,714.24,508.84
2018,8,29,12,45,513.0,293.5,1.95,33.15,747.5,789.27,561.98
2018,8,29,13,0,636.0,233.0,2.0,33.2,793.0,870.53,617.35
2018,8,29,13,15,671.5,215.0,2.0,33.2,797.5,904.97,639.47
2018,8,29,13,30,707.0,197.0,2.0,33.2,802.0,936.68,659.57
2018,8,29,13,45,692.0,198.5,2.05,33.15,778.0,935.44,659.76
2018,8,29,14,0,677.0,200.0,2.1,33.1,754.0,930.63,658.13
2018,8,29,14,15,620.0,216.5,2.1,33.0,710.0,895.45,636.99
2018,8,29,14,30,563.0,233.0,2.1,32.9,666.0,849.23,607.81
2018,8,29,14,45,580.0,214.0,2.1,32.85,641.5,853.39,612.68
2018,8,29,15,0,597.0,195.0,2.1,32.8,617.0,846.73,610.24
2018,8,29,15,15,653.5,164.0,2.0,32.65,600.5,861.82,621.03
2018,8,29,15,30,710.0,133.0,1.9,32.5,584.0,870.1,627.3
2018,8,29,15,45,685.5,130.0,1.85,32.4,538.5,828.93,601.92
2018,8,29,16,0,661.0,127.0,1.8,32.3,493.0,785.87,575.48
2018,8,29,16,15,630.5,122.0,1.75,32.05,444.5,733.61,542.8
2018,8,29,16,30,600.0,117.0,1.7,31.8,396.0,680.56,508.96
2018,8,29,16,45,559.5,110.0,1.65,31.55,345.5,616.72,466.69
2018,8,29,17,0,519.0,103.0,1.6,31.3,295.0,553.67,423.16
2018,8,29,17,15,467.5,93.5,1.45,30.5,245.5,475.29,367.12
2018,8,29,17,30,416.0,84.0,1.3,29.7,196.0,407.8,316.8
2018,8,29,17,45,347.5,70.5,1.15,28.9,150.0,328.51,255.3
2018,8,29,18,0,279.0,57.0,1.0,28.1,104.0,255.69,196.49
2018,8,29,18,15,193.5,40.5,1.0,28.1,67.5,177.29,130.61
2018,8,29,18,30,108.0,24.0,1.0,28.1,31.0,98.97,39.69
2018,8,29,18,45,54.0,12.0,1.0,27.1,15.5,32.25,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,24.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.0,23.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.45,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,21.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,30,5,45,34.5,6.0,0.95,21.95,7.0,0.0,0.0
2018,8,30,6,0,69.0,12.0,1.0,22.2,14.0,10.24,0.0
2018,8,30,6,15,174.0,27.0,1.0,22.65,45.5,20.96,8.37
2018,8,30,6,30,279.0,42.0,1.0,23.1,77.0,32.37,21.42
2018,8,30,6,45,362.5,53.0,1.05,23.5,121.5,40.57,29.05
2018,8,30,7,0,446.0,64.0,1.1,23.9,166.0,50.26,37.66
2018,8,30,7,15,504.0,72.5,1.15,24.65,216.0,55.72,42.36
2018,8,30,7,30,562.0,81.0,1.2,25.4,266.0,61.05,46.74
2018,8,30,7,45,604.5,86.5,1.25,26.1,317.0,63.83,48.84
2018,8,30,8,0,647.0,92.0,1.3,26.8,368.0,66.56,50.83
2018,8,30,8,15,676.5,96.5,1.3,27.55,417.5,68.37,51.98
2018,8,30,8,30,706.0,101.0,1.3,28.3,467.0,104.7,59.24
2018,8,30,8,45,728.5,104.5,1.3,29.05,514.0,165.79,94.98
2018,8,30,9,0,751.0,108.0,1.3,29.8,561.0,223.35,137.28
2018,8,30,9,15,763.5,113.0,1.2,30.25,602.5,281.95,184.59
2018,8,30,9,30,776.0,118.0,1.1,30.7,644.0,341.44,233.14
2018,8,30,9,45,573.5,206.5,1.05,31.15,607.5,382.43,270.75
2018,8,30,10,0,371.0,295.0,1.0,31.6,571.0,399.64,287.21
2018,8,30,10,15,437.0,286.5,1.05,31.85,625.0,455.49,327.99
2018,8,30,10,30,503.0,278.0,1.1,32.1,679.0,517.24,372.18
2018,8,30,10,45,508.0,272.5,1.15,32.4,688.5,549.98,395.71
2018,8,30,11,0,513.0,267.0,1.2,32.7,698.0,581.63,418.17
2018,8,30,11,15,439.0,312.0,1.3,32.8,686.0,599.27,429.84
2018,8,30,11,30,365.0,357.0,1.4,32.9,674.0,601.96,431.11
2018,8,30,11,45,362.0,356.0,1.45,33.05,673.5,620.96,444.25
2018,8,30,12,0,359.0,355.0,1.5,33.2,673.0,638.29,456.02
2018,8,30,12,15,259.5,390.5,1.55,33.25,620.5,604.22,431.29
2018,8,30,12,30,160.0,426.0,1.6,33.3,568.0,549.34,392.5
2018,8,30,12,45,109.5,345.0,1.6,33.3,442.0,433.73,313.47
2018,8,30,13,0,59.0,264.0,1.6,33.3,316.0,297.03,216.86
2018,8,30,13,15,91.0,215.5,1.65,33.25,294.0,299.42,220.86
2018,8,30,13,30,123.0,167.0,1.7,33.2,272.0,298.92,222.32
2018,8,30,13,45,155.0,171.5,1.7,33.15,300.0,339.38,252.88
2018,8,30,14,0,187.0,176.0,1.7,33.1,328.0,379.79,282.99
2018,8,30,14,15,326.0,206.0,1.7,32.95,460.0,578.13,424.87
2018,8,30,14,30,465.0,236.0,1.7,32.8,592.0,754.34,544.39
2018,8,30,14,45,354.0,241.5,1.7,32.7,505.0,648.81,471.59
2018,8,30,15,0,243.0,247.0,1.7,32.6,418.0,520.86,383.64
2018,8,30,15,15,289.0,242.0,1.6,32.5,433.0,559.71,413.17
2018,8,30,15,30,335.0,237.0,1.5,32.4,448.0,595.8,439.4
2018,8,30,15,45,315.0,225.5,1.45,32.3,412.0,558.95,414.45
2018,8,30,16,0,295.0,214.0,1.4,32.2,376.0,521.71,389.47
2018,8,30,16,15,223.0,193.5,1.35,31.9,309.5,427.6,322.75
2018,8,30,16,30,151.0,173.0,1.3,31.6,243.0,319.17,243.69
2018,8,30,16,45,280.5,141.5,1.2,31.25,251.5,400.77,308.53
2018,8,30,17,0,410.0,110.0,1.1,30.9,260.0,471.1,362.19
2018,8,30,17,15,410.0,97.0,1.0,30.3,226.5,438.2,338.08
2018,8,30,17,30,410.0,84.0,0.9,29.7,193.0,404.04,312.52
2018,8,30,17,45,332.5,71.5,0.85,29.15,146.5,320.75,247.99
2018,8,30,18,0,255.0,59.0,0.8,28.6,100.0,244.99,187.1
2018,8,30,18,15,156.0,39.0,0.8,28.6,61.0,144.31,104.73
2018,8,30,18,30,57.0,19.0,0.8,28.6,22.0,57.43,13.53
2018,8,30,18,45,28.5,9.5,0.8,28.15,11.0,19.71,0.0
2018,8,30,19,0,0.0,0.0,0.8,27.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.65,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,26.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,25.85,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,24.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,23.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
