Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,7,15,0.0,60.0,1.8,20.55,60.0,49.19,37.38
2018,9,10,7,30,0.0,71.0,1.8,21.0,71.0,58.12,45.12
2018,9,10,7,45,2.0,86.0,1.8,21.5,87.0,69.95,55.17
2018,9,10,8,0,4.0,101.0,1.8,22.0,103.0,81.7,64.94
2018,9,10,8,15,2.0,89.5,1.75,22.6,90.5,73.73,57.77
2018,9,10,8,30,0.0,78.0,1.7,23.2,78.0,64.75,47.5
2018,9,10,8,45,0.0,94.5,1.65,23.85,94.5,78.29,58.14
2018,9,10,9,0,0.0,111.0,1.6,24.5,111.0,91.58,68.41
2018,9,10,9,15,3.5,148.5,1.6,25.05,151.0,122.44,92.33
2018,9,10,9,30,7.0,186.0,1.6,25.6,191.0,153.97,116.38
2018,9,10,9,45,9.0,202.5,1.55,26.15,209.0,169.24,127.57
2018,9,10,10,0,11.0,219.0,1.5,26.7,227.0,184.93,139.02
2018,9,10,10,15,10.0,214.0,1.5,27.0,221.5,182.04,136.44
2018,9,10,10,30,9.0,209.0,1.5,27.3,216.0,178.77,133.64
2018,9,10,10,45,6.5,184.0,1.55,27.65,189.0,157.58,117.2
2018,9,10,11,0,4.0,159.0,1.6,28.0,162.0,135.7,100.24
2018,9,10,11,15,4.5,164.0,1.6,28.2,167.5,140.78,104.02
2018,9,10,11,30,5.0,169.0,1.6,28.4,173.0,145.93,107.81
2018,9,10,11,45,5.0,167.5,1.65,28.6,171.5,145.17,107.11
2018,9,10,12,0,5.0,166.0,1.7,28.8,170.0,144.37,106.41
2018,9,10,12,15,3.0,151.0,1.7,28.9,153.5,130.09,95.41
2018,9,10,12,30,1.0,136.0,1.7,29.0,137.0,115.57,84.24
2018,9,10,12,45,1.5,140.5,1.75,29.1,142.0,120.09,87.74
2018,9,10,13,0,2.0,145.0,1.8,29.2,147.0,124.65,91.25
2018,9,10,13,15,4.5,167.0,1.8,29.25,171.0,146.66,108.19
2018,9,10,13,30,7.0,189.0,1.8,29.3,195.0,169.18,125.41
2018,9,10,13,45,100.0,262.5,1.8,29.3,340.0,368.06,276.39
2018,9,10,14,0,193.0,336.0,1.8,29.3,485.0,545.36,403.96
2018,9,10,14,15,116.5,297.5,1.8,29.15,386.5,429.37,319.81
2018,9,10,14,30,40.0,259.0,1.8,29.0,288.0,291.31,218.24
2018,9,10,14,45,57.0,253.0,1.75,28.85,292.0,304.35,229.69
2018,9,10,15,0,74.0,247.0,1.7,28.7,296.0,317.03,240.3
2018,9,10,15,15,45.0,222.0,1.7,28.5,251.0,262.47,199.28
2018,9,10,15,30,16.0,197.0,1.7,28.3,206.0,192.32,145.74
2018,9,10,15,45,24.0,180.5,1.65,28.1,193.0,199.95,152.71
2018,9,10,16,0,32.0,164.0,1.6,27.9,180.0,190.81,146.58
2018,9,10,16,15,163.5,150.5,1.5,27.65,219.0,310.39,243.53
2018,9,10,16,30,295.0,137.0,1.4,27.4,258.0,420.42,329.58
2018,9,10,16,45,191.0,127.5,1.3,27.1,201.5,316.43,248.8
2018,9,10,17,0,87.0,118.0,1.2,26.8,145.0,205.24,161.03
2018,9,10,17,15,47.0,92.0,1.05,26.4,106.0,130.17,101.0
2018,9,10,17,30,7.0,66.0,0.9,26.0,67.0,65.25,47.64
2018,9,10,17,45,3.5,48.0,0.8,25.55,48.5,45.94,31.54
2018,9,10,18,0,0.0,30.0,0.7,25.1,30.0,26.21,14.8
2018,9,10,18,15,2.0,17.5,0.7,25.1,17.5,15.86,0.0
2018,9,10,18,30,4.0,5.0,0.7,25.1,5.0,6.09,0.0
2018,9,10,18,45,2.0,2.5,0.6,24.65,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,21.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.55,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,11,5,45,0.5,1.0,0.8,21.2,1.0,0.0,0.0
2018,9,11,6,0,1.0,2.0,0.9,21.3,2.0,1.71,0.0
2018,9,11,6,15,1.0,15.0,1.0,21.65,15.0,12.32,0.0
2018,9,11,6,30,1.0,28.0,1.1,22.0,28.0,22.81,12.51
2018,9,11,6,45,82.5,48.5,1.25,22.35,65.0,38.01,26.65
2018,9,11,7,0,164.0,69.0,1.4,22.7,102.0,52.03,39.16
2018,9,11,7,15,100.5,90.0,1.3,23.25,112.0,67.83,52.91
2018,9,11,7,30,37.0,111.0,1.2,23.8,122.0,83.89,66.55
2018,9,11,7,45,36.0,130.5,1.15,24.3,143.0,97.63,77.94
2018,9,11,8,0,35.0,150.0,1.1,24.8,164.0,111.09,88.82
2018,9,11,8,15,37.5,169.0,1.1,25.25,186.0,124.0,99.06
2018,9,11,8,30,40.0,188.0,1.1,25.7,208.0,142.68,107.54
2018,9,11,8,45,29.5,190.0,1.1,26.1,205.5,149.48,112.33
2018,9,11,9,0,19.0,192.0,1.1,26.5,203.0,157.22,118.28
2018,9,11,9,15,19.5,210.0,1.15,26.8,222.0,173.9,130.77
2018,9,11,9,30,20.0,228.0,1.2,27.1,241.0,190.82,143.35
2018,9,11,9,45,14.0,212.0,1.2,27.45,221.5,178.77,133.86
2018,9,11,10,0,8.0,196.0,1.2,27.8,202.0,165.15,123.21
2018,9,11,10,15,10.0,215.0,1.25,27.9,222.5,182.92,136.55
2018,9,11,10,30,12.0,234.0,1.3,28.0,243.0,201.17,150.1
2018,9,11,10,45,11.0,228.5,1.35,28.15,237.0,197.57,147.13
2018,9,11,11,0,10.0,223.0,1.4,28.3,231.0,193.65,144.01
2018,9,11,11,15,25.0,280.5,1.45,28.35,301.0,261.76,195.01
2018,9,11,11,30,40.0,338.0,1.5,28.4,371.0,328.68,243.94
2018,9,11,11,45,64.0,359.0,1.55,28.5,413.0,372.61,275.91
2018,9,11,12,0,88.0,380.0,1.6,28.6,455.0,419.0,309.46
2018,9,11,12,15,79.0,383.0,1.6,28.6,450.0,420.96,310.39
2018,9,11,12,30,70.0,386.0,1.6,28.6,445.0,422.09,311.0
2018,9,11,12,45,133.0,388.5,1.65,28.65,500.0,507.49,373.2
2018,9,11,13,0,196.0,391.0,1.7,28.7,555.0,579.27,424.51
2018,9,11,13,15,219.5,380.5,1.7,28.65,561.0,600.35,439.7
2018,9,11,13,30,243.0,370.0,1.7,28.6,567.0,641.19,468.42
2018,9,11,13,45,292.5,343.0,1.7,28.6,573.0,670.07,489.95
2018,9,11,14,0,342.0,316.0,1.7,28.6,579.0,697.43,510.55
2018,9,11,14,15,313.5,318.0,1.65,28.55,552.0,675.47,495.28
2018,9,11,14,30,285.0,320.0,1.6,28.5,525.0,652.19,479.49
2018,9,11,14,45,280.5,299.0,1.6,28.4,492.0,625.92,463.11
2018,9,11,15,0,276.0,278.0,1.6,28.3,459.0,597.93,445.44
2018,9,11,15,15,327.0,248.5,1.55,28.2,448.5,612.93,458.85
2018,9,11,15,30,378.0,219.0,1.5,28.1,438.0,624.01,469.24
2018,9,11,15,45,412.0,191.0,1.45,28.0,411.5,638.0,480.84
2018,9,11,16,0,446.0,163.0,1.4,27.9,385.0,626.53,475.17
2018,9,11,16,15,498.0,136.0,1.3,27.65,358.5,627.31,478.36
2018,9,11,16,30,550.0,109.0,1.2,27.4,332.0,630.62,481.98
2018,9,11,16,45,516.0,99.0,1.15,27.15,285.0,569.63,439.74
2018,9,11,17,0,482.0,89.0,1.1,26.9,238.0,502.9,392.0
2018,9,11,17,15,423.5,78.0,0.95,26.45,190.5,426.69,334.38
2018,9,11,17,30,365.0,67.0,0.8,26.0,143.0,354.99,277.82
2018,9,11,17,45,239.5,52.5,0.7,25.55,96.5,242.38,187.42
2018,9,11,18,0,114.0,38.0,0.6,25.1,50.0,130.6,94.8
2018,9,11,18,15,64.0,22.0,0.6,25.1,28.0,70.94,0.0
2018,9,11,18,30,14.0,6.0,0.6,25.1,6.0,11.47,0.0
2018,9,11,18,45,7.0,3.0,0.6,24.65,3.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,12,5,45,18.5,3.0,1.4,21.6,2.5,0.0,0.0
2018,9,12,6,0,37.0,6.0,1.5,21.7,5.0,0.0,0.0
2018,9,12,6,15,148.0,17.5,1.6,22.05,29.0,14.94,0.0
2018,9,12,6,30,259.0,29.0,1.7,22.4,53.0,23.79,13.04
2018,9,12,6,45,283.5,36.0,1.85,22.75,78.0,28.55,18.55
2018,9,12,7,0,308.0,43.0,2.0,23.1,103.0,33.19,22.94
2018,9,12,7,15,164.5,69.0,2.0,23.5,102.0,52.31,39.56
2018,9,12,7,30,21.0,95.0,2.0,23.9,101.0,73.59,57.8
2018,9,12,7,45,20.0,102.0,2.0,24.35,109.0,79.41,62.56
2018,9,12,8,0,19.0,109.0,2.0,24.8,117.0,84.99,67.0
2018,9,12,8,15,16.5,105.0,2.0,25.25,112.5,85.41,67.0
2018,9,12,8,30,14.0,101.0,2.0,25.7,108.0,83.99,62.02
2018,9,12,8,45,7.0,104.0,2.0,26.1,107.5,86.71,64.03
2018,9,12,9,0,0.0,107.0,2.0,26.5,107.0,88.41,65.36
2018,9,12,9,15,5.5,148.0,2.0,26.85,151.5,122.62,91.83
2018,9,12,9,30,11.0,189.0,2.0,27.2,196.0,157.73,118.61
2018,9,12,9,45,16.5,218.5,2.05,27.55,230.0,184.96,139.04
2018,9,12,10,0,22.0,248.0,2.1,27.9,264.0,213.3,160.16
2018,9,12,10,15,31.0,271.0,2.1,28.1,294.0,241.0,180.71
2018,9,12,10,30,40.0,294.0,2.1,28.3,324.0,269.84,201.99
2018,9,12,10,45,33.0,278.5,2.1,28.45,304.0,257.59,192.54
2018,9,12,11,0,26.0,263.0,2.1,28.6,284.0,243.8,182.01
2018,9,12,11,15,66.5,270.0,2.05,28.75,325.0,282.96,211.9
2018,9,12,11,30,107.0,277.0,2.0,28.9,366.0,335.93,251.54
2018,9,12,11,45,215.5,296.5,2.0,29.05,478.0,461.4,344.12
2018,9,12,12,0,324.0,316.0,2.0,29.2,590.0,586.25,433.01
2018,9,12,12,15,323.5,334.0,1.9,29.3,607.5,620.32,454.9
2018,9,12,12,30,323.0,352.0,1.8,29.4,625.0,653.6,476.5
2018,9,12,12,45,226.0,366.5,1.75,29.45,556.5,591.3,431.36
2018,9,12,13,0,129.0,381.0,1.7,29.5,488.0,504.99,369.58
2018,9,12,13,15,250.5,328.5,1.6,29.55,532.0,596.85,437.31
2018,9,12,13,30,372.0,276.0,1.5,29.6,576.0,692.22,504.25
2018,9,12,13,45,416.0,263.0,1.4,29.65,589.0,731.29,530.17
2018,9,12,14,0,460.0,250.0,1.3,29.7,602.0,768.56,555.04
2018,9,12,14,15,635.5,178.0,1.3,29.65,643.5,882.44,632.27
2018,9,12,14,30,811.0,106.0,1.3,29.6,685.0,972.03,688.59
2018,9,12,14,45,770.0,107.0,1.3,29.55,633.5,928.18,661.55
2018,9,12,15,0,729.0,108.0,1.3,29.5,582.0,881.55,634.07
2018,9,12,15,15,650.5,125.0,1.35,29.35,526.5,821.06,598.0
2018,9,12,15,30,572.0,142.0,1.4,29.2,471.0,754.18,556.82
2018,9,12,15,45,575.0,131.0,1.45,29.1,438.0,731.5,544.54
2018,9,12,16,0,578.0,120.0,1.5,29.0,405.0,705.95,529.68
2018,9,12,16,15,401.5,133.0,1.5,28.75,320.5,538.89,413.01
2018,9,12,16,30,225.0,146.0,1.5,28.5,236.0,373.78,290.71
2018,9,12,16,45,371.0,110.0,1.5,28.2,233.5,459.06,359.33
2018,9,12,17,0,517.0,74.0,1.5,27.9,231.0,518.8,405.53
2018,9,12,17,15,488.0,63.5,1.35,27.3,188.5,461.38,361.59
2018,9,12,17,30,459.0,53.0,1.2,26.7,146.0,405.14,316.81
2018,9,12,17,45,338.5,43.5,1.05,26.1,101.0,295.16,228.14
2018,9,12,18,0,218.0,34.0,0.9,25.5,56.0,196.69,142.77
2018,9,12,18,15,120.5,19.5,0.9,25.5,30.5,102.61,0.0
2018,9,12,18,30,23.0,5.0,0.9,25.5,5.0,14.69,0.0
2018,9,12,18,45,11.5,2.5,0.95,24.85,2.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,22.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,21.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,20.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,9,13,5,45,1.5,0.5,2.55,20.7,0.5,0.0,0.0
2018,9,13,6,0,3.0,1.0,2.7,20.8,1.0,0.0,0.0
2018,9,13,6,15,84.5,15.0,2.9,21.2,22.5,12.8,0.0
2018,9,13,6,30,166.0,29.0,3.1,21.6,44.0,22.39,11.77
2018,9,13,6,45,211.5,40.0,3.3,22.05,72.5,30.51,20.22
2018,9,13,7,0,257.0,51.0,3.5,22.5,101.0,38.41,27.45
2018,9,13,7,15,252.0,74.0,3.65,23.0,135.5,54.24,41.29
2018,9,13,7,30,247.0,97.0,3.8,23.5,170.0,71.87,56.44
2018,9,13,7,45,129.0,106.5,4.0,24.05,145.0,80.62,63.73
2018,9,13,8,0,11.0,116.0,4.2,24.6,120.0,92.3,73.32
2018,9,13,8,15,10.0,119.5,4.25,25.1,123.5,95.75,75.84
2018,9,13,8,30,9.0,123.0,4.3,25.6,127.0,100.15,75.26
2018,9,13,8,45,12.5,152.0,4.35,26.1,158.5,123.93,93.56
2018,9,13,9,0,16.0,181.0,4.4,26.6,190.0,148.54,112.35
2018,9,13,9,15,15.5,188.0,4.45,27.0,197.5,156.27,118.02
2018,9,13,9,30,15.0,195.0,4.5,27.4,205.0,163.81,123.54
2018,9,13,9,45,10.5,192.0,4.5,27.8,199.0,161.67,121.57
2018,9,13,10,0,6.0,189.0,4.5,28.2,193.0,158.68,118.92
2018,9,13,10,15,8.5,202.0,4.55,28.45,208.0,171.67,128.64
2018,9,13,10,30,11.0,215.0,4.6,28.7,223.0,185.08,138.65
2018,9,13,10,45,12.5,224.5,4.6,28.95,234.0,195.34,146.21
2018,9,13,11,0,14.0,234.0,4.6,29.2,245.0,205.83,153.93
2018,9,13,11,15,72.0,306.0,4.6,29.4,365.5,319.14,240.02
2018,9,13,11,30,130.0,378.0,4.6,29.6,486.0,446.06,333.7
2018,9,13,11,45,129.0,386.0,4.65,29.8,494.0,463.85,346.01
2018,9,13,12,0,128.0,394.0,4.7,30.0,502.0,481.28,358.36
2018,9,13,12,15,169.0,398.0,4.7,30.1,540.5,531.76,395.57
2018,9,13,12,30,210.0,402.0,4.7,30.2,579.0,584.31,433.83
2018,9,13,12,45,128.0,373.5,4.7,30.3,481.0,489.21,363.97
2018,9,13,13,0,46.0,345.0,4.7,30.4,383.0,369.7,275.27
2018,9,13,13,15,83.0,359.5,4.7,30.35,426.5,425.5,317.88
2018,9,13,13,30,120.0,374.0,4.7,30.3,470.0,503.58,375.52
2018,9,13,13,45,118.0,360.0,4.7,30.25,452.0,492.41,367.81
2018,9,13,14,0,116.0,346.0,4.7,30.2,434.0,480.26,359.74
2018,9,13,14,15,131.5,336.5,4.7,30.05,432.5,490.14,368.35
2018,9,13,14,30,147.0,327.0,4.7,29.9,431.0,499.29,376.45
2018,9,13,14,45,111.0,301.0,4.65,29.75,377.0,436.4,330.41
2018,9,13,15,0,75.0,275.0,4.6,29.6,323.0,351.74,267.73
2018,9,13,15,15,65.0,253.5,4.55,29.35,293.0,320.03,244.74
2018,9,13,15,30,55.0,232.0,4.5,29.1,263.0,288.22,221.28
2018,9,13,15,45,60.5,213.5,4.45,28.85,245.0,274.66,212.11
2018,9,13,16,0,66.0,195.0,4.4,28.6,227.0,260.57,202.4
2018,9,13,16,15,114.0,177.5,4.3,28.3,225.5,302.31,237.18
2018,9,13,16,30,162.0,160.0,4.2,28.0,224.0,321.78,254.55
2018,9,13,16,45,130.0,138.5,4.1,27.7,185.0,267.36,211.96
2018,9,13,17,0,98.0,117.0,4.0,27.4,146.0,214.93,170.18
2018,9,13,17,15,70.5,93.0,3.9,27.05,111.5,151.24,118.69
2018,9,13,17,30,43.0,69.0,3.8,26.7,77.0,103.5,79.08
2018,9,13,17,45,28.0,50.0,3.65,26.3,54.5,72.88,53.1
2018,9,13,18,0,13.0,31.0,3.5,25.9,32.0,42.51,26.23
2018,9,13,18,15,12.0,17.0,3.5,25.9,17.5,20.58,0.0
2018,9,13,18,30,11.0,3.0,3.5,25.9,3.0,2.56,0.0
2018,9,13,18,45,5.5,1.5,3.6,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,24.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,24.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.95,24.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,23.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.35,23.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.4,23.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.5,23.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,22.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,22.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,22.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,22.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,4.95,22.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.0,22.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.1,22.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.25,22.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.3,22.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.4,22.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.85,22.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,5.9,22.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.0,22.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.4,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.5,0.0,0.0,0.0
2018,9,14,5,45,10.5,2.0,6.25,22.55,2.0,0.0,0.0
2018,9,14,6,0,21.0,4.0,6.3,22.6,4.0,0.0,0.0
2018,9,14,6,15,63.5,12.5,6.35,22.8,17.0,10.67,0.0
2018,9,14,6,30,106.0,21.0,6.4,23.0,30.0,16.18,6.67
2018,9,14,6,45,246.5,34.0,6.5,23.15,75.5,26.22,16.44
2018,9,14,7,0,387.0,47.0,6.6,23.3,121.0,37.03,26.13
2018,9,14,7,15,232.5,38.5,6.7,23.65,87.0,28.93,19.36
2018,9,14,7,30,78.0,30.0,6.8,24.0,53.0,23.57,14.75
2018,9,14,7,45,39.0,37.5,6.9,24.3,49.0,30.84,20.99
2018,9,14,8,0,0.0,45.0,7.0,24.6,45.0,37.2,26.37
2018,9,14,8,15,3.0,91.5,7.1,25.0,93.0,75.14,58.54
2018,9,14,8,30,6.0,138.0,7.2,25.4,141.0,110.86,84.18
2018,9,14,8,45,4.0,117.5,7.3,25.8,119.5,96.72,72.44
2018,9,14,9,0,2.0,97.0,7.4,26.2,98.0,80.87,59.5
2018,9,14,9,15,4.5,142.5,7.45,26.45,145.0,118.06,88.81
2018,9,14,9,30,7.0,188.0,7.5,26.7,192.0,155.69,118.12
2018,9,14,9,45,12.0,211.5,7.55,26.95,219.5,177.79,134.99
2018,9,14,10,0,17.0,235.0,7.6,27.2,247.0,200.83,152.55
2018,9,14,10,15,10.5,194.0,7.6,27.3,201.5,166.22,125.45
2018,9,14,10,30,4.0,153.0,7.6,27.4,156.0,129.74,96.79
2018,9,14,10,45,3.0,145.0,7.6,27.5,147.5,122.95,91.34
2018,9,14,11,0,2.0,137.0,7.6,27.6,139.0,115.93,85.72
2018,9,14,11,15,5.0,167.5,7.6,27.7,172.0,144.22,107.71
2018,9,14,11,30,8.0,198.0,7.6,27.8,205.0,173.2,130.09
2018,9,14,11,45,9.5,214.0,7.55,27.85,222.0,189.11,142.3
2018,9,14,12,0,11.0,230.0,7.5,27.9,239.0,205.35,154.75
2018,9,14,12,15,11.5,232.5,7.5,27.9,242.0,209.06,157.61
2018,9,14,12,30,12.0,235.0,7.5,27.9,245.0,212.78,160.52
2018,9,14,12,45,10.5,221.0,7.45,27.85,229.5,199.78,150.57
2018,9,14,13,0,9.0,207.0,7.4,27.8,214.0,186.51,140.44
2018,9,14,13,15,14.5,239.5,7.35,27.7,251.0,222.34,168.38
2018,9,14,13,30,20.0,272.0,7.3,27.6,288.0,259.41,197.16
2018,9,14,13,45,25.0,284.0,7.25,27.5,303.5,296.64,226.0
2018,9,14,14,0,30.0,296.0,7.2,27.4,319.0,317.29,242.23
2018,9,14,14,15,30.5,283.5,7.15,27.25,306.0,307.33,235.19
2018,9,14,14,30,31.0,271.0,7.1,27.1,293.0,297.11,228.01
2018,9,14,14,45,18.5,226.0,7.05,26.9,239.0,220.29,168.92
2018,9,14,15,0,6.0,181.0,7.0,26.7,185.0,164.77,125.58
2018,9,14,15,15,3.0,151.0,6.95,26.5,153.0,133.8,101.48
2018,9,14,15,30,0.0,121.0,6.9,26.3,121.0,103.16,77.35
2018,9,14,15,45,0.0,111.0,6.85,26.1,111.0,94.35,70.61
2018,9,14,16,0,0.0,101.0,6.8,25.9,101.0,85.55,63.83
2018,9,14,16,15,41.0,123.5,6.7,25.65,139.5,155.83,122.52
2018,9,14,16,30,82.0,146.0,6.6,25.4,178.0,220.16,175.93
2018,9,14,16,45,50.0,107.0,6.55,25.15,125.5,147.26,116.57
2018,9,14,17,0,18.0,68.0,6.5,24.9,73.0,77.58,58.86
2018,9,14,17,15,9.0,44.0,6.45,24.65,46.5,42.82,29.94
2018,9,14,17,30,0.0,20.0,6.4,24.4,20.0,16.46,7.85
2018,9,14,17,45,0.0,15.5,6.4,24.1,15.5,12.75,4.62
2018,9,14,18,0,0.0,11.0,6.4,23.8,11.0,9.04,0.98
2018,9,14,18,15,3.0,6.0,6.4,23.8,6.0,6.64,0.0
2018,9,14,18,30,6.0,1.0,6.4,23.8,1.0,0.0,0.0
2018,9,14,18,45,3.0,0.5,6.5,23.45,0.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,22.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.45,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,21.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,21.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,21.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,21.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.15,21.8,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.1,21.75,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.05,21.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,45,3.0,1.5,7.0,21.7,1.5,0.0,0.0
2018,9,15,6,0,6.0,3.0,7.0,21.7,3.0,0.0,0.0
2018,9,15,6,15,3.0,12.5,7.0,21.75,12.5,10.67,0.0
2018,9,15,6,30,0.0,22.0,7.0,21.8,22.0,18.18,8.01
2018,9,15,6,45,0.0,38.5,7.0,21.85,38.5,31.3,20.8
2018,9,15,7,0,0.0,55.0,7.0,21.9,55.0,44.31,32.53
2018,9,15,7,15,1.0,53.0,7.05,22.0,53.5,43.77,32.37
2018,9,15,7,30,2.0,51.0,7.1,22.1,52.0,42.21,31.11
2018,9,15,7,45,1.5,53.5,7.15,22.15,54.0,44.28,32.88
2018,9,15,8,0,1.0,56.0,7.2,22.2,56.0,46.37,34.59
2018,9,15,8,15,0.5,43.5,7.2,22.35,43.5,35.98,25.48
2018,9,15,8,30,0.0,31.0,7.2,22.5,31.0,25.62,15.53
2018,9,15,8,45,0.0,51.0,7.2,22.6,51.0,42.25,29.12
2018,9,15,9,0,0.0,71.0,7.2,22.7,71.0,58.95,42.63
2018,9,15,9,15,0.0,85.5,7.2,22.8,85.5,71.1,52.34
2018,9,15,9,30,0.0,100.0,7.2,22.9,100.0,83.13,61.88
2018,9,15,9,45,2.5,135.0,7.2,23.05,137.0,112.75,85.44
2018,9,15,10,0,5.0,170.0,7.2,23.2,174.0,142.9,109.22
2018,9,15,10,15,8.5,200.5,7.1,23.35,207.0,170.56,130.86
2018,9,15,10,30,12.0,231.0,7.0,23.5,240.0,199.05,153.02
2018,9,15,10,45,9.5,211.5,6.95,23.65,219.0,182.73,139.93
2018,9,15,11,0,7.0,192.0,6.9,23.8,198.0,165.71,126.35
2018,9,15,11,15,4.0,157.5,6.85,23.95,161.0,135.04,102.02
2018,9,15,11,30,1.0,123.0,6.8,24.1,124.0,103.84,77.21
2018,9,15,11,45,0.5,104.5,6.7,24.2,105.0,87.88,64.51
2018,9,15,12,0,0.0,86.0,6.6,24.3,86.0,71.85,51.73
2018,9,15,12,15,0.0,81.0,6.6,24.4,81.0,67.66,48.38
2018,9,15,12,30,0.0,76.0,6.6,24.5,76.0,63.46,45.03
2018,9,15,12,45,1.5,107.5,6.55,24.65,108.5,91.62,67.41
2018,9,15,13,0,3.0,139.0,6.5,24.8,141.0,120.44,90.18
2018,9,15,13,15,1.5,99.5,6.45,24.8,100.5,84.8,62.03
2018,9,15,13,30,0.0,60.0,6.4,24.8,60.0,50.0,34.37
2018,9,15,13,45,0.0,61.0,6.35,24.8,61.0,50.81,35.07
2018,9,15,14,0,0.0,62.0,6.3,24.8,62.0,51.62,35.77
2018,9,15,14,15,0.0,60.5,6.25,24.75,60.5,50.34,34.82
2018,9,15,14,30,0.0,59.0,6.2,24.7,59.0,49.06,33.87
2018,9,15,14,45,0.0,66.0,6.2,24.6,66.0,54.87,38.64
2018,9,15,15,0,0.0,73.0,6.2,24.5,73.0,60.68,43.44
2018,9,15,15,15,0.0,59.5,6.15,24.35,59.5,49.38,34.46
2018,9,15,15,30,0.0,46.0,6.1,24.2,46.0,38.11,25.44
2018,9,15,15,45,0.0,42.5,6.1,24.1,42.5,35.18,23.16
2018,9,15,16,0,0.0,39.0,6.1,24.0,39.0,32.25,20.86
2018,9,15,16,15,0.0,31.5,6.1,23.8,31.5,26.02,15.83
2018,9,15,16,30,0.0,24.0,6.1,23.6,24.0,19.79,10.76
2018,9,15,16,45,0.0,25.5,6.1,23.45,25.5,21.02,11.82
2018,9,15,17,0,0.0,27.0,6.1,23.3,27.0,22.25,12.87
2018,9,15,17,15,0.0,22.0,6.15,23.1,22.0,18.11,9.39
2018,9,15,17,30,0.0,17.0,6.2,22.9,17.0,13.98,5.87
2018,9,15,17,45,0.0,12.5,6.2,22.75,12.5,10.27,2.64
2018,9,15,18,0,0.0,8.0,6.2,22.6,8.0,6.57,0.0
2018,9,15,18,15,0.0,4.5,6.2,22.6,4.5,3.84,0.0
2018,9,15,18,30,0.0,1.0,6.2,22.6,1.0,0.0,0.0
2018,9,15,18,45,0.0,0.5,6.25,22.35,0.5,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,21.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.0,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,20.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,20.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,20.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,20.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.0,20.8,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.0,20.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.05,20.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,20.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,20.85,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,20.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,20.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.85,21.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.55,20.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,20.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,20.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,20.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,20.9,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,20.9,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.15,20.9,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.1,20.9,0.0,0.0,0.0
2018,9,16,6,15,0.0,3.5,6.1,21.0,3.5,2.99,0.0
2018,9,16,6,30,0.0,7.0,6.1,21.1,7.0,5.74,0.0
2018,9,16,6,45,0.0,19.0,6.1,21.15,19.0,15.64,7.59
2018,9,16,7,0,0.0,31.0,6.1,21.2,31.0,25.58,16.47
2018,9,16,7,15,0.5,30.5,6.15,21.3,30.5,25.16,16.29
2018,9,16,7,30,1.0,30.0,6.2,21.4,30.0,24.75,15.99
2018,9,16,7,45,0.5,36.0,6.2,21.55,36.0,29.72,20.3
2018,9,16,8,0,0.0,42.0,6.2,21.7,42.0,34.71,24.56
2018,9,16,8,15,0.0,45.5,6.25,21.85,45.5,37.63,26.99
2018,9,16,8,30,0.0,49.0,6.3,22.0,49.0,40.56,27.92
2018,9,16,8,45,0.0,46.5,6.3,22.15,46.5,38.5,26.11
2018,9,16,9,0,0.0,44.0,6.3,22.3,44.0,36.45,24.31
2018,9,16,9,15,0.0,61.5,6.35,22.5,61.5,51.05,36.11
2018,9,16,9,30,0.0,79.0,6.4,22.7,79.0,65.69,47.85
2018,9,16,9,45,2.0,111.5,6.4,22.85,113.0,93.43,70.01
2018,9,16,10,0,4.0,144.0,6.4,23.0,147.0,121.27,92.07
2018,9,16,10,15,9.5,195.5,6.45,23.15,202.5,167.05,128.18
2018,9,16,10,30,15.0,247.0,6.5,23.3,258.0,214.14,164.93
2018,9,16,10,45,11.5,225.0,6.5,23.4,233.5,195.39,149.98
2018,9,16,11,0,8.0,203.0,6.5,23.5,209.0,175.75,134.38
2018,9,16,11,15,5.5,175.5,6.55,23.65,179.5,151.46,115.1
2018,9,16,11,30,3.0,148.0,6.6,23.8,150.0,126.64,95.39
2018,9,16,11,45,3.0,142.0,6.65,23.9,144.0,121.85,91.55
2018,9,16,12,0,3.0,136.0,6.7,24.0,138.0,116.99,87.67
2018,9,16,12,15,1.5,113.0,6.7,24.0,114.0,96.16,71.14
2018,9,16,12,30,0.0,90.0,6.7,24.0,90.0,75.23,54.49
2018,9,16,12,45,0.0,85.0,6.7,24.0,85.0,70.99,51.15
2018,9,16,13,0,0.0,80.0,6.7,24.0,80.0,66.78,47.83
2018,9,16,13,15,0.5,87.5,6.75,23.95,88.0,73.54,53.29
2018,9,16,13,30,1.0,95.0,6.8,23.9,96.0,80.4,58.84
2018,9,16,13,45,0.5,81.5,6.85,23.8,82.0,68.47,49.38
2018,9,16,14,0,0.0,68.0,6.9,23.7,68.0,56.63,39.97
2018,9,16,14,15,0.0,62.0,6.95,23.6,62.0,51.59,36.01
2018,9,16,14,30,0.0,56.0,7.0,23.5,56.0,46.55,32.04
2018,9,16,14,45,0.0,56.5,7.05,23.4,56.5,46.94,32.44
2018,9,16,15,0,0.0,57.0,7.1,23.3,57.0,47.32,32.86
2018,9,16,15,15,0.0,63.0,7.15,23.2,63.0,52.3,37.02
2018,9,16,15,30,0.0,69.0,7.2,23.1,69.0,57.27,41.21
2018,9,16,15,45,0.0,51.0,7.25,23.0,51.0,42.25,29.07
2018,9,16,16,0,0.0,33.0,7.3,22.9,33.0,27.27,16.87
2018,9,16,16,15,0.0,38.0,7.3,22.8,38.0,31.4,20.37
2018,9,16,16,30,0.0,43.0,7.3,22.7,43.0,35.54,23.88
2018,9,16,16,45,8.5,66.5,7.35,22.6,69.0,61.98,46.21
2018,9,16,17,0,17.0,90.0,7.4,22.5,95.0,95.36,74.11
2018,9,16,17,15,10.5,75.0,7.4,22.4,78.0,77.11,58.59
2018,9,16,17,30,4.0,60.0,7.4,22.3,61.0,59.65,43.51
2018,9,16,17,45,2.5,41.5,7.4,22.2,42.0,40.98,27.39
2018,9,16,18,0,1.0,23.0,7.4,22.1,23.0,20.81,8.51
2018,9,16,18,15,1.0,12.0,7.4,22.1,12.0,10.75,0.0
2018,9,16,18,30,1.0,1.0,7.4,22.1,1.0,0.0,0.0
2018,9,16,18,45,0.5,0.5,7.4,22.05,0.5,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.0,22.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,6.9,22.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.75,22.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.6,22.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.45,22.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.3,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.1,22.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,22.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,22.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.85,23.3,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.6,23.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.5,23.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.8,23.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.6,0.0,0.0,0.0
2018,9,17,5,45,0.5,0.5,3.05,23.6,0.5,0.0,0.0
2018,9,17,6,0,1.0,1.0,3.1,23.6,1.0,0.0,0.0
2018,9,17,6,15,4.0,10.0,3.15,23.75,10.5,8.54,0.0
2018,9,17,6,30,7.0,19.0,3.2,23.9,20.0,15.94,5.69
2018,9,17,6,45,37.5,35.5,3.25,24.05,42.0,28.52,18.19
2018,9,17,7,0,68.0,52.0,3.3,24.2,64.0,41.11,29.45
2018,9,17,7,15,159.5,64.5,3.4,24.4,106.0,49.14,36.62
2018,9,17,7,30,251.0,77.0,3.5,24.6,148.0,55.66,42.31
2018,9,17,7,45,140.5,86.5,3.55,24.8,127.5,63.86,49.27
2018,9,17,8,0,30.0,96.0,3.6,25.0,107.0,76.06,59.49
2018,9,17,8,15,21.5,99.0,3.7,25.25,107.5,78.7,61.47
2018,9,17,8,30,13.0,102.0,3.8,25.5,108.0,84.68,62.76
2018,9,17,8,45,7.0,110.0,3.9,25.75,113.5,91.37,68.0
2018,9,17,9,0,1.0,118.0,4.0,26.0,119.0,97.27,72.67
2018,9,17,9,15,5.5,152.5,4.1,26.3,156.0,126.22,95.15
2018,9,17,9,30,10.0,187.0,4.2,26.6,193.0,156.06,118.1
2018,9,17,9,45,266.5,179.0,4.3,26.9,363.5,256.94,192.97
2018,9,17,10,0,523.0,171.0,4.4,27.2,534.0,395.34,297.89
2018,9,17,10,15,499.5,196.5,4.45,27.45,555.5,437.49,331.36
2018,9,17,10,30,476.0,222.0,4.5,27.7,577.0,479.19,363.55
2018,9,17,10,45,531.0,207.5,4.55,27.95,615.5,536.16,406.99
2018,9,17,11,0,586.0,193.0,4.6,28.2,654.0,593.89,450.41
2018,9,17,11,15,355.0,273.5,4.6,28.35,554.5,527.39,398.87
2018,9,17,11,30,124.0,354.0,4.6,28.5,455.0,422.49,317.64
2018,9,17,11,45,78.5,317.5,4.6,28.65,381.5,348.85,262.77
2018,9,17,12,0,33.0,281.0,4.6,28.8,308.0,281.4,211.37
2018,9,17,12,15,342.5,224.0,4.6,28.85,507.0,549.47,417.78
2018,9,17,12,30,652.0,167.0,4.6,28.9,706.0,799.42,598.8
2018,9,17,12,45,706.0,163.5,4.55,28.95,742.0,861.97,640.15
2018,9,17,13,0,760.0,160.0,4.5,29.0,778.0,930.49,686.1
2018,9,17,13,15,756.5,157.0,4.45,29.0,761.5,941.4,693.2
2018,9,17,13,30,753.0,154.0,4.4,29.0,745.0,948.71,698.41
2018,9,17,13,45,545.5,200.5,4.35,29.05,622.0,807.87,602.62
2018,9,17,14,0,338.0,247.0,4.3,29.1,499.0,644.4,484.83
2018,9,17,14,15,470.0,203.5,4.15,29.0,537.5,734.4,553.47
2018,9,17,14,30,602.0,160.0,4.0,28.9,576.0,831.53,622.65
2018,9,17,14,45,637.5,139.0,3.85,28.8,558.0,840.52,629.07
2018,9,17,15,0,673.0,118.0,3.7,28.7,540.0,844.67,632.87
2018,9,17,15,15,670.0,118.0,3.55,28.55,513.0,832.82,625.97
2018,9,17,15,30,667.0,118.0,3.4,28.4,486.0,817.97,617.19
2018,9,17,15,45,623.0,117.0,3.25,28.25,436.5,760.45,578.65
2018,9,17,16,0,579.0,116.0,3.1,28.1,387.0,702.25,539.29
2018,9,17,16,15,556.5,105.0,2.9,27.85,341.0,651.11,504.26
2018,9,17,16,30,534.0,94.0,2.7,27.6,295.0,599.13,467.79
2018,9,17,16,45,510.5,86.0,2.55,27.35,254.5,549.39,432.14
2018,9,17,17,0,487.0,78.0,2.4,27.1,214.0,499.42,394.74
2018,9,17,17,15,416.5,68.0,2.25,26.7,166.5,409.23,324.38
2018,9,17,17,30,346.0,58.0,2.1,26.3,119.0,331.8,261.09
2018,9,17,17,45,248.0,43.5,1.95,25.95,79.5,238.16,182.37
2018,9,17,18,0,150.0,29.0,1.8,25.6,40.0,148.93,87.34
2018,9,17,18,15,78.0,15.5,1.8,25.6,21.0,52.37,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.6,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.3,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.95,24.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,22.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,22.1,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,21.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,1.95,20.9,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,2.0,20.9,1.0,0.0,0.0
2018,9,18,6,15,0.0,8.5,2.15,21.15,8.5,7.26,0.0
2018,9,18,6,30,0.0,16.0,2.3,21.4,16.0,13.19,3.52
2018,9,18,6,45,0.0,31.5,2.45,21.7,31.5,26.0,16.25
2018,9,18,7,0,0.0,47.0,2.6,22.0,47.0,38.36,27.37
2018,9,18,7,15,9.5,69.5,2.65,22.35,72.0,55.7,42.6
2018,9,18,7,30,19.0,92.0,2.7,22.7,97.0,72.79,57.39
2018,9,18,7,45,27.0,113.0,2.75,23.1,122.0,86.14,68.7
2018,9,18,8,0,35.0,134.0,2.8,23.5,147.0,100.8,80.89
2018,9,18,8,15,42.0,154.0,2.8,23.95,172.0,114.96,92.41
2018,9,18,8,30,49.0,174.0,2.8,24.4,197.0,135.29,102.34
2018,9,18,8,45,43.5,188.5,2.8,24.85,210.5,151.37,114.41
2018,9,18,9,0,38.0,203.0,2.8,25.3,224.0,166.77,126.32
2018,9,18,9,15,79.5,234.0,2.8,25.65,282.5,206.7,155.9
2018,9,18,9,30,121.0,265.0,2.8,26.0,341.0,252.83,190.52
2018,9,18,9,45,105.0,280.5,2.8,26.3,349.5,269.66,203.8
2018,9,18,10,0,89.0,296.0,2.8,26.6,358.0,284.66,215.31
2018,9,18,10,15,135.0,323.5,2.8,26.8,422.0,343.88,259.73
2018,9,18,10,30,181.0,351.0,2.8,27.0,486.0,406.54,306.18
2018,9,18,10,45,230.5,358.0,2.75,27.2,535.0,459.6,345.23
2018,9,18,11,0,280.0,365.0,2.7,27.4,584.0,525.16,392.73
2018,9,18,11,15,299.0,368.5,2.7,27.5,607.0,563.01,419.82
2018,9,18,11,30,318.0,372.0,2.7,27.6,630.0,601.67,447.32
2018,9,18,11,45,330.0,370.5,2.65,27.75,640.5,630.44,467.32
2018,9,18,12,0,342.0,369.0,2.6,27.9,651.0,658.77,486.86
2018,9,18,12,15,320.5,371.0,2.6,28.0,635.0,660.02,487.2
2018,9,18,12,30,299.0,373.0,2.6,28.1,619.0,658.53,485.79
2018,9,18,12,45,274.0,373.5,2.6,28.25,597.0,649.63,479.14
2018,9,18,13,0,249.0,374.0,2.6,28.4,575.0,638.19,470.76
2018,9,18,13,15,458.0,283.5,2.6,28.4,644.5,779.83,574.18
2018,9,18,13,30,667.0,193.0,2.6,28.4,714.0,913.52,666.96
2018,9,18,13,45,616.0,210.5,2.55,28.45,680.0,890.42,650.81
2018,9,18,14,0,565.0,228.0,2.5,28.5,646.0,855.59,627.43
2018,9,18,14,15,493.0,242.0,2.5,28.45,595.5,801.54,591.11
2018,9,18,14,30,421.0,256.0,2.5,28.4,545.0,745.0,552.66
2018,9,18,14,45,307.5,267.5,2.45,28.35,472.5,621.81,466.42
2018,9,18,15,0,194.0,279.0,2.4,28.3,400.0,500.53,378.88
2018,9,18,15,15,341.0,223.5,2.3,28.15,417.5,601.14,457.1
2018,9,18,15,30,488.0,168.0,2.2,28.0,435.0,694.89,527.35
2018,9,18,15,45,610.5,124.5,2.1,27.85,427.5,757.66,572.18
2018,9,18,16,0,733.0,81.0,2.0,27.7,420.0,793.31,597.58
2018,9,18,16,15,712.0,74.5,1.9,27.35,372.5,743.88,565.0
2018,9,18,16,30,691.0,68.0,1.8,27.0,325.0,693.01,531.34
2018,9,18,16,45,649.5,62.5,1.7,26.65,274.5,630.43,488.13
2018,9,18,17,0,608.0,57.0,1.6,26.3,224.0,564.85,440.99
2018,9,18,17,15,541.0,50.5,1.45,25.65,175.0,481.47,378.46
2018,9,18,17,30,474.0,44.0,1.3,25.0,126.0,402.82,315.09
2018,9,18,17,45,364.0,34.5,1.15,24.3,84.5,299.7,228.77
2018,9,18,18,0,254.0,25.0,1.0,23.6,43.0,198.6,104.63
2018,9,18,18,15,135.0,14.0,1.0,23.6,22.5,79.56,0.0
2018,9,18,18,30,16.0,3.0,1.0,23.6,2.0,0.0,0.0
2018,9,18,18,45,8.0,1.5,1.05,23.05,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.65,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.8,2.0,0.0,0.0
2018,9,19,6,15,94.5,16.0,1.5,18.35,22.5,13.66,0.0
2018,9,19,6,30,181.0,30.0,1.7,18.9,43.0,23.26,10.04
2018,9,19,6,45,287.0,43.0,1.9,19.45,84.5,33.14,22.43
2018,9,19,7,0,393.0,56.0,2.1,20.0,126.0,45.17,33.46
2018,9,19,7,15,464.0,65.5,1.95,20.55,175.0,51.65,39.4
2018,9,19,7,30,535.0,75.0,1.8,21.1,224.0,58.02,45.0
2018,9,19,7,45,582.0,82.0,1.7,21.65,274.5,62.09,48.4
2018,9,19,8,0,629.0,89.0,1.6,22.2,325.0,66.08,51.61
2018,9,19,8,15,662.5,94.0,1.6,23.05,374.5,72.99,57.16
2018,9,19,8,30,696.0,99.0,1.6,23.9,424.0,127.76,72.99
2018,9,19,8,45,720.5,103.0,1.55,24.7,470.5,184.7,111.62
2018,9,19,9,0,745.0,107.0,1.5,25.5,517.0,244.46,158.99
2018,9,19,9,15,763.0,110.5,1.45,25.9,559.5,308.23,212.05
2018,9,19,9,30,781.0,114.0,1.4,26.3,602.0,369.16,262.78
2018,9,19,9,45,794.0,117.0,1.4,26.75,638.5,428.82,311.55
2018,9,19,10,0,807.0,120.0,1.4,27.2,675.0,488.76,358.89
2018,9,19,10,15,816.0,122.0,1.4,27.45,705.0,545.73,402.73
2018,9,19,10,30,825.0,124.0,1.4,27.7,735.0,601.95,444.49
2018,9,19,10,45,831.0,125.5,1.35,27.9,757.5,654.81,482.24
2018,9,19,11,0,837.0,127.0,1.3,28.1,780.0,706.07,517.62
2018,9,19,11,15,840.0,128.5,1.35,28.25,795.0,753.32,550.27
2018,9,19,11,30,843.0,130.0,1.4,28.4,810.0,798.25,579.81
2018,9,19,11,45,843.5,131.0,1.4,28.55,817.0,838.12,604.66
2018,9,19,12,0,844.0,132.0,1.4,28.7,824.0,875.07,627.45
2018,9,19,12,15,842.5,132.5,1.35,28.8,823.0,906.64,646.16
2018,9,19,12,30,841.0,133.0,1.3,28.9,822.0,934.86,662.65
2018,9,19,12,45,837.0,133.5,1.3,29.0,813.0,957.22,676.19
2018,9,19,13,0,833.0,134.0,1.3,29.1,804.0,975.89,687.57
2018,9,19,13,15,827.0,133.0,1.3,29.15,787.0,987.2,694.68
2018,9,19,13,30,821.0,132.0,1.3,29.2,770.0,994.64,699.63
2018,9,19,13,45,812.0,131.0,1.3,29.2,745.5,995.17,700.67
2018,9,19,14,0,803.0,130.0,1.3,29.2,721.0,991.84,699.57
2018,9,19,14,15,791.0,128.0,1.25,29.2,689.5,980.53,692.94
2018,9,19,14,30,779.0,126.0,1.2,29.2,658.0,965.54,684.25
2018,9,19,14,45,763.5,124.0,1.15,29.15,621.0,943.49,671.44
2018,9,19,15,0,748.0,122.0,1.1,29.1,584.0,924.96,660.99
2018,9,19,15,15,703.0,124.5,1.05,29.1,534.0,873.54,629.5
2018,9,19,15,30,658.0,127.0,1.0,29.1,484.0,820.34,596.82
2018,9,19,15,45,655.5,116.0,0.9,29.05,444.0,789.64,577.89
2018,9,19,16,0,653.0,105.0,0.8,29.0,404.0,756.07,556.62
2018,9,19,16,15,616.5,99.0,0.8,28.8,355.0,696.19,518.94
2018,9,19,16,30,580.0,93.0,0.8,28.6,306.0,636.16,480.17
2018,9,19,16,45,529.0,85.5,0.85,28.4,256.0,563.04,430.99
2018,9,19,17,0,478.0,78.0,0.9,28.2,206.0,491.79,380.43
2018,9,19,17,15,405.0,67.0,0.85,27.6,158.5,400.05,311.25
2018,9,19,17,30,332.0,56.0,0.8,27.0,111.0,320.43,247.9
2018,9,19,17,45,230.0,40.5,0.8,26.35,72.0,224.1,168.06
2018,9,19,18,0,128.0,25.0,0.8,25.7,33.0,127.2,51.86
2018,9,19,18,15,64.0,12.5,0.8,25.7,16.5,42.66,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,20,5,45,2.5,0.5,0.7,20.05,0.5,0.0,0.0
2018,9,20,6,0,5.0,1.0,0.7,20.1,1.0,0.0,0.0
2018,9,20,6,15,68.5,15.5,0.7,20.6,20.0,13.23,0.0
2018,9,20,6,30,132.0,30.0,0.7,21.1,39.0,23.17,9.08
2018,9,20,6,45,225.0,45.5,0.75,21.6,78.0,34.81,23.56
2018,9,20,7,0,318.0,61.0,0.8,22.1,117.0,46.22,34.04
2018,9,20,7,15,365.5,73.0,0.65,22.65,158.0,54.59,41.57
2018,9,20,7,30,413.0,85.0,0.5,23.2,199.0,62.72,48.61
2018,9,20,7,45,391.5,98.0,0.35,23.75,224.0,70.62,55.22
2018,9,20,8,0,370.0,111.0,0.2,24.3,249.0,78.05,61.21
2018,9,20,8,15,499.5,113.0,0.35,24.95,328.0,84.23,66.05
2018,9,20,8,30,629.0,115.0,0.5,25.6,407.0,135.22,80.32
2018,9,20,8,45,655.5,120.5,0.7,26.3,453.0,189.46,116.87
