Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,9,0,682.0,126.0,0.9,27.0,499.0,246.92,161.78
2018,9,20,9,15,710.0,126.5,0.95,27.25,542.0,303.8,208.45
2018,9,20,9,30,738.0,127.0,1.0,27.5,585.0,363.38,257.35
2018,9,20,9,45,763.0,124.5,1.05,27.8,623.5,423.96,306.13
2018,9,20,10,0,788.0,122.0,1.1,28.1,662.0,483.01,352.54
2018,9,20,10,15,797.0,124.5,1.1,28.3,691.5,539.34,395.49
2018,9,20,10,30,806.0,127.0,1.1,28.5,721.0,594.98,436.42
2018,9,20,10,45,812.0,129.0,1.15,28.7,743.5,647.3,474.15
2018,9,20,11,0,818.0,131.0,1.2,28.9,766.0,698.1,509.79
2018,9,20,11,15,822.0,132.5,1.2,29.05,781.5,745.2,541.69
2018,9,20,11,30,826.0,134.0,1.2,29.2,797.0,790.13,570.68
2018,9,20,11,45,827.0,135.0,1.15,29.3,804.5,829.71,594.64
2018,9,20,12,0,828.0,136.0,1.1,29.4,812.0,866.48,616.52
2018,9,20,12,15,794.5,151.0,1.05,29.45,799.0,883.58,625.95
2018,9,20,12,30,761.0,166.0,1.0,29.5,786.0,895.42,632.34
2018,9,20,12,45,765.5,163.0,0.95,29.6,781.0,920.61,646.98
2018,9,20,13,0,770.0,160.0,0.9,29.7,776.0,942.65,659.43
2018,9,20,13,15,785.0,150.0,0.85,29.7,767.0,964.51,672.04
2018,9,20,13,30,800.0,140.0,0.8,29.7,758.0,982.9,682.55
2018,9,20,13,45,758.0,151.5,0.75,29.7,722.5,963.17,670.13
2018,9,20,14,0,716.0,163.0,0.7,29.7,687.0,948.45,661.39
2018,9,20,14,15,685.0,165.5,0.65,29.6,649.0,923.18,646.48
2018,9,20,14,30,654.0,168.0,0.6,29.5,611.0,894.58,629.69
2018,9,20,14,45,696.0,145.5,0.55,29.45,593.0,908.16,639.0
2018,9,20,15,0,738.0,123.0,0.5,29.4,575.0,916.36,644.51
2018,9,20,15,15,717.5,119.5,0.55,29.3,533.0,881.65,625.78
2018,9,20,15,30,697.0,116.0,0.6,29.2,491.0,844.41,605.74
2018,9,20,15,45,670.0,111.5,0.65,29.1,444.5,797.63,579.1
2018,9,20,16,0,643.0,107.0,0.7,29.0,398.0,749.29,550.79
2018,9,20,16,15,605.5,101.0,0.75,28.7,349.0,688.76,513.71
2018,9,20,16,30,568.0,95.0,0.8,28.4,300.0,628.13,475.16
2018,9,20,16,45,516.5,86.5,0.85,28.1,250.5,553.82,425.02
2018,9,20,17,0,465.0,78.0,0.9,27.8,201.0,481.48,373.36
2018,9,20,17,15,391.5,67.0,0.85,27.1,154.0,390.68,304.54
2018,9,20,17,30,318.0,56.0,0.8,26.4,107.0,311.61,241.26
2018,9,20,17,45,217.0,40.0,0.8,25.65,69.0,216.3,161.34
2018,9,20,18,0,116.0,24.0,0.8,24.9,31.0,117.55,30.06
2018,9,20,18,15,58.0,12.0,0.8,24.9,15.5,39.18,0.0
2018,9,20,18,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,21.8,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.65,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.7,1.0,0.0,0.0
2018,9,21,6,15,37.0,14.0,1.3,21.2,16.5,11.95,0.0
2018,9,21,6,30,72.0,27.0,1.5,21.7,32.0,21.01,6.79
2018,9,21,6,45,122.0,46.5,1.75,22.15,64.0,35.53,23.99
2018,9,21,7,0,172.0,66.0,2.0,22.6,96.0,49.74,36.9
2018,9,21,7,15,185.0,78.0,2.1,23.0,120.0,58.42,44.75
2018,9,21,7,30,198.0,90.0,2.2,23.4,144.0,66.78,52.06
2018,9,21,7,45,222.5,101.5,2.3,23.8,174.0,74.63,58.69
2018,9,21,8,0,247.0,113.0,2.4,24.2,204.0,82.22,64.93
2018,9,21,8,15,352.0,130.5,2.4,24.55,281.5,93.61,68.25
2018,9,21,8,30,457.0,148.0,2.4,24.9,359.0,143.62,93.76
2018,9,21,8,45,536.0,149.0,2.4,25.25,422.0,192.18,125.38
2018,9,21,9,0,615.0,150.0,2.4,25.6,485.0,252.35,170.76
2018,9,21,9,15,638.0,155.0,2.4,25.9,526.5,307.45,216.48
2018,9,21,9,30,661.0,160.0,2.4,26.2,568.0,364.92,264.17
2018,9,21,9,45,679.0,163.0,2.4,26.5,604.5,420.78,309.97
2018,9,21,10,0,697.0,166.0,2.4,26.8,641.0,477.77,355.39
2018,9,21,10,15,710.0,168.5,2.35,27.0,671.0,532.52,397.87
2018,9,21,10,30,723.0,171.0,2.3,27.2,701.0,587.25,438.98
2018,9,21,10,45,733.0,172.5,2.3,27.45,724.5,638.86,476.77
2018,9,21,11,0,743.0,174.0,2.3,27.7,748.0,689.54,512.88
2018,9,21,11,15,749.0,174.5,2.3,27.8,763.5,735.15,544.93
2018,9,21,11,30,755.0,175.0,2.3,27.9,779.0,778.92,575.08
2018,9,21,11,45,758.5,175.0,2.25,28.05,786.5,818.08,601.01
2018,9,21,12,0,762.0,175.0,2.2,28.2,794.0,854.74,624.05
2018,9,21,12,15,769.5,170.5,2.2,28.25,795.0,881.28,640.98
2018,9,21,12,30,777.0,166.0,2.2,28.3,796.0,911.11,660.12
2018,9,21,12,45,785.0,158.5,2.15,28.4,789.5,935.44,675.04
2018,9,21,13,0,793.0,151.0,2.1,28.5,783.0,956.51,687.89
2018,9,21,13,15,788.0,150.5,2.1,28.45,767.0,968.65,696.08
2018,9,21,13,30,783.0,150.0,2.1,28.4,751.0,977.09,702.13
2018,9,21,13,45,776.0,147.0,2.05,28.4,727.0,977.11,702.32
2018,9,21,14,0,769.0,144.0,2.0,28.4,703.0,973.36,700.35
2018,9,21,14,15,757.5,141.5,2.0,28.3,672.0,961.86,694.46
2018,9,21,14,30,746.0,139.0,2.0,28.2,641.0,954.69,691.57
2018,9,21,14,45,730.0,136.0,1.95,28.15,604.0,931.32,677.6
2018,9,21,15,0,714.0,133.0,1.9,28.1,567.0,904.81,661.8
2018,9,21,15,15,692.5,129.0,1.85,27.95,524.5,868.81,640.0
2018,9,21,15,30,671.0,125.0,1.8,27.8,482.0,830.37,616.47
2018,9,21,15,45,641.5,120.0,1.75,27.65,435.5,781.11,585.33
2018,9,21,16,0,612.0,115.0,1.7,27.5,389.0,730.47,552.74
2018,9,21,16,15,573.5,108.0,1.6,27.2,340.5,668.64,511.46
2018,9,21,16,30,535.0,101.0,1.5,26.9,292.0,606.82,469.07
2018,9,21,16,45,481.5,92.0,1.4,26.6,243.0,525.73,411.06
2018,9,21,17,0,428.0,83.0,1.3,26.3,194.0,455.19,357.9
2018,9,21,17,15,353.0,70.0,1.2,25.75,147.5,367.81,289.64
2018,9,21,17,30,278.0,57.0,1.1,25.2,101.0,287.14,223.77
2018,9,21,17,45,183.5,40.0,1.0,24.65,64.5,196.93,146.03
2018,9,21,18,0,89.0,23.0,0.9,24.1,28.0,91.33,1.73
2018,9,21,18,15,44.5,11.5,0.9,24.1,14.0,31.98,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,22.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,6,15,75.5,13.0,1.05,19.45,18.0,11.1,0.0
2018,9,22,6,30,151.0,26.0,1.2,19.9,36.0,20.18,5.37
2018,9,22,6,45,255.0,40.5,1.4,20.4,76.0,31.2,20.5
2018,9,22,7,0,359.0,55.0,1.6,20.9,116.0,42.07,30.58
2018,9,22,7,15,428.5,65.0,1.6,21.35,163.0,51.33,38.95
2018,9,22,7,30,498.0,75.0,1.6,21.8,210.0,58.06,44.88
2018,9,22,7,45,546.0,83.0,1.65,22.3,259.5,62.86,48.94
2018,9,22,8,0,594.0,91.0,1.7,22.8,309.0,67.54,52.75
2018,9,22,8,15,628.0,97.5,1.6,23.4,358.0,78.49,53.55
2018,9,22,8,30,662.0,104.0,1.5,24.0,407.0,132.36,77.25
2018,9,22,8,45,685.5,109.0,1.45,24.6,452.5,187.88,115.72
2018,9,22,9,0,709.0,114.0,1.4,25.2,498.0,246.15,162.23
2018,9,22,9,15,735.0,115.0,1.2,25.75,541.0,304.43,210.37
2018,9,22,9,30,761.0,116.0,1.0,26.3,584.0,368.05,262.03
2018,9,22,9,45,784.5,114.0,0.85,26.85,622.0,426.54,308.51
2018,9,22,10,0,808.0,112.0,0.7,27.4,660.0,486.4,354.0
2018,9,22,10,15,816.5,114.5,0.55,27.75,689.5,543.43,395.55
2018,9,22,10,30,825.0,117.0,0.4,28.1,719.0,599.65,434.32
2018,9,22,10,45,830.0,119.5,0.25,28.45,741.5,652.57,468.89
2018,9,22,11,0,835.0,122.0,0.1,28.8,764.0,703.82,500.96
2018,9,22,11,15,838.0,123.5,0.2,29.0,779.0,750.74,532.48
2018,9,22,11,30,841.0,125.0,0.3,29.2,794.0,788.06,556.5
2018,9,22,11,45,841.0,126.0,0.4,29.4,800.5,826.05,580.76
2018,9,22,12,0,841.0,127.0,0.5,29.6,807.0,861.15,603.19
2018,9,22,12,15,834.0,131.0,0.55,29.65,805.0,900.45,627.65
2018,9,22,12,30,827.0,135.0,0.6,29.7,803.0,926.74,644.07
2018,9,22,12,45,807.5,143.0,0.65,29.8,789.0,941.68,653.72
2018,9,22,13,0,788.0,151.0,0.7,29.9,775.0,952.34,661.05
2018,9,22,13,15,629.0,215.5,0.75,29.85,707.0,888.67,623.43
2018,9,22,13,30,470.0,280.0,0.8,29.8,639.0,802.26,567.8
2018,9,22,13,45,376.0,284.0,0.85,29.8,565.5,698.61,502.02
2018,9,22,14,0,282.0,288.0,0.9,29.8,492.0,613.29,445.6
2018,9,22,14,15,307.0,277.5,0.9,29.7,490.5,631.1,460.13
2018,9,22,14,30,332.0,267.0,0.9,29.6,489.0,647.18,472.55
2018,9,22,14,45,408.0,229.0,0.95,29.5,486.0,703.26,513.54
2018,9,22,15,0,484.0,191.0,1.0,29.4,483.0,732.95,536.99
2018,9,22,15,15,373.0,200.5,1.0,29.35,415.5,629.26,465.99
2018,9,22,15,30,262.0,210.0,1.0,29.3,348.0,507.59,381.46
2018,9,22,15,45,406.0,165.0,1.0,29.2,356.0,605.17,455.85
2018,9,22,16,0,550.0,120.0,1.0,29.1,364.0,679.77,510.01
2018,9,22,16,15,532.0,107.0,1.0,28.75,319.5,630.99,477.64
2018,9,22,16,30,514.0,94.0,1.0,28.4,275.0,581.13,444.76
2018,9,22,16,45,481.0,85.5,1.05,28.0,232.5,523.61,405.37
2018,9,22,17,0,448.0,77.0,1.1,27.6,190.0,462.23,360.62
2018,9,22,17,15,373.0,65.0,1.0,26.9,144.0,375.25,293.24
2018,9,22,17,30,298.0,53.0,0.9,26.2,98.0,295.04,228.12
2018,9,22,17,45,197.0,36.0,0.85,25.5,61.0,199.7,145.68
2018,9,22,18,0,96.0,19.0,0.8,24.8,24.0,95.76,0.0
2018,9,22,18,15,48.0,9.5,0.8,24.8,12.0,31.98,0.0
2018,9,22,18,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.7,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,19.8,0.0,0.0,0.0
2018,9,23,6,15,59.0,12.5,0.2,20.15,16.5,10.67,0.0
2018,9,23,6,30,118.0,25.0,0.3,20.5,33.0,19.36,3.72
2018,9,23,6,45,214.0,41.5,0.4,20.85,71.5,31.83,20.94
2018,9,23,7,0,310.0,58.0,0.5,21.2,110.0,44.06,32.25
2018,9,23,7,15,284.5,58.5,0.55,21.55,119.0,43.76,32.39
2018,9,23,7,30,259.0,59.0,0.6,21.9,128.0,43.38,32.19
2018,9,23,7,45,129.5,52.0,0.65,22.3,86.5,39.95,29.18
2018,9,23,8,0,0.0,45.0,0.7,22.7,45.0,37.2,26.7
2018,9,23,8,15,7.5,79.5,0.7,23.0,83.0,65.95,48.79
2018,9,23,8,30,15.0,114.0,0.7,23.3,121.0,93.91,70.66
2018,9,23,8,45,9.5,96.5,0.7,23.55,101.0,81.21,60.23
2018,9,23,9,0,4.0,79.0,0.7,23.8,81.0,66.5,48.42
2018,9,23,9,15,26.0,149.0,0.65,24.1,164.5,128.88,97.25
2018,9,23,9,30,48.0,219.0,0.6,24.4,248.0,194.27,147.13
2018,9,23,9,45,35.0,190.0,0.6,24.65,212.0,171.45,129.45
2018,9,23,10,0,22.0,161.0,0.6,24.9,176.0,145.33,109.35
2018,9,23,10,15,17.0,188.5,0.55,25.1,200.5,165.67,124.86
2018,9,23,10,30,12.0,216.0,0.5,25.3,225.0,187.29,140.89
2018,9,23,10,45,9.0,200.0,0.5,25.55,207.0,173.29,129.86
2018,9,23,11,0,6.0,184.0,0.5,25.8,189.0,158.65,118.5
2018,9,23,11,15,7.0,188.5,0.5,25.95,194.0,163.99,122.48
2018,9,23,11,30,8.0,193.0,0.5,26.1,199.0,169.42,126.47
2018,9,23,11,45,7.0,182.5,0.55,26.25,188.0,160.25,119.41
2018,9,23,12,0,6.0,172.0,0.6,26.4,177.0,150.86,112.23
2018,9,23,12,15,6.0,173.0,0.6,26.45,178.0,152.25,113.31
2018,9,23,12,30,6.0,174.0,0.6,26.5,179.0,153.62,114.35
2018,9,23,12,45,7.0,184.5,0.65,26.55,190.0,164.41,122.65
2018,9,23,13,0,8.0,195.0,0.7,26.6,201.0,175.41,131.09
2018,9,23,13,15,6.5,173.5,0.7,26.55,178.5,155.02,115.64
2018,9,23,13,30,5.0,152.0,0.7,26.5,156.0,134.52,100.1
2018,9,23,13,45,6.0,175.0,0.75,26.5,179.5,156.79,117.44
2018,9,23,14,0,7.0,198.0,0.8,26.5,203.0,179.89,135.24
2018,9,23,14,15,15.5,205.0,0.85,26.4,215.5,196.17,148.27
2018,9,23,14,30,24.0,212.0,0.9,26.3,228.0,229.53,174.28
2018,9,23,14,45,50.5,204.5,1.0,26.15,235.5,250.11,191.51
2018,9,23,15,0,77.0,197.0,1.1,26.0,243.0,270.03,208.35
2018,9,23,15,15,54.5,172.5,1.2,25.75,204.0,221.8,171.58
2018,9,23,15,30,32.0,148.0,1.3,25.5,165.0,174.05,134.58
2018,9,23,15,45,26.0,126.5,1.45,25.25,139.5,145.83,112.89
2018,9,23,16,0,20.0,105.0,1.6,25.0,114.0,117.75,90.83
2018,9,23,16,15,39.5,115.0,1.7,24.6,129.5,147.95,116.3
2018,9,23,16,30,59.0,125.0,1.8,24.2,145.0,180.21,143.12
2018,9,23,16,45,59.0,103.5,1.9,23.75,121.0,155.72,123.77
2018,9,23,17,0,59.0,82.0,2.0,23.3,97.0,130.63,103.48
2018,9,23,17,15,34.0,64.0,2.05,22.75,72.0,92.28,71.06
2018,9,23,17,30,9.0,46.0,2.1,22.2,47.0,49.49,34.78
2018,9,23,17,45,19.0,30.0,2.15,21.65,31.0,45.28,29.11
2018,9,23,18,0,29.0,14.0,2.2,21.1,15.0,34.23,0.0
2018,9,23,18,15,14.5,7.0,2.2,21.1,7.5,5.97,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,24,6,15,8.0,2.5,2.15,16.3,3.0,2.13,0.0
2018,9,24,6,30,16.0,5.0,2.3,16.5,6.0,4.16,0.0
2018,9,24,6,45,8.0,7.0,2.4,16.75,7.5,6.11,0.0
2018,9,24,7,0,0.0,9.0,2.5,17.0,9.0,7.39,0.8
2018,9,24,7,15,0.0,12.5,2.5,17.35,12.5,10.27,3.43
2018,9,24,7,30,0.0,16.0,2.5,17.7,16.0,13.16,6.04
2018,9,24,7,45,0.0,22.0,2.5,18.1,22.0,18.12,10.43
2018,9,24,8,0,0.0,28.0,2.5,18.5,28.0,23.1,14.77
2018,9,24,8,15,0.0,45.5,2.45,19.0,45.5,37.62,26.04
2018,9,24,8,30,0.0,63.0,2.4,19.5,63.0,52.21,38.02
2018,9,24,8,45,0.0,60.5,2.35,19.95,60.5,50.14,36.1
2018,9,24,9,0,0.0,58.0,2.3,20.4,58.0,48.09,34.21
2018,9,24,9,15,0.5,86.0,2.25,20.85,86.5,71.64,53.28
2018,9,24,9,30,1.0,114.0,2.2,21.3,115.0,94.83,71.78
2018,9,24,9,45,0.5,114.5,2.15,21.7,115.0,95.29,71.83
2018,9,24,10,0,0.0,115.0,2.1,22.1,115.0,95.65,71.84
2018,9,24,10,15,0.5,121.0,2.05,22.45,121.5,101.02,75.89
2018,9,24,10,30,1.0,127.0,2.0,22.8,128.0,106.5,80.0
2018,9,24,10,45,3.0,152.0,1.95,23.1,154.5,129.02,97.58
2018,9,24,11,0,5.0,177.0,1.9,23.4,181.0,152.06,115.38
2018,9,24,11,15,6.0,186.0,1.9,23.6,191.0,161.15,122.25
2018,9,24,11,30,7.0,195.0,1.9,23.8,201.0,170.43,129.29
2018,9,24,11,45,8.0,204.5,1.9,24.0,211.0,180.33,136.79
2018,9,24,12,0,9.0,214.0,1.9,24.2,221.0,190.42,144.43
2018,9,24,12,15,7.5,199.0,1.85,24.3,205.0,176.61,133.67
2018,9,24,12,30,6.0,184.0,1.8,24.4,189.0,162.54,122.77
2018,9,24,12,45,4.5,171.0,1.8,24.5,174.5,150.04,113.07
2018,9,24,13,0,3.0,158.0,1.8,24.6,160.0,137.37,103.23
2018,9,24,13,15,3.0,159.0,1.8,24.6,161.0,138.56,104.26
2018,9,24,13,30,3.0,160.0,1.8,24.6,162.0,139.76,105.3
2018,9,24,13,45,3.0,156.0,1.8,24.65,158.0,136.44,102.83
2018,9,24,14,0,3.0,152.0,1.8,24.7,154.0,133.12,100.38
2018,9,24,14,15,1.5,130.5,1.8,24.65,131.5,112.29,84.15
2018,9,24,14,30,0.0,109.0,1.8,24.6,109.0,91.57,67.9
2018,9,24,14,45,0.0,99.0,1.75,24.55,99.0,82.72,61.05
2018,9,24,15,0,0.0,89.0,1.7,24.5,89.0,74.02,54.27
2018,9,24,15,15,0.0,75.5,1.7,24.35,75.5,62.7,45.35
2018,9,24,15,30,0.0,62.0,1.7,24.2,62.0,51.41,36.38
2018,9,24,15,45,0.0,55.5,1.7,24.05,55.5,45.97,32.11
2018,9,24,16,0,0.0,49.0,1.7,23.9,49.0,40.54,27.8
2018,9,24,16,15,0.0,38.5,1.6,23.6,38.5,31.81,20.73
2018,9,24,16,30,0.0,28.0,1.5,23.3,28.0,23.09,13.59
2018,9,24,16,45,48.5,31.0,1.4,23.0,43.0,71.09,55.25
2018,9,24,17,0,97.0,34.0,1.3,22.7,58.0,119.28,95.9
2018,9,24,17,15,162.0,34.5,1.2,22.15,62.5,179.64,144.82
2018,9,24,17,30,227.0,35.0,1.1,21.6,67.0,220.86,174.68
2018,9,24,17,45,165.5,26.0,1.0,21.0,44.0,164.9,117.52
2018,9,24,18,0,104.0,17.0,0.9,20.4,21.0,71.42,0.0
2018,9,24,18,15,52.0,8.5,0.9,20.4,10.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,6,15,88.5,11.5,1.05,18.2,16.5,9.82,0.0
2018,9,25,6,30,177.0,23.0,1.2,18.7,33.0,17.95,0.0
2018,9,25,6,45,145.5,29.0,1.4,19.25,43.0,22.24,12.88
2018,9,25,7,0,114.0,35.0,1.6,19.8,53.0,27.66,18.24
2018,9,25,7,15,66.0,47.0,1.5,20.4,58.5,37.94,27.46
2018,9,25,7,30,18.0,59.0,1.4,21.0,64.0,48.14,36.42
2018,9,25,7,45,9.0,75.0,1.35,21.6,77.5,61.28,47.74
2018,9,25,8,0,0.0,91.0,1.3,22.2,91.0,73.69,58.19
2018,9,25,8,15,0.5,110.5,1.3,22.7,110.5,88.72,67.49
2018,9,25,8,30,1.0,130.0,1.3,23.2,130.0,104.42,79.76
2018,9,25,8,45,2.0,145.5,1.3,23.7,146.5,117.55,89.77
2018,9,25,9,0,3.0,161.0,1.3,24.2,163.0,130.96,99.88
2018,9,25,9,15,1.5,152.5,1.25,24.55,153.5,125.21,94.94
2018,9,25,9,30,0.0,144.0,1.2,24.9,144.0,118.69,89.46
2018,9,25,9,45,3.0,165.0,1.2,25.2,167.0,137.44,103.8
2018,9,25,10,0,6.0,186.0,1.2,25.5,190.0,156.82,118.46
2018,9,25,10,15,7.5,198.5,1.15,25.75,203.5,169.01,127.48
2018,9,25,10,30,9.0,211.0,1.1,26.0,217.0,181.51,136.69
2018,9,25,10,45,15.0,238.5,1.1,26.2,249.5,209.93,158.07
2018,9,25,11,0,21.0,266.0,1.1,26.4,282.0,239.48,180.03
2018,9,25,11,15,17.0,255.5,1.05,26.55,268.5,229.51,172.1
2018,9,25,11,30,13.0,245.0,1.0,26.7,255.0,218.88,163.85
2018,9,25,11,45,14.5,254.5,1.0,26.9,266.0,229.96,172.05
2018,9,25,12,0,16.0,264.0,1.0,27.1,277.0,241.29,180.32
2018,9,25,12,15,39.5,301.0,0.95,27.15,332.5,312.98,233.67
2018,9,25,12,30,63.0,338.0,0.9,27.2,388.0,375.85,279.18
2018,9,25,12,45,72.0,337.5,0.9,27.3,394.0,388.95,288.49
2018,9,25,13,0,81.0,337.0,0.9,27.4,400.0,402.26,298.3
2018,9,25,13,15,171.0,298.5,0.85,27.4,428.0,475.63,353.29
2018,9,25,13,30,261.0,260.0,0.8,27.4,456.0,550.73,407.76
2018,9,25,13,45,460.0,200.0,0.8,27.4,531.5,714.86,523.62
2018,9,25,14,0,659.0,140.0,0.8,27.4,607.0,865.28,621.66
2018,9,25,14,15,557.0,180.5,0.75,27.3,563.0,810.74,585.21
2018,9,25,14,30,455.0,221.0,0.7,27.2,519.0,743.72,540.5
2018,9,25,14,45,529.5,181.5,0.65,27.15,508.5,771.96,562.74
2018,9,25,15,0,604.0,142.0,0.6,27.1,498.0,806.11,585.35
2018,9,25,15,15,605.0,128.5,0.5,27.0,462.0,782.39,569.6
2018,9,25,15,30,606.0,115.0,0.4,26.9,426.0,755.51,552.57
2018,9,25,15,45,603.0,105.0,0.3,26.85,389.0,726.25,533.84
2018,9,25,16,0,600.0,95.0,0.2,26.8,352.0,694.43,513.34
2018,9,25,16,15,618.5,81.0,0.2,26.55,316.5,673.67,501.74
2018,9,25,16,30,637.0,67.0,0.2,26.3,281.0,648.75,486.58
2018,9,25,16,45,596.0,60.5,0.25,26.1,233.5,583.1,442.63
2018,9,25,17,0,555.0,54.0,0.3,25.9,186.0,518.85,397.63
2018,9,25,17,15,474.5,46.0,0.3,25.4,139.0,426.76,328.91
2018,9,25,17,30,394.0,38.0,0.3,24.9,92.0,341.09,259.92
2018,9,25,17,45,265.5,27.0,0.35,24.35,56.5,229.58,155.44
2018,9,25,18,0,137.0,16.0,0.4,23.8,21.0,88.46,0.0
2018,9,25,18,15,68.5,8.0,0.4,23.8,10.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,18.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,6,15,88.5,11.0,1.0,18.6,16.0,9.39,0.0
2018,9,26,6,30,177.0,22.0,1.2,19.2,32.0,17.18,0.0
2018,9,26,6,45,294.0,33.5,1.4,19.8,71.0,27.47,17.06
2018,9,26,7,0,411.0,45.0,1.6,20.4,110.0,36.4,25.66
2018,9,26,7,15,484.5,52.5,1.7,20.95,157.5,41.64,30.56
2018,9,26,7,30,558.0,60.0,1.8,21.5,205.0,46.86,35.22
2018,9,26,7,45,605.5,66.0,1.9,22.0,254.5,50.66,38.48
2018,9,26,8,0,653.0,72.0,2.0,22.5,304.0,54.41,41.57
2018,9,26,8,15,685.0,76.0,2.3,23.15,352.0,69.09,42.63
2018,9,26,8,30,717.0,80.0,2.6,23.8,400.0,128.93,71.88
2018,9,26,8,45,740.0,84.0,2.85,24.4,445.5,186.39,112.96
2018,9,26,9,0,763.0,88.0,3.1,25.0,491.0,246.42,162.23
2018,9,26,9,15,778.0,92.0,3.2,25.4,532.0,306.44,213.91
2018,9,26,9,30,793.0,96.0,3.3,25.8,573.0,367.48,266.3
2018,9,26,9,45,803.5,99.0,3.35,26.15,608.0,426.52,316.18
2018,9,26,10,0,814.0,102.0,3.4,26.5,643.0,485.49,364.51
2018,9,26,10,15,800.0,112.0,3.4,26.75,664.0,537.45,406.15
2018,9,26,10,30,786.0,122.0,3.4,27.0,685.0,586.26,443.96
2018,9,26,10,45,445.5,178.0,3.4,27.25,499.0,460.67,351.54
2018,9,26,11,0,105.0,234.0,3.4,27.5,313.0,285.38,216.84
2018,9,26,11,15,107.0,278.5,3.35,27.7,360.5,335.91,254.86
2018,9,26,11,30,109.0,323.0,3.3,27.9,408.0,387.9,292.73
2018,9,26,11,45,73.5,306.0,3.25,28.05,363.5,337.9,254.75
2018,9,26,12,0,38.0,289.0,3.2,28.2,319.0,296.46,222.95
2018,9,26,12,15,57.5,302.5,3.15,28.3,348.0,331.01,249.29
2018,9,26,12,30,77.0,316.0,3.1,28.4,377.0,367.1,276.36
2018,9,26,12,45,156.5,309.5,3.05,28.5,431.5,459.56,346.19
2018,9,26,13,0,236.0,303.0,3.0,28.6,486.0,556.94,417.75
2018,9,26,13,15,263.5,306.5,3.0,28.55,506.5,596.95,446.68
2018,9,26,13,30,291.0,310.0,3.0,28.5,527.0,636.69,475.58
2018,9,26,13,45,454.5,248.0,3.0,28.45,574.0,763.11,568.24
2018,9,26,14,0,618.0,186.0,3.0,28.4,621.0,876.23,648.35
2018,9,26,14,15,627.5,175.0,2.95,28.25,599.5,876.76,648.97
2018,9,26,14,30,637.0,164.0,2.9,28.1,578.0,873.9,648.37
2018,9,26,14,45,578.0,171.5,2.8,27.95,530.0,819.22,612.47
2018,9,26,15,0,519.0,179.0,2.7,27.8,482.0,754.43,569.29
2018,9,26,15,15,394.0,190.5,2.55,27.45,410.5,639.19,487.59
2018,9,26,15,30,269.0,202.0,2.4,27.1,339.0,506.46,391.08
2018,9,26,15,45,157.5,148.5,2.2,26.75,226.5,312.43,245.65
2018,9,26,16,0,46.0,95.0,2.0,26.4,114.0,130.87,101.76
2018,9,26,16,15,23.0,68.5,1.85,26.05,78.0,82.25,62.44
2018,9,26,16,30,0.0,42.0,1.7,25.7,42.0,34.7,22.93
2018,9,26,16,45,0.0,33.0,1.5,25.35,33.0,27.23,16.85
2018,9,26,17,0,0.0,24.0,1.3,25.0,24.0,19.77,10.68
2018,9,26,17,15,0.0,18.5,1.2,24.65,18.5,15.22,6.83
2018,9,26,17,30,0.0,13.0,1.1,24.3,13.0,10.68,2.92
2018,9,26,17,45,0.0,8.0,0.95,24.0,8.0,6.57,0.0
2018,9,26,18,0,0.0,3.0,0.8,23.7,3.0,2.56,0.0
2018,9,26,18,15,0.0,1.5,0.8,23.7,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.55,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,27,6,15,2.0,2.5,1.7,20.85,2.5,2.13,0.0
2018,9,27,6,30,4.0,5.0,1.8,21.0,5.0,4.21,0.0
2018,9,27,6,45,2.0,8.0,1.85,21.2,8.0,6.57,0.0
2018,9,27,7,0,0.0,11.0,1.9,21.4,11.0,9.03,2.1
2018,9,27,7,15,0.0,15.0,1.9,21.65,15.0,12.33,5.07
2018,9,27,7,30,0.0,19.0,1.9,21.9,19.0,15.64,8.02
2018,9,27,7,45,0.0,22.0,1.9,22.15,22.0,18.12,10.19
2018,9,27,8,0,0.0,25.0,1.9,22.4,25.0,20.61,12.33
2018,9,27,8,15,3.0,60.5,1.85,22.6,62.0,50.2,35.99
2018,9,27,8,30,6.0,96.0,1.8,22.8,99.0,79.41,59.53
2018,9,27,8,45,5.0,98.5,1.75,23.0,101.0,82.05,61.4
2018,9,27,9,0,4.0,101.0,1.7,23.2,103.0,84.45,63.15
2018,9,27,9,15,5.5,133.5,1.65,23.4,136.5,111.39,84.49
2018,9,27,9,30,7.0,166.0,1.6,23.6,170.0,138.81,105.88
2018,9,27,9,45,6.5,172.0,1.5,23.85,176.0,144.63,110.08
2018,9,27,10,0,6.0,178.0,1.4,24.1,182.0,150.37,114.22
2018,9,27,10,15,9.0,194.0,1.35,24.3,200.5,166.21,126.25
2018,9,27,10,30,12.0,210.0,1.3,24.5,219.0,182.6,138.61
2018,9,27,10,45,20.5,233.5,1.25,24.75,249.0,209.45,158.94
2018,9,27,11,0,29.0,257.0,1.2,25.0,279.0,244.8,185.47
2018,9,27,11,15,17.5,190.0,1.25,25.25,203.5,179.47,135.41
2018,9,27,11,30,6.0,123.0,1.3,25.5,128.0,107.81,79.82
2018,9,27,11,45,21.0,207.5,1.4,25.75,224.0,202.49,153.27
2018,9,27,12,0,36.0,292.0,1.5,26.0,320.0,298.0,224.87
2018,9,27,12,15,34.0,265.5,1.6,26.05,292.0,274.12,206.87
2018,9,27,12,30,32.0,239.0,1.7,26.1,264.0,249.45,188.67
2018,9,27,12,45,23.5,222.5,1.8,26.2,241.0,227.7,172.19
2018,9,27,13,0,15.0,206.0,1.9,26.3,218.0,192.63,145.39
2018,9,27,13,15,121.5,235.5,1.95,26.25,326.0,360.51,275.95
2018,9,27,13,30,228.0,265.0,2.0,26.2,434.0,524.19,397.4
2018,9,27,13,45,237.0,264.5,2.0,26.15,435.0,538.73,407.57
2018,9,27,14,0,246.0,264.0,2.0,26.1,436.0,552.3,418.08
2018,9,27,14,15,153.5,237.5,2.0,26.05,343.0,409.48,313.4
2018,9,27,14,30,61.0,211.0,2.0,26.0,250.0,267.46,205.54
2018,9,27,14,45,150.0,185.0,1.95,25.9,273.5,349.55,272.17
2018,9,27,15,0,239.0,159.0,1.9,25.8,297.0,428.02,334.03
2018,9,27,15,15,369.0,147.0,1.9,25.65,341.5,562.69,436.41
2018,9,27,15,30,499.0,135.0,1.9,25.5,386.0,666.15,512.98
2018,9,27,15,45,250.5,89.0,1.85,25.35,215.0,364.27,288.66
2018,9,27,16,0,2.0,43.0,1.8,25.2,44.0,37.35,24.96
2018,9,27,16,15,3.5,35.0,1.7,24.95,36.5,31.93,20.87
2018,9,27,16,30,5.0,27.0,1.6,24.7,29.0,26.41,16.44
2018,9,27,16,45,61.5,27.5,1.55,24.45,42.0,85.29,66.97
2018,9,27,17,0,118.0,28.0,1.5,24.2,55.0,140.19,112.6
2018,9,27,17,15,170.5,37.5,1.45,23.9,65.0,192.28,153.33
2018,9,27,17,30,223.0,47.0,1.4,23.6,75.0,240.19,185.98
2018,9,27,17,45,135.5,29.5,1.4,23.3,44.0,150.38,89.97
2018,9,27,18,0,48.0,12.0,1.4,23.0,13.0,36.34,0.0
2018,9,27,18,15,24.0,6.0,1.4,23.0,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,22.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.7,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,22.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,22.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,21.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,28,6,15,2.0,2.5,1.15,20.75,2.5,2.13,0.0
2018,9,28,6,30,4.0,5.0,1.3,20.9,5.0,4.21,0.0
2018,9,28,6,45,2.0,10.0,1.4,21.05,10.0,8.22,1.04
2018,9,28,7,0,0.0,15.0,1.5,21.2,15.0,12.33,4.93
2018,9,28,7,15,4.0,29.0,1.55,21.3,30.0,23.94,15.17
2018,9,28,7,30,8.0,43.0,1.6,21.4,45.0,35.6,25.45
2018,9,28,7,45,8.0,60.5,1.65,21.55,63.0,50.19,38.16
2018,9,28,8,0,8.0,78.0,1.7,21.7,81.0,64.06,50.06
2018,9,28,8,15,125.5,120.5,1.75,21.9,175.5,93.67,69.98
2018,9,28,8,30,243.0,163.0,1.8,22.1,270.0,142.28,101.29
2018,9,28,8,45,256.5,189.5,1.8,22.35,313.5,184.3,132.69
2018,9,28,9,0,270.0,216.0,1.8,22.6,357.0,228.83,167.85
2018,9,28,9,15,221.0,241.0,1.8,22.9,362.5,256.15,191.96
2018,9,28,9,30,172.0,266.0,1.8,23.2,368.0,276.73,209.92
2018,9,28,9,45,153.0,267.0,1.8,23.5,362.0,285.57,217.6
2018,9,28,10,0,134.0,268.0,1.8,23.8,356.0,291.35,222.52
2018,9,28,10,15,147.5,285.0,1.8,24.1,386.0,325.09,248.18
2018,9,28,10,30,161.0,302.0,1.8,24.4,416.0,360.53,274.66
2018,9,28,10,45,168.5,327.5,1.75,24.65,450.0,401.17,304.37
2018,9,28,11,0,176.0,353.0,1.7,24.9,484.0,443.04,334.41
2018,9,28,11,15,174.0,363.0,1.65,25.1,495.0,464.73,349.47
2018,9,28,11,30,172.0,373.0,1.6,25.3,506.0,485.95,364.1
2018,9,28,11,45,130.0,359.0,1.55,25.45,460.0,450.39,337.44
2018,9,28,12,0,88.0,345.0,1.5,25.6,414.0,395.15,296.67
2018,9,28,12,15,67.0,325.5,1.4,25.7,378.0,363.26,273.02
2018,9,28,12,30,46.0,306.0,1.3,25.8,342.0,329.23,247.47
2018,9,28,12,45,65.5,328.0,1.2,25.9,378.5,374.59,281.13
2018,9,28,13,0,85.0,350.0,1.1,26.0,415.0,421.86,315.16
2018,9,28,13,15,117.0,348.5,1.05,26.0,436.0,478.11,355.8
2018,9,28,13,30,149.0,347.0,1.0,26.0,457.0,515.04,382.45
2018,9,28,13,45,208.0,330.5,0.9,26.05,478.0,562.44,416.82
2018,9,28,14,0,267.0,314.0,0.8,26.1,499.0,631.52,464.81
2018,9,28,14,15,275.0,296.5,0.75,26.05,479.5,624.16,460.01
2018,9,28,14,30,283.0,279.0,0.7,26.0,460.0,615.04,454.88
2018,9,28,14,45,245.0,262.0,0.65,25.95,412.0,558.47,416.04
2018,9,28,15,0,207.0,245.0,0.6,25.9,364.0,479.36,361.41
2018,9,28,15,15,216.0,226.5,0.6,25.8,342.0,466.58,354.66
2018,9,28,15,30,225.0,208.0,0.6,25.7,320.0,452.39,346.21
2018,9,28,15,45,276.5,180.0,0.55,25.6,303.5,483.87,371.2
2018,9,28,16,0,328.0,152.0,0.5,25.5,287.0,489.94,377.66
2018,9,28,16,15,326.5,130.0,0.5,25.2,249.5,452.94,352.35
2018,9,28,16,30,325.0,108.0,0.5,24.9,212.0,433.74,339.29
2018,9,28,16,45,223.5,94.5,0.5,24.65,160.0,307.6,243.21
2018,9,28,17,0,122.0,81.0,0.5,24.4,108.0,194.42,153.49
2018,9,28,17,15,76.0,60.5,0.5,23.9,76.0,133.94,103.89
2018,9,28,17,30,30.0,40.0,0.5,23.4,44.0,65.39,46.78
2018,9,28,17,45,32.5,24.5,0.55,22.85,27.0,56.52,26.76
2018,9,28,18,0,35.0,9.0,0.6,22.3,10.0,26.68,0.0
2018,9,28,18,15,17.5,4.5,0.6,22.3,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,29,6,15,20.5,8.0,1.35,16.2,9.0,6.83,0.0
2018,9,29,6,30,41.0,16.0,1.5,16.5,18.0,12.74,0.0
2018,9,29,6,45,182.5,31.0,1.65,16.8,56.0,23.92,13.95
2018,9,29,7,0,324.0,46.0,1.8,17.1,94.0,35.4,25.05
2018,9,29,7,15,226.0,57.5,1.75,17.7,97.5,42.87,32.02
2018,9,29,7,30,128.0,69.0,1.7,18.3,101.0,52.04,40.23
2018,9,29,7,45,115.5,99.0,1.6,18.85,133.0,74.87,60.13
2018,9,29,8,0,103.0,129.0,1.5,19.4,165.0,94.36,76.75
2018,9,29,8,15,172.5,151.5,1.5,20.2,222.5,114.72,86.81
2018,9,29,8,30,242.0,174.0,1.5,21.0,280.0,150.02,107.86
2018,9,29,8,45,322.0,181.5,1.45,21.75,339.0,190.13,134.7
2018,9,29,9,0,402.0,189.0,1.4,22.5,398.0,240.09,171.61
2018,9,29,9,15,516.5,171.5,1.3,22.95,462.5,292.19,210.97
2018,9,29,9,30,631.0,154.0,1.2,23.4,527.0,359.57,263.15
2018,9,29,9,45,680.5,144.5,1.15,23.8,570.0,416.12,308.36
2018,9,29,10,0,730.0,135.0,1.1,24.2,613.0,476.93,355.69
2018,9,29,10,15,540.0,188.0,1.05,24.45,550.5,468.37,351.64
2018,9,29,10,30,350.0,241.0,1.0,24.7,488.0,433.9,326.87
2018,9,29,10,45,250.0,296.5,0.95,24.95,475.5,434.84,326.65
2018,9,29,11,0,150.0,352.0,0.9,25.2,463.0,424.79,317.29
2018,9,29,11,15,171.5,348.5,0.85,25.35,478.0,450.18,335.65
2018,9,29,11,30,193.0,345.0,0.8,25.5,493.0,476.64,354.34
2018,9,29,11,45,187.5,347.5,0.8,25.65,492.5,487.48,361.56
2018,9,29,12,0,182.0,350.0,0.8,25.8,492.0,497.21,368.09
2018,9,29,12,15,408.5,275.5,0.75,25.85,593.5,669.59,491.24
2018,9,29,12,30,635.0,201.0,0.7,25.9,695.0,828.83,598.17
2018,9,29,12,45,372.5,249.5,0.7,25.95,538.5,642.44,469.27
2018,9,29,13,0,110.0,298.0,0.7,26.0,382.0,411.13,304.91
2018,9,29,13,15,250.0,275.5,0.7,26.05,460.5,551.56,409.72
2018,9,29,13,30,390.0,253.0,0.7,26.1,539.0,696.98,510.34
2018,9,29,13,45,358.0,258.5,0.65,26.15,514.0,655.59,480.65
2018,9,29,14,0,326.0,264.0,0.6,26.2,489.0,634.76,466.33
2018,9,29,14,15,443.5,223.5,0.65,26.15,514.0,734.91,537.83
2018,9,29,14,30,561.0,183.0,0.7,26.1,539.0,808.21,589.18
2018,9,29,14,45,477.0,195.0,0.75,26.05,485.0,735.69,541.35
2018,9,29,15,0,393.0,207.0,0.8,26.0,431.0,662.4,492.99
2018,9,29,15,15,414.0,187.5,0.85,25.8,406.5,655.64,492.27
2018,9,29,15,30,435.0,168.0,0.9,25.6,382.0,645.71,488.6
2018,9,29,15,45,446.0,149.5,0.95,25.45,349.5,624.39,476.57
2018,9,29,16,0,457.0,131.0,1.0,25.3,317.0,600.2,462.26
2018,9,29,16,15,445.5,117.0,1.0,24.95,278.5,559.42,434.88
2018,9,29,16,30,434.0,103.0,1.0,24.6,240.0,517.66,405.82
2018,9,29,16,45,385.5,90.5,1.0,24.25,195.5,448.07,353.98
2018,9,29,17,0,337.0,78.0,1.0,23.9,151.0,381.5,302.16
2018,9,29,17,15,265.0,62.0,0.95,23.35,109.5,297.6,234.27
2018,9,29,17,30,193.0,46.0,0.9,22.8,68.0,220.81,168.32
2018,9,29,17,45,112.5,28.0,0.85,22.2,39.0,121.56,51.86
2018,9,29,18,0,32.0,10.0,0.8,21.6,10.0,25.87,0.0
2018,9,29,18,15,16.0,5.0,0.8,21.6,5.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,6,15,53.5,9.5,0.9,16.6,12.0,8.11,0.0
2018,9,30,6,30,107.0,19.0,1.1,17.0,24.0,14.8,0.0
2018,9,30,6,45,218.5,35.0,1.3,17.45,61.5,27.06,16.27
2018,9,30,7,0,330.0,51.0,1.5,17.9,99.0,39.14,28.15
2018,9,30,7,15,383.0,61.5,1.45,18.5,139.5,46.72,35.24
2018,9,30,7,30,436.0,72.0,1.4,19.1,180.0,54.11,41.89
2018,9,30,7,45,391.0,89.5,1.35,19.75,203.0,65.33,51.62
2018,9,30,8,0,346.0,107.0,1.3,20.4,226.0,75.88,60.54
2018,9,30,8,15,242.5,134.0,1.35,21.0,223.5,102.68,75.46
2018,9,30,8,30,139.0,161.0,1.4,21.6,221.0,134.58,99.25
2018,9,30,8,45,99.0,184.0,1.4,22.2,229.0,157.52,118.19
2018,9,30,9,0,59.0,207.0,1.4,22.8,237.0,176.43,134.45
2018,9,30,9,15,228.0,204.5,1.35,23.15,336.5,232.31,173.21
2018,9,30,9,30,397.0,202.0,1.3,23.5,436.0,312.52,232.6
2018,9,30,9,45,593.0,161.5,1.25,23.9,535.0,394.91,294.3
