Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,10,0,789.0,121.0,1.2,24.3,634.0,495.23,369.38
2018,9,30,10,15,798.0,123.5,1.15,24.55,663.0,551.36,411.97
2018,9,30,10,30,807.0,126.0,1.1,24.8,692.0,606.73,452.68
2018,9,30,10,45,579.0,201.0,1.05,25.0,614.0,575.89,429.78
2018,9,30,11,0,351.0,276.0,1.0,25.2,536.0,505.53,378.01
2018,9,30,11,15,185.5,259.0,1.0,25.35,396.5,388.38,292.74
2018,9,30,11,30,20.0,242.0,1.0,25.5,257.0,222.39,167.06
2018,9,30,11,45,13.0,213.5,1.0,25.65,223.5,192.89,145.15
2018,9,30,12,0,6.0,185.0,1.0,25.8,190.0,162.61,121.86
2018,9,30,12,15,8.5,205.5,1.0,25.9,212.5,183.78,138.15
2018,9,30,12,30,11.0,226.0,1.0,26.0,235.0,205.57,154.65
2018,9,30,12,45,16.5,250.0,1.0,26.1,263.0,234.16,176.28
2018,9,30,13,0,22.0,274.0,1.0,26.2,291.0,263.81,198.52
2018,9,30,13,15,29.0,282.0,1.0,26.25,303.5,299.74,225.36
2018,9,30,13,30,36.0,290.0,1.0,26.3,316.0,318.65,239.53
2018,9,30,13,45,48.0,287.5,1.05,26.35,321.0,331.62,249.85
2018,9,30,14,0,60.0,285.0,1.1,26.4,326.0,344.79,260.41
2018,9,30,14,15,104.5,282.5,1.15,26.35,350.0,391.17,296.61
2018,9,30,14,30,149.0,280.0,1.2,26.3,374.0,459.36,347.82
2018,9,30,14,45,136.0,260.5,1.25,26.25,342.0,426.24,324.25
2018,9,30,15,0,123.0,241.0,1.3,26.2,310.0,392.51,300.6
2018,9,30,15,15,149.5,224.0,1.3,26.0,301.5,400.02,308.46
2018,9,30,15,30,176.0,207.0,1.3,25.8,293.0,405.81,314.82
2018,9,30,15,45,95.0,169.5,1.35,25.65,215.5,283.08,221.22
2018,9,30,16,0,14.0,132.0,1.4,25.5,138.0,133.43,102.72
2018,9,30,16,15,57.5,114.0,1.35,25.1,132.5,165.68,130.95
2018,9,30,16,30,101.0,96.0,1.3,24.7,127.0,196.38,157.06
2018,9,30,16,45,245.5,77.0,1.25,24.3,134.0,319.79,257.15
2018,9,30,17,0,390.0,58.0,1.2,23.9,141.0,399.18,318.19
2018,9,30,17,15,342.0,48.5,1.15,23.2,106.0,335.29,264.49
2018,9,30,17,30,294.0,39.0,1.1,22.5,71.0,275.88,210.0
2018,9,30,17,45,175.0,24.0,1.05,21.85,40.5,159.84,46.95
2018,9,30,18,0,56.0,9.0,1.0,21.2,10.0,37.96,0.0
2018,9,30,18,15,28.0,4.5,1.0,21.2,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,6,15,68.0,9.5,0.7,16.3,12.5,0.0,0.0
2018,10,1,6,30,136.0,19.0,0.8,16.8,25.0,16.22,0.0
2018,10,1,6,45,263.5,31.5,0.85,17.35,62.5,26.05,15.24
2018,10,1,7,0,391.0,44.0,0.9,17.9,100.0,35.91,25.34
2018,10,1,7,15,472.0,51.5,0.95,18.5,147.0,41.14,30.38
2018,10,1,7,30,553.0,59.0,1.0,19.1,194.0,46.42,35.18
2018,10,1,7,45,605.5,64.5,1.1,19.75,244.0,49.89,38.19
2018,10,1,8,0,658.0,70.0,1.2,20.4,294.0,53.37,41.07
2018,10,1,8,15,693.0,74.5,1.25,21.0,343.0,73.99,44.0
2018,10,1,8,30,728.0,79.0,1.3,21.6,392.0,135.07,76.18
2018,10,1,8,45,752.5,82.5,1.3,22.25,438.0,193.17,118.64
2018,10,1,9,0,777.0,86.0,1.3,22.9,484.0,253.99,168.69
2018,10,1,9,15,797.0,88.0,1.25,23.25,526.0,314.63,220.45
2018,10,1,9,30,817.0,90.0,1.2,23.6,568.0,376.79,272.88
2018,10,1,9,45,832.5,91.0,1.1,24.0,604.5,437.4,322.5
2018,10,1,10,0,848.0,92.0,1.0,24.4,641.0,498.41,370.37
2018,10,1,10,15,856.5,94.5,0.95,24.65,670.5,556.05,414.34
2018,10,1,10,30,865.0,97.0,0.9,24.9,700.0,612.69,455.82
2018,10,1,10,45,870.5,98.5,0.85,25.2,722.0,665.22,492.77
2018,10,1,11,0,876.0,100.0,0.8,25.5,744.0,715.93,527.12
2018,10,1,11,15,879.5,101.0,0.8,25.7,758.5,762.63,557.59
2018,10,1,11,30,883.0,102.0,0.8,25.9,773.0,806.89,585.09
2018,10,1,11,45,884.0,102.5,0.75,26.1,779.5,845.93,608.11
2018,10,1,12,0,885.0,103.0,0.7,26.3,786.0,881.96,628.92
2018,10,1,12,15,882.5,104.0,0.75,26.4,784.0,912.19,648.02
2018,10,1,12,30,880.0,105.0,0.8,26.5,782.0,938.93,665.04
2018,10,1,12,45,841.5,119.5,0.85,26.6,760.0,953.63,674.72
2018,10,1,13,0,803.0,134.0,0.9,26.7,738.0,953.08,675.26
2018,10,1,13,15,730.5,157.0,0.95,26.7,697.0,930.54,662.68
2018,10,1,13,30,658.0,180.0,1.0,26.7,656.0,896.41,643.0
2018,10,1,13,45,751.5,141.5,1.05,26.75,667.0,948.54,677.88
2018,10,1,14,0,845.0,103.0,1.1,26.8,678.0,1004.93,714.11
2018,10,1,14,15,834.0,101.0,1.15,26.7,646.0,993.36,708.61
2018,10,1,14,30,823.0,99.0,1.2,26.6,614.0,978.04,701.75
2018,10,1,14,45,807.5,96.5,1.2,26.55,575.5,953.98,688.48
2018,10,1,15,0,792.0,94.0,1.2,26.5,537.0,926.6,673.18
2018,10,1,15,15,769.5,91.5,1.2,26.35,493.5,889.31,651.66
2018,10,1,15,30,747.0,89.0,1.2,26.2,450.0,849.45,628.24
2018,10,1,15,45,716.5,85.5,1.15,26.0,402.5,804.36,600.36
2018,10,1,16,0,686.0,82.0,1.1,25.8,355.0,752.7,567.42
2018,10,1,16,15,643.5,77.5,1.05,25.45,305.5,688.43,525.13
2018,10,1,16,30,601.0,73.0,1.0,25.1,256.0,624.52,481.54
2018,10,1,16,45,538.0,66.0,0.95,24.75,206.5,542.16,422.45
2018,10,1,17,0,475.0,59.0,0.9,24.4,157.0,462.81,362.65
2018,10,1,17,15,381.5,48.5,0.85,23.7,112.5,362.11,282.63
2018,10,1,17,30,288.0,38.0,0.8,23.0,68.0,271.21,203.32
2018,10,1,17,45,170.0,23.5,0.8,22.35,38.5,154.51,12.42
2018,10,1,18,0,52.0,9.0,0.8,21.7,9.0,35.74,0.0
2018,10,1,18,15,26.0,4.5,0.8,21.7,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,6,15,7.0,6.5,1.05,16.95,7.0,0.0,0.0
2018,10,2,6,30,14.0,13.0,1.2,17.5,14.0,11.1,0.0
2018,10,2,6,45,61.0,31.5,1.4,18.05,39.5,24.92,14.0
2018,10,2,7,0,108.0,50.0,1.6,18.6,65.0,38.17,27.12
2018,10,2,7,15,241.5,62.5,1.65,19.05,115.0,46.7,35.08
2018,10,2,7,30,375.0,75.0,1.7,19.5,165.0,55.88,43.33
2018,10,2,7,45,489.5,76.0,1.75,20.0,223.0,58.01,45.2
2018,10,2,8,0,604.0,77.0,1.8,20.5,281.0,58.15,45.2
2018,10,2,8,15,527.0,104.0,1.95,21.15,302.0,91.46,60.84
2018,10,2,8,30,450.0,131.0,2.1,21.8,323.0,141.21,92.18
2018,10,2,8,45,524.0,130.5,2.3,22.45,378.5,188.0,124.56
2018,10,2,9,0,598.0,130.0,2.5,23.1,434.0,245.71,169.61
2018,10,2,9,15,583.0,149.0,2.55,23.45,466.0,299.83,216.45
2018,10,2,9,30,568.0,168.0,2.6,23.8,498.0,348.73,258.56
2018,10,2,9,45,584.5,171.5,2.65,24.15,530.0,401.81,302.26
2018,10,2,10,0,601.0,175.0,2.7,24.5,562.0,452.94,343.46
2018,10,2,10,15,571.5,198.5,2.7,24.75,580.0,493.61,375.71
2018,10,2,10,30,542.0,222.0,2.7,25.0,598.0,533.95,406.36
2018,10,2,10,45,693.0,166.0,2.7,25.25,662.5,619.79,471.1
2018,10,2,11,0,844.0,110.0,2.7,25.5,727.0,703.92,533.67
2018,10,2,11,15,778.0,139.0,2.7,25.65,716.5,731.08,551.83
2018,10,2,11,30,712.0,168.0,2.7,25.8,706.0,749.25,563.48
2018,10,2,11,45,520.5,255.5,2.7,25.95,650.5,704.05,528.11
2018,10,2,12,0,329.0,343.0,2.7,26.1,595.0,634.9,475.44
2018,10,2,12,15,439.0,295.5,2.7,26.15,631.5,718.59,537.27
2018,10,2,12,30,549.0,248.0,2.7,26.2,668.0,791.58,590.08
2018,10,2,12,45,467.0,281.5,2.65,26.25,635.5,767.05,570.64
2018,10,2,13,0,385.0,315.0,2.6,26.3,603.0,718.81,535.87
2018,10,2,13,15,372.5,310.5,2.6,26.25,584.0,713.11,532.8
2018,10,2,13,30,360.0,306.0,2.6,26.2,565.0,705.21,527.93
2018,10,2,13,45,306.0,304.5,2.55,26.2,519.0,656.7,493.43
2018,10,2,14,0,252.0,303.0,2.5,26.2,473.0,606.15,457.32
2018,10,2,14,15,254.5,287.0,2.45,26.1,451.5,594.62,450.63
2018,10,2,14,30,257.0,271.0,2.4,26.0,430.0,581.51,442.59
2018,10,2,14,45,230.5,257.0,2.35,25.9,393.0,518.08,397.74
2018,10,2,15,0,204.0,243.0,2.3,25.8,356.0,476.6,368.15
2018,10,2,15,15,347.5,191.5,2.2,25.65,365.5,574.05,445.02
2018,10,2,15,30,491.0,140.0,2.1,25.5,375.0,664.73,513.98
2018,10,2,15,45,580.5,110.0,2.0,25.35,359.0,709.42,546.37
2018,10,2,16,0,670.0,80.0,1.9,25.2,343.0,735.23,565.39
2018,10,2,16,15,602.0,77.5,1.75,24.75,289.0,652.24,507.13
2018,10,2,16,30,534.0,75.0,1.6,24.3,235.0,571.31,449.25
2018,10,2,16,45,327.0,70.0,1.45,23.9,162.0,374.23,299.39
2018,10,2,17,0,120.0,65.0,1.3,23.5,89.0,186.13,147.76
2018,10,2,17,15,187.0,49.5,1.25,22.85,74.0,226.67,179.0
2018,10,2,17,30,254.0,34.0,1.2,22.2,59.0,243.4,182.13
2018,10,2,17,45,146.0,20.0,1.15,21.6,32.5,133.04,0.0
2018,10,2,18,0,38.0,6.0,1.1,21.0,6.0,25.59,0.0
2018,10,2,18,15,19.0,3.0,1.1,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,6,15,58.5,9.0,0.85,17.9,11.0,0.0,0.0
2018,10,3,6,30,117.0,18.0,1.0,18.5,22.0,15.36,0.0
2018,10,3,6,45,239.0,30.5,1.15,19.1,57.5,23.73,12.69
2018,10,3,7,0,361.0,43.0,1.3,19.7,93.0,35.11,24.34
2018,10,3,7,15,443.0,51.5,1.25,20.15,139.0,41.16,30.11
2018,10,3,7,30,525.0,60.0,1.2,20.6,185.0,47.2,35.59
2018,10,3,7,45,578.0,66.0,1.15,21.1,234.0,50.98,38.91
2018,10,3,8,0,631.0,72.0,1.1,21.6,283.0,54.75,42.06
2018,10,3,8,15,667.5,77.0,1.05,22.4,331.5,77.09,45.74
2018,10,3,8,30,704.0,82.0,1.0,23.2,380.0,132.85,74.54
2018,10,3,8,45,730.5,85.0,1.0,24.0,425.5,193.77,119.2
2018,10,3,9,0,757.0,88.0,1.0,24.8,471.0,253.24,167.55
2018,10,3,9,15,742.0,102.0,0.95,25.25,503.5,312.48,218.35
2018,10,3,9,30,727.0,116.0,0.9,25.7,536.0,366.61,264.16
2018,10,3,9,45,730.0,124.0,0.85,26.15,568.5,423.67,310.09
2018,10,3,10,0,733.0,132.0,0.8,26.6,601.0,480.05,353.61
2018,10,3,10,15,767.0,124.5,0.8,26.85,635.5,538.57,397.63
2018,10,3,10,30,801.0,117.0,0.8,27.1,670.0,597.68,440.7
2018,10,3,10,45,799.5,122.5,0.85,27.3,689.5,647.48,476.37
2018,10,3,11,0,798.0,128.0,0.9,27.5,709.0,695.07,509.6
2018,10,3,11,15,824.0,119.5,0.95,27.65,729.5,746.92,545.48
2018,10,3,11,30,850.0,111.0,1.0,27.8,750.0,791.04,573.75
2018,10,3,11,45,827.5,123.0,1.0,27.9,749.5,829.23,597.47
2018,10,3,12,0,805.0,135.0,1.0,28.0,749.0,855.97,613.76
2018,10,3,12,15,780.0,146.0,1.0,28.05,740.0,874.91,625.33
2018,10,3,12,30,755.0,157.0,1.0,28.1,731.0,889.21,634.14
2018,10,3,12,45,707.0,176.0,1.0,28.15,708.0,893.96,637.09
2018,10,3,13,0,659.0,195.0,1.0,28.2,685.0,886.56,632.63
2018,10,3,13,15,472.0,260.5,0.95,28.2,607.0,778.44,559.86
2018,10,3,13,30,285.0,326.0,0.9,28.2,529.0,652.99,473.66
2018,10,3,13,45,219.0,315.0,0.85,28.15,468.0,559.28,410.71
2018,10,3,14,0,153.0,304.0,0.8,28.1,407.0,485.13,358.87
2018,10,3,14,15,266.0,275.5,0.7,28.0,443.5,593.3,437.6
2018,10,3,14,30,379.0,247.0,0.6,27.9,480.0,676.52,495.68
2018,10,3,14,45,377.0,229.5,0.55,27.85,449.0,653.93,480.52
2018,10,3,15,0,375.0,212.0,0.5,27.8,418.0,629.35,465.23
2018,10,3,15,15,384.0,186.0,0.5,27.7,382.0,625.02,464.31
2018,10,3,15,30,393.0,160.0,0.5,27.6,346.0,596.32,446.96
2018,10,3,15,45,520.5,122.5,0.45,27.5,341.0,659.2,493.22
2018,10,3,16,0,648.0,85.0,0.4,27.4,336.0,721.78,535.58
2018,10,3,16,15,557.0,85.0,0.35,27.05,279.0,622.6,468.43
2018,10,3,16,30,466.0,85.0,0.3,26.7,222.0,519.81,397.78
2018,10,3,16,45,396.0,74.0,0.3,26.4,174.5,434.08,336.14
2018,10,3,17,0,326.0,63.0,0.3,26.1,127.0,353.34,274.27
2018,10,3,17,15,264.0,48.5,0.35,25.8,90.0,278.96,214.5
2018,10,3,17,30,202.0,34.0,0.4,25.5,53.0,211.18,151.61
2018,10,3,17,45,113.0,19.5,0.45,25.25,29.0,111.44,0.0
2018,10,3,18,0,24.0,5.0,0.5,25.0,5.0,4.27,0.0
2018,10,3,18,15,12.0,2.5,0.5,25.0,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,6,15,49.0,8.5,0.9,18.9,10.0,0.0,0.0
2018,10,4,6,30,98.0,17.0,1.0,19.5,20.0,14.51,0.0
2018,10,4,6,45,212.5,30.5,1.15,20.1,54.0,23.68,12.21
2018,10,4,7,0,327.0,44.0,1.3,20.7,88.0,35.98,24.9
2018,10,4,7,15,409.0,54.0,1.3,21.15,133.5,43.2,31.7
2018,10,4,7,30,491.0,64.0,1.3,21.6,179.0,50.33,38.13
2018,10,4,7,45,545.0,71.0,1.3,22.1,227.5,54.72,41.97
2018,10,4,8,0,599.0,78.0,1.3,22.6,276.0,59.07,45.6
2018,10,4,8,15,638.0,82.5,1.4,23.3,324.0,81.12,48.98
2018,10,4,8,30,677.0,87.0,1.5,24.0,372.0,134.95,77.05
2018,10,4,8,45,705.0,91.0,1.6,24.7,417.5,191.41,118.44
2018,10,4,9,0,733.0,95.0,1.7,25.4,463.0,254.58,169.9
2018,10,4,9,15,763.5,94.0,1.7,25.85,506.0,313.07,219.19
2018,10,4,9,30,794.0,93.0,1.7,26.3,549.0,374.35,270.39
2018,10,4,9,45,821.0,89.5,1.7,26.75,587.0,434.3,319.55
2018,10,4,10,0,848.0,86.0,1.7,27.2,625.0,495.81,368.33
2018,10,4,10,15,859.0,86.5,1.65,27.5,654.5,552.71,412.16
2018,10,4,10,30,870.0,87.0,1.6,27.8,684.0,608.81,453.79
2018,10,4,10,45,877.5,88.0,1.55,28.1,706.5,662.07,491.9
2018,10,4,11,0,885.0,89.0,1.5,28.4,729.0,713.67,527.57
2018,10,4,11,15,890.0,89.0,1.4,28.6,743.5,760.5,557.24
2018,10,4,11,30,895.0,89.0,1.3,28.8,758.0,804.95,584.17
2018,10,4,11,45,897.0,89.0,1.25,29.0,764.5,844.32,607.87
2018,10,4,12,0,899.0,89.0,1.2,29.2,771.0,880.68,629.37
2018,10,4,12,15,899.5,88.5,1.15,29.3,769.5,911.97,647.7
2018,10,4,12,30,900.0,88.0,1.1,29.4,768.0,939.83,663.79
2018,10,4,12,45,886.5,92.0,1.05,29.5,754.5,955.86,672.53
2018,10,4,13,0,873.0,96.0,1.0,29.6,741.0,967.77,678.93
2018,10,4,13,15,645.5,181.0,1.05,29.6,651.5,873.64,621.55
2018,10,4,13,30,418.0,266.0,1.1,29.6,562.0,740.83,534.05
2018,10,4,13,45,451.0,243.0,1.1,29.6,552.0,756.81,547.89
2018,10,4,14,0,484.0,220.0,1.1,29.6,542.0,770.03,558.45
2018,10,4,14,15,522.0,196.0,1.1,29.5,528.0,784.01,569.99
2018,10,4,14,30,560.0,172.0,1.1,29.4,514.0,804.22,585.05
2018,10,4,14,45,593.0,150.0,1.1,29.3,491.5,809.42,589.8
2018,10,4,15,0,626.0,128.0,1.1,29.2,469.0,809.88,591.8
2018,10,4,15,15,445.0,133.0,1.05,29.15,365.0,619.53,464.49
2018,10,4,15,30,264.0,138.0,1.0,29.1,261.0,423.44,324.86
2018,10,4,15,45,179.5,114.5,0.95,29.05,194.0,311.41,242.22
2018,10,4,16,0,95.0,91.0,0.9,29.0,127.0,186.18,145.36
2018,10,4,16,15,186.0,84.0,0.9,28.6,142.0,271.16,214.65
2018,10,4,16,30,277.0,77.0,0.9,28.2,157.0,353.36,278.7
2018,10,4,16,45,201.5,63.0,0.85,27.85,115.0,246.94,195.22
2018,10,4,17,0,126.0,49.0,0.8,27.5,73.0,166.53,130.14
2018,10,4,17,15,209.5,39.5,0.8,27.0,64.5,227.21,175.67
2018,10,4,17,30,293.0,30.0,0.8,26.5,56.0,264.45,186.68
2018,10,4,17,45,166.5,18.0,0.8,26.05,30.5,113.02,0.0
2018,10,4,18,0,40.0,6.0,0.8,25.6,5.0,0.0,0.0
2018,10,4,18,15,20.0,3.0,0.8,25.6,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,23.85,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,5,6,15,57.5,7.0,1.15,20.25,9.0,0.0,0.0
2018,10,5,6,30,115.0,14.0,1.3,20.7,18.0,11.95,0.0
2018,10,5,6,45,249.5,26.0,1.5,21.15,53.5,21.4,10.02
2018,10,5,7,0,384.0,38.0,1.7,21.6,89.0,31.0,20.54
2018,10,5,7,15,466.5,46.0,1.65,22.0,135.0,36.85,26.1
2018,10,5,7,30,549.0,54.0,1.6,22.4,181.0,42.69,31.39
2018,10,5,7,45,601.5,59.5,1.55,22.8,230.0,46.31,34.58
2018,10,5,8,0,654.0,65.0,1.5,23.2,279.0,49.92,37.63
2018,10,5,8,15,690.0,69.0,1.4,23.85,327.5,78.45,45.26
2018,10,5,8,30,726.0,73.0,1.3,24.5,376.0,134.28,74.28
2018,10,5,8,45,751.5,76.0,1.2,25.2,421.0,191.94,116.58
2018,10,5,9,0,777.0,79.0,1.1,25.9,466.0,252.39,165.91
2018,10,5,9,15,794.5,82.0,1.1,26.5,507.0,312.95,216.98
2018,10,5,9,30,812.0,85.0,1.1,27.1,548.0,374.74,268.3
2018,10,5,9,45,824.5,86.5,1.15,27.7,582.5,434.84,317.12
2018,10,5,10,0,837.0,88.0,1.2,28.3,617.0,493.16,362.95
2018,10,5,10,15,845.5,89.5,1.15,28.5,645.5,548.99,405.41
2018,10,5,10,30,854.0,91.0,1.1,28.7,674.0,603.81,445.5
2018,10,5,10,45,859.5,93.0,1.1,28.95,695.5,655.91,482.56
2018,10,5,11,0,865.0,95.0,1.1,29.2,717.0,706.23,517.25
2018,10,5,11,15,868.0,95.5,1.1,29.35,730.5,751.19,546.52
2018,10,5,11,30,871.0,96.0,1.1,29.5,744.0,793.67,573.1
2018,10,5,11,45,871.5,97.0,1.1,29.65,750.0,831.92,596.7
2018,10,5,12,0,872.0,98.0,1.1,29.8,756.0,867.17,618.22
2018,10,5,12,15,790.5,130.5,1.05,29.85,726.0,868.99,618.09
2018,10,5,12,30,709.0,163.0,1.0,29.9,696.0,860.41,611.91
2018,10,5,12,45,709.0,161.0,0.95,30.0,688.0,880.11,623.67
2018,10,5,13,0,709.0,159.0,0.9,30.1,680.0,896.65,633.1
2018,10,5,13,15,727.5,148.0,0.85,30.1,671.0,917.92,645.78
2018,10,5,13,30,746.0,137.0,0.8,30.1,662.0,929.1,652.2
2018,10,5,13,45,791.5,115.0,0.7,30.1,654.0,958.85,669.19
2018,10,5,14,0,837.0,93.0,0.6,30.1,646.0,971.79,675.57
2018,10,5,14,15,795.0,101.0,0.55,30.05,605.5,952.72,664.12
2018,10,5,14,30,753.0,109.0,0.5,30.0,565.0,918.17,643.76
2018,10,5,14,45,673.5,121.0,0.4,29.95,509.0,855.05,604.79
2018,10,5,15,0,594.0,133.0,0.3,29.9,453.0,783.96,560.62
2018,10,5,15,15,569.0,127.0,0.35,29.85,413.0,743.38,537.9
2018,10,5,15,30,544.0,121.0,0.4,29.8,373.0,701.02,513.03
2018,10,5,15,45,521.5,110.5,0.45,29.75,330.5,654.35,484.59
2018,10,5,16,0,499.0,100.0,0.5,29.7,288.0,606.53,454.46
2018,10,5,16,15,419.5,91.5,0.55,29.25,234.0,503.18,384.39
2018,10,5,16,30,340.0,83.0,0.6,28.8,180.0,413.65,320.53
2018,10,5,16,45,234.5,70.0,0.65,28.4,130.5,302.77,236.48
2018,10,5,17,0,129.0,57.0,0.7,28.0,81.0,182.33,141.53
2018,10,5,17,15,120.5,41.0,0.75,27.25,58.0,152.18,116.05
2018,10,5,17,30,112.0,25.0,0.8,26.5,35.0,137.88,92.89
2018,10,5,17,45,70.0,15.0,0.8,25.75,19.5,53.78,0.0
2018,10,5,18,0,28.0,5.0,0.8,25.0,4.0,0.0,0.0
2018,10,5,18,15,14.0,2.5,0.8,25.0,2.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,6,6,15,39.0,7.0,1.4,19.3,8.0,0.0,0.0
2018,10,6,6,30,78.0,14.0,1.6,19.6,16.0,11.95,0.0
2018,10,6,6,45,193.0,28.5,1.8,19.9,49.5,22.13,10.12
2018,10,6,7,0,308.0,43.0,2.0,20.2,83.0,33.21,22.48
2018,10,6,7,15,327.5,53.5,2.0,20.65,113.0,40.73,29.57
2018,10,6,7,30,347.0,64.0,2.0,21.1,143.0,47.99,36.15
2018,10,6,7,45,228.0,89.0,2.0,21.55,146.0,66.38,52.13
2018,10,6,8,0,109.0,114.0,2.0,22.0,149.0,84.77,67.83
2018,10,6,8,15,64.5,124.5,1.95,22.5,146.0,98.0,73.96
2018,10,6,8,30,20.0,135.0,1.9,23.0,143.0,109.77,83.63
2018,10,6,8,45,17.0,151.5,1.85,23.5,159.0,124.53,95.14
2018,10,6,9,0,14.0,168.0,1.8,24.0,175.0,139.06,106.4
2018,10,6,9,15,13.5,181.5,1.7,24.35,188.5,151.78,116.08
2018,10,6,9,30,13.0,195.0,1.6,24.7,202.0,164.51,125.66
2018,10,6,9,45,22.5,219.5,1.5,25.1,233.0,190.45,145.26
2018,10,6,10,0,32.0,244.0,1.4,25.5,264.0,221.29,168.41
2018,10,6,10,15,64.0,277.0,1.3,25.8,319.5,271.41,206.0
2018,10,6,10,30,96.0,310.0,1.2,26.1,375.0,326.2,246.42
2018,10,6,10,45,183.0,305.0,1.15,26.4,434.0,395.5,297.8
2018,10,6,11,0,270.0,300.0,1.1,26.7,493.0,475.6,355.86
2018,10,6,11,15,272.0,314.5,1.0,26.9,512.5,509.32,378.4
2018,10,6,11,30,274.0,329.0,0.9,27.1,532.0,542.82,400.59
2018,10,6,11,45,248.0,344.0,0.85,27.35,528.5,553.32,406.25
2018,10,6,12,0,222.0,359.0,0.8,27.6,525.0,545.64,399.74
2018,10,6,12,15,221.5,358.0,0.75,27.7,523.5,556.72,407.09
2018,10,6,12,30,221.0,357.0,0.7,27.8,522.0,566.84,413.55
2018,10,6,12,45,293.5,330.0,0.65,27.9,546.0,636.79,462.09
2018,10,6,13,0,366.0,303.0,0.6,28.0,570.0,689.43,497.89
2018,10,6,13,15,418.0,270.0,0.6,28.05,568.0,735.99,529.47
2018,10,6,13,30,470.0,237.0,0.6,28.1,566.0,762.12,548.12
2018,10,6,13,45,407.5,244.5,0.55,28.15,522.0,714.94,515.76
2018,10,6,14,0,345.0,252.0,0.5,28.2,478.0,643.06,468.01
2018,10,6,14,15,477.0,201.5,0.55,28.15,497.5,744.91,541.04
2018,10,6,14,30,609.0,151.0,0.6,28.1,517.0,829.9,598.18
2018,10,6,14,45,668.5,127.5,0.65,28.05,505.0,857.79,617.23
2018,10,6,15,0,728.0,104.0,0.7,28.0,493.0,879.54,633.31
2018,10,6,15,15,702.5,100.5,0.75,27.85,450.0,839.25,610.16
2018,10,6,15,30,677.0,97.0,0.8,27.7,407.0,796.86,585.92
2018,10,6,15,45,641.0,93.0,0.8,27.6,360.5,742.4,552.08
2018,10,6,16,0,605.0,89.0,0.8,27.5,314.0,687.11,516.8
2018,10,6,16,15,559.5,82.0,0.8,27.15,266.5,619.57,472.11
2018,10,6,16,30,514.0,75.0,0.8,26.8,219.0,552.85,426.06
2018,10,6,16,45,446.5,66.0,0.8,26.45,172.5,467.99,364.2
2018,10,6,17,0,379.0,57.0,0.8,26.1,126.0,384.16,299.25
2018,10,6,17,15,281.5,44.0,0.75,25.5,86.0,285.66,219.15
2018,10,6,17,30,184.0,31.0,0.7,24.9,46.0,193.9,126.69
2018,10,6,17,45,97.0,16.5,0.7,24.3,24.0,70.74,0.0
2018,10,6,18,0,10.0,2.0,0.7,23.7,2.0,0.0,0.0
2018,10,6,18,15,5.0,1.0,0.7,23.7,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.6,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.25,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,10,7,6,15,31.5,6.5,0.45,20.35,7.5,0.0,0.0
2018,10,7,6,30,63.0,13.0,0.5,20.7,15.0,11.1,0.0
2018,10,7,6,45,123.0,26.0,0.5,21.05,38.5,20.08,8.05
2018,10,7,7,0,183.0,39.0,0.5,21.4,62.0,29.77,19.45
2018,10,7,7,15,209.0,50.0,0.5,21.85,88.0,37.58,26.74
2018,10,7,7,30,235.0,61.0,0.5,22.3,114.0,45.13,33.52
2018,10,7,7,45,119.5,82.0,0.45,22.75,109.0,63.39,49.3
2018,10,7,8,0,4.0,103.0,0.4,23.2,104.0,81.37,64.5
2018,10,7,8,15,10.5,125.5,0.4,23.65,129.5,99.05,75.36
2018,10,7,8,30,17.0,148.0,0.4,24.1,155.0,118.72,90.23
2018,10,7,8,45,21.5,165.5,0.4,24.55,175.5,135.65,102.88
2018,10,7,9,0,26.0,183.0,0.4,25.0,196.0,153.32,116.1
2018,10,7,9,15,28.5,200.0,0.4,25.4,215.0,170.67,129.1
2018,10,7,9,30,31.0,217.0,0.4,25.8,234.0,189.6,143.19
2018,10,7,9,45,32.0,223.0,0.4,26.15,242.0,199.56,150.39
2018,10,7,10,0,33.0,229.0,0.4,26.5,250.0,209.48,157.54
2018,10,7,10,15,43.5,255.5,0.45,26.8,284.0,242.18,181.83
2018,10,7,10,30,54.0,282.0,0.5,27.1,318.0,276.84,207.19
2018,10,7,10,45,98.0,308.5,0.5,27.4,377.0,335.2,249.83
2018,10,7,11,0,142.0,335.0,0.5,27.7,436.0,408.97,302.39
2018,10,7,11,15,230.5,320.5,0.6,27.9,488.5,473.03,349.08
2018,10,7,11,30,319.0,306.0,0.7,28.1,541.0,556.63,408.55
2018,10,7,11,45,440.5,265.5,0.75,28.3,592.5,650.59,474.15
2018,10,7,12,0,562.0,225.0,0.8,28.5,644.0,737.2,533.57
2018,10,7,12,15,679.0,179.5,0.85,28.6,684.5,826.68,593.19
2018,10,7,12,30,796.0,134.0,0.9,28.7,725.0,904.4,641.88
2018,10,7,12,45,795.0,132.5,0.95,28.8,716.0,924.8,654.46
2018,10,7,13,0,794.0,131.0,1.0,28.9,707.0,941.74,665.74
2018,10,7,13,15,736.5,149.5,1.05,28.95,673.5,928.65,658.66
2018,10,7,13,30,679.0,168.0,1.1,29.0,640.0,904.66,645.17
2018,10,7,13,45,633.0,176.5,1.15,29.0,603.5,876.27,629.06
2018,10,7,14,0,587.0,185.0,1.2,29.0,567.0,843.89,610.28
2018,10,7,14,15,664.0,151.5,1.2,28.95,563.0,886.76,639.51
2018,10,7,14,30,741.0,118.0,1.2,28.9,559.0,922.68,663.39
2018,10,7,14,45,731.0,112.0,1.25,28.8,523.5,900.34,651.24
2018,10,7,15,0,721.0,106.0,1.3,28.7,488.0,874.83,637.66
2018,10,7,15,15,695.0,102.5,1.25,28.55,445.0,834.16,612.82
2018,10,7,15,30,669.0,99.0,1.2,28.4,402.0,791.4,586.41
2018,10,7,15,45,624.0,96.0,1.2,28.25,354.0,730.1,547.46
2018,10,7,16,0,579.0,93.0,1.2,28.1,306.0,668.39,507.18
2018,10,7,16,15,507.0,87.0,1.1,27.65,253.0,580.09,446.18
2018,10,7,16,30,435.0,81.0,1.0,27.2,200.0,488.63,380.54
2018,10,7,16,45,399.0,69.5,0.95,26.8,161.0,430.31,336.72
2018,10,7,17,0,363.0,58.0,0.9,26.4,122.0,374.21,291.49
2018,10,7,17,15,266.0,44.0,0.9,25.8,82.5,275.72,210.81
2018,10,7,17,30,169.0,30.0,0.9,25.2,43.0,180.81,110.49
2018,10,7,17,45,89.0,16.0,0.85,24.65,22.5,65.54,0.0
2018,10,7,18,0,9.0,2.0,0.8,24.1,2.0,0.0,0.0
2018,10,7,18,15,4.5,1.0,0.8,24.1,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,6,15,44.5,6.5,1.25,19.45,7.5,0.0,0.0
2018,10,8,6,30,89.0,13.0,1.5,20.0,15.0,11.1,0.0
2018,10,8,6,45,218.0,25.5,1.75,20.55,48.0,21.14,8.03
2018,10,8,7,0,347.0,38.0,2.0,21.1,81.0,31.13,20.5
2018,10,8,7,15,439.0,46.0,2.1,21.65,126.5,36.95,26.14
2018,10,8,7,30,531.0,54.0,2.2,22.2,172.0,42.8,31.46
2018,10,8,7,45,590.5,58.5,2.25,22.8,221.0,45.66,34.0
2018,10,8,8,0,650.0,63.0,2.3,23.4,270.0,48.6,36.46
2018,10,8,8,15,689.5,66.0,2.4,23.85,318.0,78.89,44.43
2018,10,8,8,30,729.0,69.0,2.5,24.3,366.0,134.25,74.08
2018,10,8,8,45,759.0,70.5,2.6,24.75,411.5,191.54,116.89
2018,10,8,9,0,789.0,72.0,2.7,25.2,457.0,252.11,167.38
2018,10,8,9,15,712.5,99.0,2.7,25.5,469.5,302.94,214.85
2018,10,8,9,30,636.0,126.0,2.7,25.8,482.0,346.87,255.19
2018,10,8,9,45,681.0,124.0,2.7,26.1,527.5,407.53,304.67
2018,10,8,10,0,726.0,122.0,2.7,26.4,573.0,472.16,356.04
2018,10,8,10,15,504.5,200.5,2.7,26.6,521.0,464.03,352.01
2018,10,8,10,30,283.0,279.0,2.7,26.8,469.0,426.41,323.75
2018,10,8,10,45,160.5,254.0,2.75,27.05,362.5,335.79,255.99
2018,10,8,11,0,38.0,229.0,2.8,27.3,256.0,228.71,173.3
2018,10,8,11,15,23.0,195.5,2.8,27.45,212.0,190.3,143.79
2018,10,8,11,30,8.0,162.0,2.8,27.6,168.0,143.22,107.09
2018,10,8,11,45,20.0,202.5,2.8,27.75,217.5,198.99,150.3
2018,10,8,12,0,32.0,243.0,2.8,27.9,267.0,250.58,189.57
2018,10,8,12,15,56.5,278.0,2.8,27.95,320.0,310.52,235.15
2018,10,8,12,30,81.0,313.0,2.8,28.0,373.0,373.67,282.43
2018,10,8,12,45,93.5,305.5,2.8,28.1,373.5,382.88,289.56
2018,10,8,13,0,106.0,298.0,2.8,28.2,374.0,412.07,311.43
2018,10,8,13,15,131.0,297.0,2.8,28.15,389.0,441.49,334.04
2018,10,8,13,30,156.0,296.0,2.8,28.1,404.0,471.17,356.79
2018,10,8,13,45,152.5,240.0,2.8,28.1,342.0,409.06,312.49
2018,10,8,14,0,149.0,184.0,2.8,28.1,280.0,345.66,266.85
2018,10,8,14,15,270.5,151.0,2.8,28.0,315.0,475.94,368.14
2018,10,8,14,30,392.0,118.0,2.8,27.9,350.0,557.68,431.43
2018,10,8,14,45,325.5,102.5,2.8,27.8,286.5,469.73,366.95
2018,10,8,15,0,259.0,87.0,2.8,27.7,223.0,381.18,300.8
2018,10,8,15,15,468.5,88.5,2.7,27.45,308.0,596.5,464.4
2018,10,8,15,30,678.0,90.0,2.6,27.2,393.0,787.55,601.04
2018,10,8,15,45,379.5,84.5,2.5,27.0,250.5,477.83,376.39
2018,10,8,16,0,81.0,79.0,2.4,26.8,108.0,159.81,126.18
2018,10,8,16,15,253.0,73.5,2.2,26.35,145.5,335.64,270.33
2018,10,8,16,30,425.0,68.0,2.0,25.9,183.0,470.83,375.14
2018,10,8,16,45,445.0,56.5,1.8,25.5,154.0,454.76,360.46
2018,10,8,17,0,465.0,45.0,1.6,25.1,125.0,435.57,341.99
2018,10,8,17,15,355.5,36.0,1.5,24.55,84.5,328.03,252.14
2018,10,8,17,30,246.0,27.0,1.4,24.0,44.0,220.36,123.86
2018,10,8,17,45,130.5,15.0,1.35,23.45,23.0,88.73,0.0
2018,10,8,18,0,15.0,3.0,1.3,22.9,2.0,0.0,0.0
2018,10,8,18,15,7.5,1.5,1.3,22.9,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,18.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,9,6,15,3.0,4.5,1.8,19.25,4.5,0.0,0.0
2018,10,9,6,30,6.0,9.0,2.0,19.6,9.0,7.68,0.0
2018,10,9,6,45,9.0,25.0,2.2,19.9,25.5,20.04,6.47
2018,10,9,7,0,12.0,41.0,2.4,20.2,42.0,32.45,21.61
2018,10,9,7,15,34.0,61.5,2.5,20.65,68.0,47.75,35.48
2018,10,9,7,30,56.0,82.0,2.6,21.1,94.0,62.83,48.9
2018,10,9,7,45,130.5,98.5,2.75,21.55,137.0,73.88,58.57
2018,10,9,8,0,205.0,115.0,2.9,22.0,180.0,83.16,66.48
2018,10,9,8,15,324.5,118.0,3.0,22.45,240.0,96.91,67.24
2018,10,9,8,30,444.0,121.0,3.1,22.9,300.0,138.76,89.83
2018,10,9,8,45,256.5,152.5,3.25,23.35,258.5,164.0,116.92
2018,10,9,9,0,69.0,184.0,3.4,23.8,217.0,163.65,124.41
2018,10,9,9,15,52.0,193.0,3.4,24.1,219.0,172.75,132.21
2018,10,9,9,30,35.0,202.0,3.4,24.4,221.0,179.54,137.83
2018,10,9,9,45,49.5,220.0,3.45,24.7,249.0,205.02,157.49
2018,10,9,10,0,64.0,238.0,3.5,25.0,277.0,232.6,178.74
2018,10,9,10,15,67.0,262.0,3.45,25.2,305.0,261.15,200.59
2018,10,9,10,30,70.0,286.0,3.4,25.4,333.0,290.69,222.92
2018,10,9,10,45,59.0,285.5,3.4,25.6,326.0,289.81,221.85
2018,10,9,11,0,48.0,285.0,3.4,25.8,319.0,287.47,219.65
2018,10,9,11,15,79.0,304.0,3.35,25.85,361.0,333.6,255.09
2018,10,9,11,30,110.0,323.0,3.3,25.9,403.0,396.29,302.33
2018,10,9,11,45,111.0,331.5,3.2,25.95,413.0,414.7,315.58
2018,10,9,12,0,112.0,340.0,3.1,26.0,423.0,433.08,328.9
2018,10,9,12,15,117.5,319.5,3.05,25.95,406.0,425.26,323.61
2018,10,9,12,30,123.0,299.0,3.0,25.9,389.0,416.52,317.8
2018,10,9,12,45,148.0,275.5,2.9,25.85,382.5,422.19,323.29
2018,10,9,13,0,173.0,252.0,2.8,25.8,376.0,427.65,328.64
2018,10,9,13,15,193.0,274.0,2.75,25.7,409.0,477.65,366.06
2018,10,9,13,30,213.0,296.0,2.7,25.6,442.0,528.68,403.65
2018,10,9,13,45,336.0,260.0,2.65,25.55,480.0,639.0,486.64
2018,10,9,14,0,459.0,224.0,2.6,25.5,518.0,749.67,567.36
2018,10,9,14,15,371.0,235.5,2.6,25.4,465.5,654.39,499.23
2018,10,9,14,30,283.0,247.0,2.6,25.3,413.0,582.14,446.87
2018,10,9,14,45,264.5,230.0,2.55,25.2,377.0,544.52,420.86
2018,10,9,15,0,246.0,213.0,2.5,25.1,341.0,505.84,393.53
2018,10,9,15,15,219.5,190.0,2.4,25.0,296.5,450.97,353.51
2018,10,9,15,30,193.0,167.0,2.3,24.9,252.0,375.31,297.3
2018,10,9,15,45,267.5,140.5,2.2,24.75,244.0,428.08,340.77
2018,10,9,16,0,342.0,114.0,2.1,24.6,236.0,475.9,379.08
2018,10,9,16,15,278.0,105.0,1.85,24.3,194.5,380.65,305.35
2018,10,9,16,30,214.0,96.0,1.6,24.0,153.0,311.29,250.02
2018,10,9,16,45,158.0,78.0,1.4,23.7,115.0,239.38,191.47
2018,10,9,17,0,102.0,60.0,1.2,23.4,77.0,157.39,123.67
2018,10,9,17,15,67.0,41.0,1.15,22.9,50.5,107.53,80.54
2018,10,9,17,30,32.0,22.0,1.1,22.4,24.0,53.41,21.83
2018,10,9,17,45,18.0,11.0,1.05,21.95,12.0,19.84,0.0
2018,10,9,18,0,4.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,9,18,15,2.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.05,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,6,15,1.0,1.5,1.8,19.7,1.5,0.0,0.0
2018,10,10,6,30,2.0,3.0,1.9,19.9,3.0,2.56,0.0
2018,10,10,6,45,1.0,5.5,2.05,20.1,5.5,4.51,0.0
2018,10,10,7,0,0.0,8.0,2.2,20.3,8.0,6.56,0.0
2018,10,10,7,15,0.0,13.0,2.3,20.55,13.0,10.68,3.58
2018,10,10,7,30,0.0,18.0,2.4,20.8,18.0,14.81,7.28
2018,10,10,7,45,0.0,20.5,2.55,21.05,20.5,16.88,9.14
2018,10,10,8,0,0.0,23.0,2.7,21.3,23.0,18.95,10.96
2018,10,10,8,15,0.5,44.5,2.8,21.6,44.5,36.8,25.12
2018,10,10,8,30,1.0,66.0,2.9,21.9,66.0,54.81,39.89
2018,10,10,8,45,0.5,78.0,3.0,22.25,78.0,64.82,47.95
2018,10,10,9,0,0.0,90.0,3.1,22.6,90.0,74.6,55.73
2018,10,10,9,15,0.0,90.5,3.25,22.85,90.5,75.15,55.94
2018,10,10,9,30,0.0,91.0,3.4,23.1,91.0,75.64,56.12
2018,10,10,9,45,0.0,72.5,3.55,23.4,72.5,60.22,43.44
2018,10,10,10,0,0.0,54.0,3.7,23.7,54.0,44.81,30.82
2018,10,10,10,15,0.0,73.5,3.75,23.9,73.5,61.1,43.88
2018,10,10,10,30,0.0,93.0,3.8,24.1,93.0,77.44,56.86
