Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,11,30,0.0,102.0,2.8,16.7,102.0,85.15,64.84
2018,10,20,11,45,0.0,84.0,2.9,16.9,84.0,69.93,52.27
2018,10,20,12,0,0.0,66.0,3.0,17.1,66.0,54.89,39.85
2018,10,20,12,15,0.0,73.0,3.15,17.45,73.0,60.73,44.62
2018,10,20,12,30,0.0,80.0,3.3,17.8,80.0,66.58,49.36
2018,10,20,12,45,33.5,160.0,3.45,18.15,182.5,179.28,142.15
2018,10,20,13,0,67.0,240.0,3.6,18.5,285.0,296.58,235.96
2018,10,20,13,15,251.5,238.0,3.6,18.8,398.5,518.87,412.74
2018,10,20,13,30,436.0,236.0,3.6,19.1,512.0,727.44,570.35
2018,10,20,13,45,370.5,227.5,3.65,19.35,455.5,637.48,502.92
2018,10,20,14,0,305.0,219.0,3.7,19.6,399.0,566.83,449.92
2018,10,20,14,15,249.0,218.0,3.65,19.65,359.5,513.34,409.01
2018,10,20,14,30,193.0,217.0,3.6,19.7,320.0,437.52,350.57
2018,10,20,14,45,306.0,190.5,3.55,19.75,339.5,539.0,432.73
2018,10,20,15,0,419.0,164.0,3.5,19.8,359.0,636.33,509.28
2018,10,20,15,15,456.5,137.5,3.3,19.5,331.0,633.8,509.45
2018,10,20,15,30,494.0,111.0,3.1,19.2,303.0,626.39,505.13
2018,10,20,15,45,517.0,96.0,2.85,18.95,274.0,625.05,504.75
2018,10,20,16,0,540.0,81.0,2.6,18.7,245.0,611.65,494.55
2018,10,20,16,15,471.5,70.5,2.45,18.1,195.5,523.36,426.92
2018,10,20,16,30,403.0,60.0,2.3,17.5,146.0,438.09,359.23
2018,10,20,16,45,363.0,47.5,2.15,16.9,109.0,376.07,306.77
2018,10,20,17,0,323.0,35.0,2.0,16.3,72.0,316.82,251.28
2018,10,20,17,15,229.5,24.5,2.0,15.8,44.0,215.3,108.47
2018,10,20,17,30,136.0,14.0,2.0,15.3,16.0,95.83,0.0
2018,10,20,17,45,68.0,7.0,2.05,14.85,8.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,7.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,6.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,3.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,10,21,6,15,30.5,3.5,2.75,3.45,3.0,0.0,0.0
2018,10,21,6,30,61.0,7.0,2.9,3.7,6.0,0.0,0.0
2018,10,21,6,45,235.0,18.0,3.05,3.95,34.5,15.36,0.0
2018,10,21,7,0,409.0,29.0,3.2,4.2,63.0,24.47,13.62
2018,10,21,7,15,518.0,36.5,3.45,4.7,110.0,30.22,21.46
2018,10,21,7,30,627.0,44.0,3.7,5.2,157.0,39.3,30.27
2018,10,21,7,45,688.5,49.0,3.9,5.7,208.0,43.19,34.12
2018,10,21,8,0,750.0,54.0,4.1,6.2,259.0,47.16,37.83
2018,10,21,8,15,790.0,58.0,4.2,6.6,310.0,86.97,48.19
2018,10,21,8,30,830.0,62.0,4.3,7.0,361.0,149.51,87.52
2018,10,21,8,45,857.0,64.0,4.35,7.45,408.0,212.73,139.92
2018,10,21,9,0,884.0,66.0,4.4,7.9,455.0,281.21,201.99
2018,10,21,9,15,903.5,68.0,4.35,8.25,497.5,346.62,263.14
2018,10,21,9,30,923.0,70.0,4.3,8.6,540.0,413.15,324.56
2018,10,21,9,45,936.5,72.0,4.25,9.0,577.0,477.92,383.01
2018,10,21,10,0,950.0,74.0,4.2,9.4,614.0,542.51,439.34
2018,10,21,10,15,958.5,74.5,4.1,9.75,642.5,602.43,489.96
2018,10,21,10,30,967.0,75.0,4.0,10.1,671.0,660.98,537.77
2018,10,21,10,45,971.0,76.0,3.9,10.45,691.5,715.51,580.94
2018,10,21,11,0,975.0,77.0,3.8,10.8,712.0,767.73,620.77
2018,10,21,11,15,979.0,77.5,3.7,11.05,726.0,816.89,655.34
2018,10,21,11,30,983.0,78.0,3.6,11.3,740.0,863.29,687.4
2018,10,21,11,45,984.5,77.5,3.5,11.6,745.0,903.55,714.48
2018,10,21,12,0,986.0,77.0,3.4,11.9,750.0,940.42,738.87
2018,10,21,12,15,985.5,77.0,3.3,12.1,747.5,972.55,759.99
2018,10,21,12,30,985.0,77.0,3.2,12.3,745.0,1000.9,778.35
2018,10,21,12,45,982.5,76.5,3.1,12.5,733.5,1022.88,792.27
2018,10,21,13,0,980.0,76.0,3.0,12.7,722.0,1040.78,803.44
2018,10,21,13,15,974.5,75.0,2.95,12.8,702.5,1051.01,810.26
2018,10,21,13,30,969.0,74.0,2.9,12.9,683.0,1056.99,814.42
2018,10,21,13,45,961.0,73.0,2.85,13.0,656.0,1056.27,814.24
2018,10,21,14,0,953.0,72.0,2.8,13.1,629.0,1051.38,811.46
2018,10,21,14,15,941.0,70.5,2.7,13.1,594.5,1037.76,802.71
2018,10,21,14,30,929.0,69.0,2.6,13.1,560.0,1020.22,791.48
2018,10,21,14,45,910.5,67.5,2.55,13.1,518.5,992.58,773.9
2018,10,21,15,0,892.0,66.0,2.5,13.1,477.0,961.61,754.03
2018,10,21,15,15,868.0,63.0,2.3,12.9,431.0,920.32,725.73
2018,10,21,15,30,844.0,60.0,2.1,12.7,385.0,876.54,695.3
2018,10,21,15,45,810.0,56.5,1.95,12.5,335.5,830.27,662.85
2018,10,21,16,0,776.0,53.0,1.8,12.3,286.0,772.8,621.11
2018,10,21,16,15,724.0,48.5,1.55,11.55,235.0,698.12,565.09
2018,10,21,16,30,672.0,44.0,1.3,10.8,184.0,624.27,506.89
2018,10,21,16,45,584.0,38.0,1.1,10.1,135.5,522.67,424.13
2018,10,21,17,0,496.0,32.0,0.9,9.4,87.0,425.05,336.69
2018,10,21,17,15,314.5,22.0,0.95,8.9,50.5,267.35,110.47
2018,10,21,17,30,133.0,12.0,1.0,8.4,14.0,92.16,0.0
2018,10,21,17,45,66.5,6.0,1.05,7.9,7.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,10,22,6,15,16.5,2.0,0.9,0.6,1.5,0.0,0.0
2018,10,22,6,30,33.0,4.0,1.0,1.1,3.0,0.0,0.0
2018,10,22,6,45,211.0,15.5,1.05,1.6,30.5,13.23,0.0
2018,10,22,7,0,389.0,27.0,1.1,2.1,58.0,22.69,11.83
2018,10,22,7,15,495.5,34.5,1.1,2.85,103.0,28.48,20.06
2018,10,22,7,30,602.0,42.0,1.1,3.6,148.0,37.41,28.77
2018,10,22,7,45,663.5,46.5,1.05,4.35,197.5,40.91,32.25
2018,10,22,8,0,725.0,51.0,1.0,5.1,247.0,44.49,35.6
2018,10,22,8,15,764.0,54.5,1.2,6.15,296.0,83.2,45.53
2018,10,22,8,30,803.0,58.0,1.4,7.2,345.0,143.4,83.11
2018,10,22,8,45,829.0,61.5,1.55,8.25,391.5,205.87,134.21
2018,10,22,9,0,855.0,65.0,1.7,9.3,438.0,273.5,194.13
2018,10,22,9,15,873.5,67.0,1.85,9.9,479.0,336.69,251.96
2018,10,22,9,30,892.0,69.0,2.0,10.5,520.0,400.91,309.93
2018,10,22,9,45,904.0,71.0,2.1,11.1,555.0,463.08,364.71
2018,10,22,10,0,916.0,73.0,2.2,11.7,590.0,524.96,417.4
2018,10,22,10,15,925.5,74.0,2.25,12.1,618.5,583.91,466.16
2018,10,22,10,30,935.0,75.0,2.3,12.5,647.0,641.72,512.4
2018,10,22,10,45,941.5,76.0,2.35,12.9,669.0,696.15,554.66
2018,10,22,11,0,948.0,77.0,2.4,13.3,691.0,748.62,594.16
2018,10,22,11,15,951.0,77.5,2.45,13.6,704.0,795.74,626.95
2018,10,22,11,30,954.0,78.0,2.5,13.9,717.0,840.09,657.49
2018,10,22,11,45,955.5,78.5,2.55,14.2,722.5,880.27,684.85
2018,10,22,12,0,957.0,79.0,2.6,14.5,728.0,917.2,709.82
2018,10,22,12,15,956.0,79.0,2.65,14.65,725.0,947.95,730.86
2018,10,22,12,30,955.0,79.0,2.7,14.8,722.0,974.99,749.43
2018,10,22,12,45,951.0,79.0,2.75,15.0,710.5,995.43,763.46
2018,10,22,13,0,947.0,79.0,2.8,15.2,699.0,1011.88,774.95
2018,10,22,13,15,929.0,82.0,2.8,15.25,676.0,1014.33,777.07
2018,10,22,13,30,911.0,85.0,2.8,15.3,653.0,1012.53,776.62
2018,10,22,13,45,745.0,129.5,2.85,15.4,581.0,928.2,719.68
2018,10,22,14,0,579.0,174.0,2.9,15.5,509.0,809.54,637.52
2018,10,22,14,15,620.0,150.5,2.85,15.4,491.0,834.18,657.45
2018,10,22,14,30,661.0,127.0,2.8,15.3,473.0,845.78,666.92
2018,10,22,14,45,653.0,119.0,2.8,15.25,439.5,823.38,652.38
2018,10,22,15,0,645.0,111.0,2.8,15.2,406.0,798.06,635.94
2018,10,22,15,15,587.5,109.5,2.6,14.9,357.5,731.05,587.88
2018,10,22,15,30,530.0,108.0,2.4,14.6,309.0,663.22,538.49
2018,10,22,15,45,475.5,99.5,2.2,14.35,262.0,583.45,478.58
2018,10,22,16,0,421.0,91.0,2.0,14.1,215.0,513.33,424.5
2018,10,22,16,15,459.0,71.5,1.8,13.35,184.0,512.82,424.21
2018,10,22,16,30,497.0,52.0,1.6,12.6,153.0,502.2,413.58
2018,10,22,16,45,461.0,42.5,1.4,11.9,115.5,443.29,362.29
2018,10,22,17,0,425.0,33.0,1.2,11.2,78.0,386.35,304.8
2018,10,22,17,15,265.5,22.0,1.25,10.7,45.0,231.96,62.18
2018,10,22,17,30,106.0,11.0,1.3,10.2,12.0,74.58,0.0
2018,10,22,17,45,53.0,5.5,1.35,9.65,6.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,23,6,15,5.5,0.5,1.0,4.2,0.5,0.0,0.0
2018,10,23,6,30,11.0,1.0,1.0,4.6,1.0,0.0,0.0
2018,10,23,6,45,45.5,14.0,1.0,4.95,17.0,11.95,0.0
2018,10,23,7,0,80.0,27.0,1.0,5.3,33.0,21.13,9.79
2018,10,23,7,15,158.5,43.5,1.2,6.0,67.0,33.66,24.29
2018,10,23,7,30,237.0,60.0,1.4,6.7,101.0,45.09,35.29
2018,10,23,7,45,305.5,72.0,1.55,7.4,142.5,53.55,43.3
2018,10,23,8,0,374.0,84.0,1.7,8.1,184.0,61.86,50.92
2018,10,23,8,15,368.0,103.0,1.7,8.7,217.0,94.95,66.44
2018,10,23,8,30,362.0,122.0,1.7,9.3,250.0,137.37,96.84
2018,10,23,8,45,397.0,134.0,1.65,9.95,291.5,181.48,131.92
2018,10,23,9,0,432.0,146.0,1.6,10.6,333.0,230.03,172.85
2018,10,23,9,15,443.0,160.0,1.65,11.4,367.5,277.07,213.82
2018,10,23,9,30,454.0,174.0,1.7,12.2,402.0,325.28,255.15
2018,10,23,9,45,425.0,195.5,1.75,13.05,420.5,363.66,288.02
2018,10,23,10,0,396.0,217.0,1.8,13.9,439.0,391.9,311.59
2018,10,23,10,15,376.5,234.5,1.8,14.5,454.0,423.87,337.12
2018,10,23,10,30,357.0,252.0,1.8,15.1,469.0,453.42,359.8
2018,10,23,10,45,338.0,267.0,1.75,15.7,478.0,478.58,378.27
2018,10,23,11,0,319.0,282.0,1.7,16.3,487.0,501.42,394.4
2018,10,23,11,15,333.0,284.5,1.75,16.65,502.5,534.14,418.96
2018,10,23,11,30,347.0,287.0,1.8,17.0,518.0,566.99,443.26
2018,10,23,11,45,376.0,281.0,1.8,17.3,533.0,603.33,470.11
2018,10,23,12,0,405.0,275.0,1.8,17.6,548.0,640.11,496.98
2018,10,23,12,15,425.0,267.0,1.9,17.75,552.5,683.8,528.98
2018,10,23,12,30,445.0,259.0,2.0,17.9,557.0,711.08,549.41
2018,10,23,12,45,464.0,247.5,2.1,18.05,553.5,732.44,565.88
2018,10,23,13,0,483.0,236.0,2.2,18.2,550.0,752.04,581.2
2018,10,23,13,15,506.0,220.5,2.25,18.2,541.0,769.11,595.02
2018,10,23,13,30,529.0,205.0,2.3,18.2,532.0,783.83,607.31
2018,10,23,13,45,519.5,198.5,2.35,18.2,508.5,774.15,601.66
2018,10,23,14,0,510.0,192.0,2.4,18.2,485.0,761.82,594.38
2018,10,23,14,15,548.0,168.0,2.4,18.1,466.5,773.17,604.9
2018,10,23,14,30,586.0,144.0,2.4,18.0,448.0,790.62,618.86
2018,10,23,14,45,609.5,127.5,2.4,17.9,422.5,790.22,620.13
2018,10,23,15,0,633.0,111.0,2.4,17.8,397.0,785.77,618.73
2018,10,23,15,15,683.0,93.5,2.25,17.45,374.0,800.67,630.77
2018,10,23,15,30,733.0,76.0,2.1,17.1,351.0,803.07,633.44
2018,10,23,15,45,728.0,67.5,1.95,16.8,310.0,769.35,609.65
2018,10,23,16,0,723.0,59.0,1.8,16.5,269.0,732.87,583.19
2018,10,23,16,15,665.5,53.5,1.65,15.55,219.0,653.88,525.04
2018,10,23,16,30,608.0,48.0,1.5,14.6,169.0,584.32,471.1
2018,10,23,16,45,472.0,42.0,1.4,13.65,120.0,450.46,364.21
2018,10,23,17,0,336.0,36.0,1.3,12.7,71.0,324.83,253.47
2018,10,23,17,15,195.5,22.0,1.3,12.2,39.5,182.69,12.42
2018,10,23,17,30,55.0,8.0,1.3,11.7,8.0,40.6,0.0
2018,10,23,17,45,27.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,10,24,6,15,12.5,1.5,1.85,4.55,1.0,0.0,0.0
2018,10,24,6,30,25.0,3.0,2.0,4.9,2.0,0.0,0.0
2018,10,24,6,45,182.0,15.0,2.15,5.2,27.0,12.8,0.0
2018,10,24,7,0,339.0,27.0,2.3,5.5,52.0,22.77,10.07
2018,10,24,7,15,456.0,35.0,2.35,6.2,96.0,28.92,19.96
2018,10,24,7,30,573.0,43.0,2.4,6.9,140.0,35.18,26.25
2018,10,24,7,45,640.0,48.5,2.45,7.6,190.0,42.64,33.31
2018,10,24,8,0,707.0,54.0,2.5,8.3,240.0,47.01,37.37
2018,10,24,8,15,749.5,58.0,2.7,9.05,289.5,86.27,47.79
2018,10,24,8,30,792.0,62.0,2.9,9.8,339.0,146.34,85.44
2018,10,24,8,45,821.0,64.5,3.1,10.55,385.0,207.74,135.61
2018,10,24,9,0,850.0,67.0,3.3,11.3,431.0,272.17,193.01
2018,10,24,9,15,871.5,69.0,3.3,11.6,473.0,338.21,253.43
2018,10,24,9,30,893.0,71.0,3.3,11.9,515.0,403.33,312.48
2018,10,24,9,45,908.5,72.0,3.25,12.25,551.0,466.01,368.1
2018,10,24,10,0,924.0,73.0,3.2,12.6,587.0,528.75,421.92
2018,10,24,10,15,934.0,74.0,3.15,12.85,616.0,588.27,471.56
2018,10,24,10,30,944.0,75.0,3.1,13.1,645.0,646.66,518.62
2018,10,24,10,45,951.0,75.5,3.0,13.35,666.5,701.2,561.05
2018,10,24,11,0,958.0,76.0,2.9,13.6,688.0,753.77,600.51
2018,10,24,11,15,962.0,76.5,2.85,13.85,701.5,801.9,633.78
2018,10,24,11,30,966.0,77.0,2.8,14.1,715.0,847.33,664.68
2018,10,24,11,45,967.5,77.0,2.7,14.3,720.5,887.24,691.04
2018,10,24,12,0,969.0,77.0,2.6,14.5,726.0,923.85,714.81
2018,10,24,12,15,968.0,77.5,2.55,14.65,723.0,955.37,735.44
2018,10,24,12,30,967.0,78.0,2.5,14.8,720.0,983.18,753.48
2018,10,24,12,45,964.0,77.0,2.4,14.95,708.5,1003.51,765.91
2018,10,24,13,0,961.0,76.0,2.3,15.1,697.0,1019.8,775.7
2018,10,24,13,15,953.5,75.5,2.25,15.15,676.5,1028.27,781.23
2018,10,24,13,30,946.0,75.0,2.2,15.2,656.0,1032.57,784.21
2018,10,24,13,45,937.0,74.0,2.1,15.3,629.0,1030.63,782.44
2018,10,24,14,0,928.0,73.0,2.0,15.4,602.0,1024.62,778.18
2018,10,24,14,15,915.5,71.0,1.95,15.35,568.0,1009.87,769.36
2018,10,24,14,30,903.0,69.0,1.9,15.3,534.0,991.31,758.17
2018,10,24,14,45,886.0,67.0,1.85,15.25,494.0,964.75,741.64
2018,10,24,15,0,869.0,65.0,1.8,15.2,454.0,934.94,722.88
2018,10,24,15,15,844.5,62.5,1.65,15.0,409.0,894.4,695.61
2018,10,24,15,30,820.0,60.0,1.5,14.8,364.0,861.27,673.15
2018,10,24,15,45,784.5,56.0,1.4,14.55,315.5,803.84,633.45
2018,10,24,16,0,749.0,52.0,1.3,14.3,267.0,745.3,591.74
2018,10,24,16,15,692.5,47.5,1.2,13.5,217.0,668.01,535.29
2018,10,24,16,30,636.0,43.0,1.1,12.7,167.0,591.89,476.5
2018,10,24,16,45,540.5,36.5,1.0,11.85,120.5,485.77,390.75
2018,10,24,17,0,445.0,30.0,0.9,11.0,74.0,396.5,304.96
2018,10,24,17,15,275.5,20.0,0.95,10.55,42.0,231.93,0.0
2018,10,24,17,30,106.0,10.0,1.0,10.1,10.0,73.54,0.0
2018,10,24,17,45,53.0,5.0,1.05,9.6,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,2.95,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,10,25,6,15,12.0,1.5,1.3,2.65,1.0,0.0,0.0
2018,10,25,6,30,24.0,3.0,1.4,2.9,2.0,0.0,0.0
2018,10,25,6,45,42.5,12.5,1.5,3.15,14.0,10.67,0.0
2018,10,25,7,0,61.0,22.0,1.6,3.4,26.0,17.4,5.61
2018,10,25,7,15,110.0,41.0,1.65,3.75,56.0,31.65,22.53
2018,10,25,7,30,159.0,60.0,1.7,4.1,86.0,45.56,35.99
2018,10,25,7,45,201.0,76.5,1.7,4.4,121.0,57.43,47.31
2018,10,25,8,0,243.0,93.0,1.7,4.7,156.0,69.03,58.14
2018,10,25,8,15,207.5,116.5,1.6,5.15,177.5,97.58,74.23
2018,10,25,8,30,172.0,140.0,1.5,5.6,199.0,129.03,99.52
2018,10,25,8,45,198.0,157.5,1.4,6.0,234.5,162.04,126.15
2018,10,25,9,0,224.0,175.0,1.3,6.4,270.0,200.17,158.12
2018,10,25,9,15,209.5,195.5,1.3,7.0,291.0,228.39,183.23
2018,10,25,9,30,195.0,216.0,1.3,7.6,312.0,256.73,207.82
2018,10,25,9,45,242.0,226.0,1.3,8.15,354.0,306.26,248.26
2018,10,25,10,0,289.0,236.0,1.3,8.7,396.0,357.07,289.29
2018,10,25,10,15,349.0,235.5,1.2,9.05,438.0,410.35,331.73
2018,10,25,10,30,409.0,235.0,1.1,9.4,480.0,478.12,384.35
2018,10,25,10,45,410.5,244.0,1.05,9.75,497.0,514.28,411.43
2018,10,25,11,0,412.0,253.0,1.0,10.1,514.0,538.34,429.22
2018,10,25,11,15,343.5,274.5,1.0,10.35,495.0,532.47,423.49
2018,10,25,11,30,275.0,296.0,1.0,10.6,476.0,520.35,412.95
2018,10,25,11,45,234.0,305.0,0.95,10.8,459.0,496.72,394.3
2018,10,25,12,0,193.0,314.0,0.9,11.0,442.0,483.92,383.46
2018,10,25,12,15,180.0,313.5,0.9,11.1,432.5,482.58,382.36
2018,10,25,12,30,167.0,313.0,0.9,11.2,423.0,479.83,380.09
2018,10,25,12,45,129.0,301.5,0.9,11.3,385.5,439.96,349.3
2018,10,25,13,0,91.0,290.0,0.9,11.4,348.0,377.59,301.35
2018,10,25,13,15,123.5,284.0,0.9,11.45,360.5,428.15,341.86
2018,10,25,13,30,156.0,278.0,0.9,11.5,373.0,459.05,366.43
2018,10,25,13,45,232.0,259.0,0.9,11.5,393.5,517.03,413.02
2018,10,25,14,0,308.0,240.0,0.9,11.5,414.0,596.18,473.88
2018,10,25,14,15,269.0,230.5,0.95,11.55,376.0,549.95,439.27
2018,10,25,14,30,230.0,221.0,1.0,11.6,338.0,481.33,388.75
2018,10,25,14,45,283.5,193.0,1.05,11.6,326.0,521.23,422.64
2018,10,25,15,0,337.0,165.0,1.1,11.6,314.0,536.23,437.0
2018,10,25,15,15,449.0,131.0,1.0,11.4,308.5,617.02,501.0
2018,10,25,15,30,561.0,97.0,0.9,11.2,303.0,677.01,545.16
2018,10,25,15,45,522.5,87.5,0.8,11.05,259.0,616.78,499.67
2018,10,25,16,0,484.0,78.0,0.7,10.9,215.0,556.4,454.12
2018,10,25,16,15,314.5,70.0,0.7,10.5,152.5,384.35,319.64
2018,10,25,16,30,145.0,62.0,0.7,10.1,90.0,212.86,177.37
2018,10,25,16,45,72.5,43.0,0.7,9.7,57.0,114.14,92.52
2018,10,25,17,0,0.0,24.0,0.7,9.3,24.0,19.83,10.12
2018,10,25,17,15,10.0,14.0,0.75,9.0,14.0,19.8,0.0
2018,10,25,17,30,20.0,4.0,0.8,8.7,4.0,15.67,0.0
2018,10,25,17,45,10.0,2.0,0.85,8.35,2.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,26,6,15,2.0,0.5,1.5,5.8,0.5,0.0,0.0
2018,10,26,6,30,4.0,1.0,1.6,5.8,1.0,0.0,0.0
2018,10,26,6,45,4.0,3.0,1.65,5.8,3.0,2.56,0.0
2018,10,26,7,0,4.0,5.0,1.7,5.8,5.0,4.21,0.0
2018,10,26,7,15,2.0,6.5,1.9,5.9,6.5,5.48,0.0
2018,10,26,7,30,0.0,8.0,2.1,6.0,8.0,6.56,0.32
2018,10,26,7,45,0.0,9.5,2.3,6.05,9.5,7.8,1.53
2018,10,26,8,0,0.0,11.0,2.5,6.1,11.0,9.04,2.71
2018,10,26,8,15,0.0,14.5,2.65,6.3,14.5,11.93,4.93
2018,10,26,8,30,0.0,18.0,2.8,6.5,18.0,14.83,7.48
2018,10,26,8,45,0.0,20.5,2.9,6.65,20.5,16.9,9.28
2018,10,26,9,0,0.0,23.0,3.0,6.8,23.0,18.98,11.06
2018,10,26,9,15,0.0,23.5,3.2,6.95,23.5,19.4,11.38
2018,10,26,9,30,0.0,24.0,3.4,7.1,24.0,19.82,11.7
2018,10,26,9,45,0.0,27.0,3.6,7.2,27.0,22.32,13.82
2018,10,26,10,0,0.0,30.0,3.8,7.3,30.0,24.82,15.95
2018,10,26,10,15,0.0,34.0,3.95,7.35,34.0,28.15,18.78
2018,10,26,10,30,0.0,38.0,4.1,7.4,38.0,31.48,21.62
2018,10,26,10,45,0.0,41.0,4.25,7.45,41.0,33.99,23.73
2018,10,26,11,0,0.0,44.0,4.4,7.5,44.0,36.5,25.85
2018,10,26,11,15,0.0,57.0,4.35,7.5,57.0,47.33,35.13
2018,10,26,11,30,0.0,70.0,4.3,7.5,70.0,58.19,44.39
2018,10,26,11,45,0.0,72.5,4.25,7.55,72.5,60.29,46.15
2018,10,26,12,0,0.0,75.0,4.2,7.6,75.0,62.38,47.92
2018,10,26,12,15,0.0,66.0,4.05,7.7,66.0,54.86,41.48
2018,10,26,12,30,0.0,57.0,3.9,7.8,57.0,47.34,35.06
2018,10,26,12,45,0.0,49.5,3.75,7.9,49.5,41.09,29.71
2018,10,26,13,0,0.0,42.0,3.6,8.0,42.0,34.84,24.36
2018,10,26,13,15,0.0,39.5,3.6,8.0,39.5,32.75,22.6
2018,10,26,13,30,0.0,37.0,3.6,8.0,37.0,30.66,20.84
2018,10,26,13,45,0.0,43.0,3.55,8.05,43.0,35.63,25.16
2018,10,26,14,0,0.0,49.0,3.5,8.1,49.0,40.61,29.5
2018,10,26,14,15,3.5,58.0,3.55,8.1,60.0,51.54,39.19
2018,10,26,14,30,7.0,67.0,3.6,8.1,71.0,62.44,48.87
2018,10,26,14,45,3.5,57.0,3.65,8.1,59.0,50.62,38.58
2018,10,26,15,0,0.0,47.0,3.7,8.1,47.0,38.88,28.31
2018,10,26,15,15,3.0,50.5,3.65,8.05,51.5,44.6,33.54
2018,10,26,15,30,6.0,54.0,3.6,8.0,56.0,50.18,38.65
2018,10,26,15,45,3.0,42.0,3.5,7.95,43.0,37.37,27.35
2018,10,26,16,0,0.0,30.0,3.4,7.9,30.0,24.74,16.13
2018,10,26,16,15,0.0,24.5,3.4,7.85,24.5,20.18,12.07
2018,10,26,16,30,0.0,19.0,3.4,7.8,19.0,15.63,7.97
2018,10,26,16,45,11.5,14.5,3.35,7.75,15.5,20.82,12.58
2018,10,26,17,0,23.0,10.0,3.3,7.7,12.0,35.52,22.96
2018,10,26,17,15,11.5,5.5,3.35,7.65,6.5,12.24,0.0
2018,10,26,17,30,0.0,1.0,3.4,7.6,1.0,0.85,0.0
2018,10,26,17,45,0.0,0.5,3.4,7.6,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,10,27,6,45,99.0,12.5,2.15,5.6,19.0,10.67,0.0
2018,10,27,7,0,198.0,25.0,2.3,5.7,38.0,19.51,4.11
2018,10,27,7,15,315.0,37.0,2.4,6.1,78.0,30.52,21.05
2018,10,27,7,30,432.0,49.0,2.5,6.5,118.0,39.93,30.45
2018,10,27,7,45,394.0,55.5,2.6,6.85,135.0,43.65,34.26
2018,10,27,8,0,356.0,62.0,2.7,7.2,152.0,46.39,36.94
2018,10,27,8,15,308.5,79.0,2.75,7.65,168.0,75.34,51.26
2018,10,27,8,30,261.0,96.0,2.8,8.1,184.0,107.27,76.13
2018,10,27,8,45,139.0,123.5,2.85,8.6,171.0,126.18,97.5
2018,10,27,9,0,17.0,151.0,2.9,9.1,158.0,127.13,103.36
2018,10,27,9,15,41.0,167.5,2.9,9.65,187.0,151.66,123.13
2018,10,27,9,30,65.0,184.0,2.9,10.2,216.0,178.83,145.27
2018,10,27,9,45,86.5,199.0,2.95,10.8,244.5,206.82,168.19
2018,10,27,10,0,108.0,214.0,3.0,11.4,273.0,243.72,198.37
2018,10,27,10,15,129.0,233.5,3.05,11.9,307.5,282.1,229.52
2018,10,27,10,30,150.0,253.0,3.1,12.4,342.0,323.12,262.47
2018,10,27,10,45,286.5,237.0,3.1,12.95,414.0,417.6,339.03
2018,10,27,11,0,423.0,221.0,3.1,13.5,486.0,527.37,425.75
2018,10,27,11,15,568.5,184.5,3.15,13.9,548.0,629.31,505.42
2018,10,27,11,30,714.0,148.0,3.2,14.3,610.0,734.95,586.23
2018,10,27,11,45,791.5,125.0,3.25,14.75,641.0,801.14,633.46
2018,10,27,12,0,869.0,102.0,3.3,15.2,672.0,872.75,683.54
2018,10,27,12,15,616.5,178.0,3.4,15.4,581.5,767.55,606.84
2018,10,27,12,30,364.0,254.0,3.5,15.6,491.0,613.3,488.27
2018,10,27,12,45,442.5,226.0,3.55,15.75,509.0,688.6,547.61
2018,10,27,13,0,521.0,198.0,3.6,15.9,527.0,745.29,591.67
2018,10,27,13,15,302.0,230.5,3.6,15.95,420.0,560.16,448.75
2018,10,27,13,30,83.0,263.0,3.6,16.0,313.0,349.63,280.48
2018,10,27,13,45,88.5,243.5,3.65,16.0,294.5,336.36,271.62
2018,10,27,14,0,94.0,224.0,3.7,16.0,276.0,322.53,261.64
2018,10,27,14,15,63.0,191.5,3.55,15.85,225.5,256.31,208.2
2018,10,27,14,30,32.0,159.0,3.4,15.7,175.0,190.04,153.83
2018,10,27,14,45,24.5,143.0,3.3,15.55,154.5,166.36,134.65
2018,10,27,15,0,17.0,127.0,3.2,15.4,134.0,130.06,104.68
2018,10,27,15,15,9.0,90.0,2.95,15.1,93.5,85.39,67.3
2018,10,27,15,30,1.0,53.0,2.7,14.8,53.0,44.77,32.72
2018,10,27,15,45,0.5,35.0,2.5,14.55,35.0,29.33,19.59
2018,10,27,16,0,0.0,17.0,2.3,14.3,17.0,13.99,6.4
2018,10,27,16,15,8.5,13.5,2.2,13.8,15.0,18.4,10.54
2018,10,27,16,30,17.0,10.0,2.1,13.3,13.0,23.75,15.32
2018,10,27,16,45,8.5,7.0,2.05,12.85,8.5,13.57,6.04
2018,10,27,17,0,0.0,4.0,2.0,12.4,4.0,3.28,0.0
2018,10,27,17,15,0.0,2.0,2.05,12.0,2.0,1.71,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,10,28,6,45,5.0,9.0,2.5,5.15,9.5,7.68,0.0
2018,10,28,7,0,10.0,18.0,2.7,5.4,19.0,14.88,0.29
2018,10,28,7,15,104.0,37.0,2.85,5.95,53.0,28.7,19.33
2018,10,28,7,30,198.0,56.0,3.0,6.5,87.0,42.88,33.04
2018,10,28,7,45,390.0,61.0,3.15,7.05,149.0,46.35,36.65
2018,10,28,8,0,582.0,66.0,3.3,7.6,211.0,52.17,42.12
2018,10,28,8,15,633.0,71.5,3.45,8.35,258.5,88.63,53.03
2018,10,28,8,30,684.0,77.0,3.6,9.1,306.0,143.93,88.47
2018,10,28,8,45,720.5,80.5,3.7,9.85,351.0,201.18,135.13
2018,10,28,9,0,757.0,84.0,3.8,10.6,396.0,265.14,191.52
2018,10,28,9,15,783.5,86.0,3.9,11.2,437.0,325.34,246.38
2018,10,28,9,30,810.0,88.0,4.0,11.8,478.0,387.75,302.62
2018,10,28,9,45,830.0,88.5,4.05,12.4,513.0,447.84,355.83
2018,10,28,10,0,850.0,89.0,4.1,13.0,548.0,508.67,408.05
2018,10,28,10,15,860.5,91.0,4.15,13.4,576.0,566.28,456.46
2018,10,28,10,30,871.0,93.0,4.2,13.8,604.0,623.04,502.74
2018,10,28,10,45,877.5,94.0,4.2,14.2,624.0,675.07,543.89
2018,10,28,11,0,884.0,95.0,4.2,14.6,644.0,720.26,578.91
2018,10,28,11,15,888.5,95.5,4.2,14.85,657.0,765.53,612.18
2018,10,28,11,30,893.0,96.0,4.2,15.1,670.0,808.37,642.56
2018,10,28,11,45,895.5,95.5,4.15,15.35,675.0,845.88,668.56
2018,10,28,12,0,898.0,95.0,4.1,15.6,680.0,880.4,692.25
2018,10,28,12,15,899.5,94.0,4.1,15.8,677.5,910.33,712.96
2018,10,28,12,30,901.0,93.0,4.1,16.0,675.0,936.91,731.31
2018,10,28,12,45,900.5,91.0,4.05,16.15,664.5,956.98,744.98
2018,10,28,13,0,900.0,89.0,4.0,16.3,654.0,973.36,756.19
2018,10,28,13,15,894.0,87.5,4.0,16.4,635.0,981.27,762.08
2018,10,28,13,30,888.0,86.0,4.0,16.5,616.0,985.28,765.5
2018,10,28,13,45,879.0,84.5,4.0,16.55,590.0,982.47,764.49
2018,10,28,14,0,870.0,83.0,4.0,16.6,564.0,975.85,761.04
2018,10,28,14,15,854.0,81.5,4.0,16.55,530.0,969.83,758.48
2018,10,28,14,30,838.0,80.0,4.0,16.5,496.0,948.96,745.51
2018,10,28,14,45,782.0,83.5,4.0,16.4,447.5,892.38,707.06
2018,10,28,15,0,726.0,87.0,4.0,16.3,399.0,839.95,671.21
2018,10,28,15,15,644.0,90.0,3.9,16.0,345.5,755.64,610.81
2018,10,28,15,30,562.0,93.0,3.8,15.7,292.0,671.02,548.65
2018,10,28,15,45,294.5,77.0,3.75,15.45,180.0,389.49,326.56
2018,10,28,16,0,27.0,61.0,3.7,15.2,68.0,81.29,64.61
2018,10,28,16,15,45.0,44.0,3.6,14.65,53.0,88.52,71.55
2018,10,28,16,30,63.0,27.0,3.5,14.1,38.0,91.53,74.07
2018,10,28,16,45,113.5,23.0,3.4,13.6,35.5,141.16,114.49
2018,10,28,17,0,164.0,19.0,3.3,13.1,33.0,180.59,128.89
2018,10,28,17,15,99.0,12.5,3.4,12.8,19.0,75.42,0.0
2018,10,28,17,30,34.0,6.0,3.5,12.5,5.0,0.0,0.0
2018,10,28,17,45,17.0,3.0,3.55,12.2,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,6,45,142.5,11.5,1.55,6.3,19.5,9.82,0.0
2018,10,29,7,0,285.0,23.0,1.6,6.6,39.0,19.46,0.0
2018,10,29,7,15,418.0,31.5,1.8,7.35,81.5,26.13,16.87
2018,10,29,7,30,551.0,40.0,2.0,8.1,124.0,32.91,23.88
2018,10,29,7,45,621.0,46.0,2.25,8.85,172.5,40.66,31.24
2018,10,29,8,0,691.0,52.0,2.5,9.6,221.0,45.5,35.76
2018,10,29,8,15,735.5,56.0,2.6,10.15,269.5,85.31,46.74
2018,10,29,8,30,780.0,60.0,2.7,10.7,318.0,144.4,84.04
2018,10,29,8,45,810.0,63.0,2.85,11.2,363.5,205.3,133.88
2018,10,29,9,0,840.0,66.0,3.0,11.7,409.0,269.36,190.94
2018,10,29,9,15,863.0,67.5,3.0,12.15,450.5,334.13,249.97
2018,10,29,9,30,886.0,69.0,3.0,12.6,492.0,398.41,307.95
2018,10,29,9,45,903.5,70.0,3.05,13.0,528.0,461.1,363.43
2018,10,29,10,0,921.0,71.0,3.1,13.4,564.0,524.08,417.4
2018,10,29,10,15,931.0,72.0,3.1,13.7,592.5,582.98,466.53
2018,10,29,10,30,941.0,73.0,3.1,14.0,621.0,640.77,513.17
2018,10,29,10,45,946.0,73.5,3.15,14.35,641.0,693.42,554.63
2018,10,29,11,0,951.0,74.0,3.2,14.7,661.0,743.93,593.32
2018,10,29,11,15,955.0,74.5,3.2,14.95,674.5,791.34,626.57
2018,10,29,11,30,959.0,75.0,3.2,15.2,688.0,836.07,657.55
2018,10,29,11,45,960.5,75.5,3.25,15.45,693.0,875.89,685.07
2018,10,29,12,0,962.0,76.0,3.3,15.7,698.0,912.48,710.2
2018,10,29,12,15,962.0,75.5,3.3,15.8,695.0,943.18,731.22
2018,10,29,12,30,962.0,75.0,3.3,15.9,692.0,970.24,749.74
2018,10,29,12,45,958.0,73.5,3.3,16.05,679.5,988.59,762.2
2018,10,29,13,0,954.0,72.0,3.3,16.2,667.0,1002.9,772.06
2018,10,29,13,15,947.5,71.5,3.25,16.25,647.5,1012.0,778.42
2018,10,29,13,30,941.0,71.0,3.2,16.3,628.0,1017.0,782.18
2018,10,29,13,45,932.0,69.5,3.2,16.35,601.0,1014.21,781.23
2018,10,29,14,0,923.0,68.0,3.2,16.4,574.0,1007.38,777.76
2018,10,29,14,15,909.5,67.0,3.1,16.35,540.5,992.9,768.64
2018,10,29,14,30,896.0,66.0,3.0,16.3,507.0,974.72,757.11
2018,10,29,14,45,876.0,64.0,2.95,16.25,466.5,945.39,738.24
2018,10,29,15,0,856.0,62.0,2.9,16.2,426.0,912.96,717.13
2018,10,29,15,15,829.0,59.0,2.6,15.85,381.5,869.8,686.85
2018,10,29,15,30,802.0,56.0,2.3,15.5,337.0,834.13,661.39
2018,10,29,15,45,762.5,53.0,2.05,15.15,289.5,775.38,618.62
2018,10,29,16,0,723.0,50.0,1.8,14.8,242.0,715.78,573.82
2018,10,29,16,15,661.5,45.0,1.6,13.85,193.5,635.06,512.57
2018,10,29,16,30,600.0,40.0,1.4,12.9,145.0,555.95,449.13
2018,10,29,16,45,493.0,33.0,1.25,11.95,101.0,442.88,354.84
2018,10,29,17,0,386.0,26.0,1.1,11.0,57.0,344.09,236.34
2018,10,29,17,15,209.5,15.0,1.1,10.5,30.0,149.64,0.0
2018,10,29,17,30,33.0,4.0,1.1,10.0,3.0,0.0,0.0
2018,10,29,17,45,16.5,2.0,1.15,9.45,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,6,45,120.0,11.0,1.05,3.2,17.5,9.39,0.0
2018,10,30,7,0,240.0,22.0,1.1,3.6,35.0,18.56,0.0
2018,10,30,7,15,369.0,31.5,1.25,4.4,75.0,26.07,16.89
2018,10,30,7,30,498.0,41.0,1.4,5.2,115.0,33.6,24.78
2018,10,30,7,45,570.5,47.5,1.55,6.0,162.0,38.36,29.5
2018,10,30,8,0,643.0,54.0,1.7,6.8,209.0,43.14,34.02
2018,10,30,8,15,689.0,58.5,1.5,7.6,256.0,85.12,48.39
2018,10,30,8,30,735.0,63.0,1.3,8.4,303.0,141.8,84.39
2018,10,30,8,45,759.5,67.5,1.15,9.2,346.5,200.13,132.12
2018,10,30,9,0,784.0,72.0,1.0,10.0,390.0,261.02,185.7
2018,10,30,9,15,810.0,73.5,0.95,10.95,430.5,321.9,239.77
2018,10,30,9,30,836.0,75.0,0.9,11.9,471.0,384.83,294.38
2018,10,30,9,45,850.5,77.5,0.9,12.9,505.5,445.58,345.72
2018,10,30,10,0,865.0,80.0,0.9,13.9,540.0,505.35,394.19
2018,10,30,10,15,876.0,81.5,0.9,14.25,568.0,562.32,439.61
2018,10,30,10,30,887.0,83.0,0.9,14.6,596.0,618.43,482.72
2018,10,30,10,45,893.5,83.5,0.9,15.0,616.0,669.48,520.62
2018,10,30,11,0,900.0,84.0,0.9,15.4,636.0,718.66,556.01
2018,10,30,11,15,904.0,85.0,1.0,15.65,649.0,764.46,588.14
2018,10,30,11,30,908.0,86.0,1.1,15.9,662.0,807.77,617.86
2018,10,30,11,45,910.5,85.5,1.2,16.1,667.0,845.51,643.76
2018,10,30,12,0,913.0,85.0,1.3,16.3,672.0,880.22,667.61
2018,10,30,12,15,914.5,84.0,1.4,16.4,669.5,910.29,688.63
2018,10,30,12,30,916.0,83.0,1.5,16.5,667.0,936.96,707.5
2018,10,30,12,45,916.0,81.0,1.6,16.65,656.5,957.52,722.28
2018,10,30,13,0,916.0,79.0,1.7,16.8,646.0,974.35,734.79
