Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,7,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,30,7,15,11.5,5.5,2.6,5.15,6.0,4.69,0.0
2018,11,30,7,30,23.0,11.0,2.9,5.7,12.0,9.27,0.0
2018,11,30,7,45,103.0,23.5,3.2,6.2,36.5,18.05,9.3
2018,11,30,8,0,183.0,36.0,3.5,6.7,61.0,27.47,18.88
2018,11,30,8,15,92.0,50.5,3.55,7.3,63.0,42.9,30.05
2018,11,30,8,30,1.0,65.0,3.6,7.9,65.0,53.04,40.64
2018,11,30,8,45,1.5,75.5,3.6,8.5,76.0,62.19,48.65
2018,11,30,9,0,2.0,86.0,3.6,9.1,87.0,71.42,56.59
2018,11,30,9,15,15.5,100.5,3.75,9.75,106.0,87.62,69.98
2018,11,30,9,30,29.0,115.0,3.9,10.4,125.0,108.31,87.29
2018,11,30,9,45,66.5,143.5,4.05,11.05,170.0,150.86,122.8
2018,11,30,10,0,104.0,172.0,4.2,11.7,215.0,205.24,168.19
2018,11,30,10,15,122.5,179.0,4.25,12.15,233.5,229.2,188.25
2018,11,30,10,30,141.0,186.0,4.3,12.6,252.0,254.95,209.77
2018,11,30,10,45,100.0,184.0,4.35,13.05,231.5,237.92,195.32
2018,11,30,11,0,59.0,182.0,4.4,13.5,211.0,205.6,167.94
2018,11,30,11,15,79.5,198.5,4.35,13.8,239.0,240.47,196.9
2018,11,30,11,30,100.0,215.0,4.3,14.1,267.0,277.66,227.41
2018,11,30,11,45,325.0,184.0,4.3,14.4,356.5,450.43,371.13
2018,11,30,12,0,550.0,153.0,4.3,14.7,446.0,627.75,512.93
2018,11,30,12,15,488.5,170.0,4.15,14.8,429.5,616.51,501.81
2018,11,30,12,30,427.0,187.0,4.0,14.9,413.0,600.0,487.73
2018,11,30,12,45,337.5,198.0,3.85,15.05,375.0,528.86,431.22
2018,11,30,13,0,248.0,209.0,3.7,15.2,337.0,472.19,385.01
2018,11,30,13,15,267.0,206.5,3.5,15.25,340.0,494.57,403.34
2018,11,30,13,30,286.0,204.0,3.3,15.3,343.0,516.52,420.87
2018,11,30,13,45,205.0,183.0,3.05,15.3,280.0,400.56,328.75
2018,11,30,14,0,124.0,162.0,2.8,15.3,217.0,302.33,248.74
2018,11,30,14,15,93.5,154.0,2.6,15.2,194.0,267.28,220.05
2018,11,30,14,30,63.0,146.0,2.4,15.1,171.0,213.57,175.62
2018,11,30,14,45,43.5,122.0,2.25,15.05,138.5,167.6,137.42
2018,11,30,15,0,24.0,98.0,2.1,15.0,106.0,121.77,98.7
2018,11,30,15,15,114.0,96.0,1.95,14.7,126.5,220.26,184.41
2018,11,30,15,30,204.0,94.0,1.8,14.4,147.0,318.18,266.41
2018,11,30,15,45,130.0,81.0,1.7,14.1,112.5,219.91,183.19
2018,11,30,16,0,56.0,68.0,1.6,13.8,78.0,128.75,104.67
2018,11,30,16,15,35.0,50.5,1.55,13.45,56.0,90.86,71.3
2018,11,30,16,30,14.0,33.0,1.5,13.1,34.0,52.52,36.4
2018,11,30,16,45,11.5,19.5,1.4,12.75,20.0,31.37,0.0
2018,11,30,17,0,9.0,6.0,1.3,12.4,6.0,11.26,0.0
2018,11,30,17,15,4.5,3.0,1.35,12.3,3.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,1,7,15,1.0,3.0,0.8,8.45,3.0,2.56,0.0
2018,12,1,7,30,2.0,6.0,0.8,8.8,6.0,5.05,0.0
2018,12,1,7,45,5.0,9.5,0.8,9.1,10.0,8.02,0.85
2018,12,1,8,0,8.0,13.0,0.8,9.4,14.0,10.99,4.1
2018,12,1,8,15,5.0,11.5,0.95,9.55,12.0,9.82,2.78
2018,12,1,8,30,2.0,10.0,1.1,9.7,10.0,8.39,1.59
2018,12,1,8,45,1.0,27.0,1.2,9.85,27.0,22.4,13.92
2018,12,1,9,0,0.0,44.0,1.3,10.0,44.0,36.36,26.16
2018,12,1,9,15,2.0,75.5,1.4,10.1,76.0,63.14,49.27
2018,12,1,9,30,4.0,107.0,1.5,10.2,108.0,90.59,72.69
2018,12,1,9,45,2.0,99.0,1.6,10.35,99.5,83.43,66.43
2018,12,1,10,0,0.0,91.0,1.7,10.5,91.0,75.86,59.85
2018,12,1,10,15,0.0,91.5,1.85,10.75,91.5,76.29,60.06
2018,12,1,10,30,0.0,92.0,2.0,11.0,92.0,76.71,60.26
2018,12,1,10,45,0.0,105.0,2.15,11.25,105.0,88.07,69.75
2018,12,1,11,0,0.0,118.0,2.3,11.5,118.0,99.66,79.36
2018,12,1,11,15,0.0,115.0,2.4,12.0,115.0,97.05,76.92
2018,12,1,11,30,0.0,112.0,2.5,12.5,112.0,94.43,74.53
2018,12,1,11,45,0.0,105.0,2.65,13.05,105.0,88.22,69.13
2018,12,1,12,0,0.0,98.0,2.8,13.6,98.0,82.01,63.76
2018,12,1,12,15,0.0,91.0,2.55,13.9,91.0,75.8,58.48
2018,12,1,12,30,0.0,84.0,2.3,14.2,84.0,69.79,53.39
2018,12,1,12,45,0.0,89.5,2.05,14.5,89.5,74.52,57.32
2018,12,1,13,0,0.0,95.0,1.8,14.8,95.0,79.57,61.51
2018,12,1,13,15,0.0,93.5,1.55,14.45,93.5,78.33,60.61
2018,12,1,13,30,0.0,92.0,1.3,14.1,92.0,77.12,59.74
2018,12,1,13,45,0.0,97.0,1.05,13.75,97.0,82.11,64.1
2018,12,1,14,0,0.0,102.0,0.8,13.4,102.0,87.47,68.78
2018,12,1,14,15,0.0,79.5,0.85,13.1,79.5,66.2,51.01
2018,12,1,14,30,0.0,57.0,0.9,12.8,57.0,47.19,34.99
2018,12,1,14,45,0.0,43.5,0.9,12.5,43.5,35.95,25.46
2018,12,1,15,0,0.0,30.0,0.9,12.2,30.0,24.75,15.85
2018,12,1,15,15,0.0,32.0,1.1,12.1,32.0,26.4,17.3
2018,12,1,15,30,0.0,34.0,1.3,12.0,34.0,28.05,18.71
2018,12,1,15,45,0.0,28.5,1.5,11.95,28.5,23.5,14.68
2018,12,1,16,0,0.0,23.0,1.7,11.9,23.0,18.94,10.62
2018,12,1,16,15,0.0,18.0,1.8,11.85,18.0,14.81,6.86
2018,12,1,16,30,0.0,13.0,1.9,11.8,13.0,10.69,2.86
2018,12,1,16,45,0.0,7.5,2.0,11.7,7.5,6.16,0.0
2018,12,1,17,0,0.0,2.0,2.1,11.6,2.0,1.71,0.0
2018,12,1,17,15,0.0,1.0,2.15,11.6,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,2.9,13.55,3.5,2.99,0.0
2018,12,2,7,30,0.0,7.0,3.0,13.8,7.0,5.97,0.0
2018,12,2,7,45,1.0,16.0,3.05,14.05,16.0,13.18,4.62
2018,12,2,8,0,2.0,25.0,3.1,14.3,25.0,20.64,12.22
2018,12,2,8,15,7.5,36.0,3.15,14.65,37.5,29.93,19.56
2018,12,2,8,30,13.0,47.0,3.2,15.0,50.0,40.28,28.16
2018,12,2,8,45,6.5,57.0,3.2,15.35,58.5,48.08,35.12
2018,12,2,9,0,0.0,67.0,3.2,15.7,67.0,55.45,41.69
2018,12,2,9,15,29.5,85.0,3.2,16.0,95.5,80.04,61.47
2018,12,2,9,30,59.0,103.0,3.2,16.3,124.0,107.54,84.0
2018,12,2,9,45,107.5,132.5,3.2,16.6,175.0,161.71,128.6
2018,12,2,10,0,156.0,162.0,3.2,16.9,226.0,218.38,175.13
2018,12,2,10,15,146.0,179.5,3.25,17.15,242.5,240.94,193.91
2018,12,2,10,30,136.0,197.0,3.3,17.4,259.0,262.78,211.73
2018,12,2,10,45,139.0,177.5,3.35,17.65,243.5,254.28,205.3
2018,12,2,11,0,142.0,158.0,3.4,17.9,228.0,245.04,198.34
2018,12,2,11,15,71.0,99.0,3.35,18.05,134.0,144.84,116.12
2018,12,2,11,30,0.0,40.0,3.3,18.2,40.0,33.1,22.05
2018,12,2,11,45,3.0,74.0,3.25,18.4,75.5,63.71,47.61
2018,12,2,12,0,6.0,108.0,3.2,18.6,111.0,95.77,74.1
2018,12,2,12,15,3.5,79.5,3.15,18.7,81.5,68.91,51.83
2018,12,2,12,30,1.0,51.0,3.1,18.8,52.0,43.1,30.36
2018,12,2,12,45,3.5,70.0,3.1,18.9,72.0,61.15,45.46
2018,12,2,13,0,6.0,89.0,3.1,19.0,92.0,79.5,60.74
2018,12,2,13,15,4.0,82.0,3.25,19.2,84.0,71.74,54.25
2018,12,2,13,30,2.0,75.0,3.4,19.4,76.0,64.08,47.86
2018,12,2,13,45,3.0,99.0,3.5,19.55,100.5,86.84,66.76
2018,12,2,14,0,4.0,123.0,3.6,19.7,125.0,112.53,88.02
2018,12,2,14,15,31.0,120.5,3.65,19.8,133.0,148.41,118.79
2018,12,2,14,30,58.0,118.0,3.7,19.9,141.0,172.94,140.15
2018,12,2,14,45,66.0,104.5,3.8,20.0,128.0,165.97,134.99
2018,12,2,15,0,74.0,91.0,3.9,20.1,115.0,174.51,142.45
2018,12,2,15,15,215.0,70.5,3.85,19.95,129.0,313.78,260.48
2018,12,2,15,30,356.0,50.0,3.8,19.8,143.0,416.23,344.2
2018,12,2,15,45,450.0,48.5,3.75,19.6,144.5,488.26,399.77
2018,12,2,16,0,544.0,47.0,3.7,19.4,146.0,553.31,446.66
2018,12,2,16,15,461.5,39.0,3.7,19.05,107.0,462.05,369.7
2018,12,2,16,30,379.0,31.0,3.7,18.7,68.0,374.96,284.54
2018,12,2,16,45,236.5,20.5,3.7,18.35,39.5,225.84,0.95
2018,12,2,17,0,94.0,10.0,3.7,18.0,11.0,72.73,0.0
2018,12,2,17,15,47.0,5.0,3.7,17.7,5.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,7,15,34.5,7.0,1.3,8.15,8.5,5.97,0.0
2018,12,3,7,30,69.0,14.0,1.4,8.6,17.0,11.95,0.0
2018,12,3,7,45,147.0,28.0,1.55,9.1,43.5,21.62,11.16
2018,12,3,8,0,225.0,42.0,1.7,9.6,70.0,32.16,22.62
2018,12,3,8,15,407.5,46.5,1.8,10.0,122.0,45.96,28.23
2018,12,3,8,30,590.0,51.0,1.9,10.4,174.0,93.64,51.76
2018,12,3,8,45,566.5,63.5,2.0,10.8,202.5,140.75,89.62
2018,12,3,9,0,543.0,76.0,2.1,11.2,231.0,184.93,129.98
2018,12,3,9,15,444.0,95.5,2.15,11.75,234.0,208.83,157.19
2018,12,3,9,30,345.0,115.0,2.2,12.3,237.0,224.08,175.76
2018,12,3,9,45,253.5,144.5,2.2,12.8,238.5,233.62,187.39
2018,12,3,10,0,162.0,174.0,2.2,13.3,240.0,232.03,187.99
2018,12,3,10,15,192.5,185.5,2.3,13.75,269.5,269.28,218.93
2018,12,3,10,30,223.0,197.0,2.4,14.2,299.0,309.65,252.02
2018,12,3,10,45,226.5,206.5,2.5,14.6,314.0,334.98,272.61
2018,12,3,11,0,230.0,216.0,2.6,15.0,329.0,360.39,292.99
2018,12,3,11,15,205.5,224.0,2.65,15.2,327.0,365.23,296.57
2018,12,3,11,30,181.0,232.0,2.7,15.4,325.0,367.74,298.17
2018,12,3,11,45,199.5,233.5,2.8,15.65,337.5,393.52,318.99
2018,12,3,12,0,218.0,235.0,2.9,15.9,350.0,420.11,340.26
2018,12,3,12,15,237.0,233.0,2.9,16.0,357.5,443.69,359.2
2018,12,3,12,30,256.0,231.0,2.9,16.1,365.0,485.14,391.62
2018,12,3,12,45,275.0,223.5,2.95,16.25,365.5,503.34,406.32
2018,12,3,13,0,294.0,216.0,3.0,16.4,366.0,521.09,420.84
2018,12,3,13,15,343.0,199.5,2.95,16.4,369.0,554.36,448.15
2018,12,3,13,30,392.0,183.0,2.9,16.4,372.0,587.07,474.85
2018,12,3,13,45,403.0,171.5,2.9,16.4,357.5,610.43,493.14
2018,12,3,14,0,414.0,160.0,2.9,16.4,343.0,611.89,495.42
2018,12,3,14,15,466.0,138.0,2.75,16.3,331.0,636.53,516.16
2018,12,3,14,30,518.0,116.0,2.6,16.2,319.0,657.66,532.52
2018,12,3,14,45,568.0,97.5,2.45,16.05,301.0,686.98,554.78
2018,12,3,15,0,618.0,79.0,2.3,15.9,283.0,704.17,567.47
2018,12,3,15,15,661.0,65.0,2.05,15.3,258.5,715.61,575.66
2018,12,3,15,30,704.0,51.0,1.8,14.7,234.0,715.91,574.53
2018,12,3,15,45,665.5,46.0,1.6,14.05,194.0,661.0,531.54
2018,12,3,16,0,627.0,41.0,1.4,13.4,154.0,605.3,486.02
2018,12,3,16,15,531.5,35.0,1.4,12.7,112.5,502.8,402.94
2018,12,3,16,30,436.0,29.0,1.4,12.0,71.0,416.32,317.72
2018,12,3,16,45,264.0,19.0,1.45,11.25,40.5,244.64,0.0
2018,12,3,17,0,92.0,9.0,1.5,10.5,10.0,70.56,0.0
2018,12,3,17,15,46.0,4.5,1.55,10.3,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,4,7,15,92.5,9.0,1.15,2.1,12.5,7.68,0.0
2018,12,4,7,30,185.0,18.0,1.3,2.7,25.0,15.36,0.0
2018,12,4,7,45,319.5,28.5,1.45,3.25,60.0,23.87,12.82
2018,12,4,8,0,454.0,39.0,1.6,3.8,95.0,32.39,23.34
2018,12,4,8,15,540.0,45.5,1.85,4.3,138.0,47.12,28.73
2018,12,4,8,30,626.0,52.0,2.1,4.8,181.0,96.4,54.09
2018,12,4,8,45,675.5,56.5,2.3,5.3,223.5,151.16,95.5
2018,12,4,9,0,725.0,61.0,2.5,5.8,266.0,209.07,145.55
2018,12,4,9,15,759.5,63.5,2.55,6.1,305.0,266.51,198.58
2018,12,4,9,30,794.0,66.0,2.6,6.4,344.0,327.13,254.85
2018,12,4,9,45,810.0,70.0,2.6,6.7,377.0,385.09,308.57
2018,12,4,10,0,826.0,74.0,2.6,7.0,410.0,443.57,361.28
2018,12,4,10,15,673.0,103.5,2.5,7.25,389.5,446.06,367.74
2018,12,4,10,30,520.0,133.0,2.4,7.5,369.0,425.43,353.39
2018,12,4,10,45,301.0,152.5,2.3,7.7,290.5,333.88,279.23
2018,12,4,11,0,82.0,172.0,2.2,7.9,212.0,210.1,174.72
2018,12,4,11,15,47.0,174.0,2.1,8.05,197.0,193.13,160.11
2018,12,4,11,30,12.0,176.0,2.0,8.2,182.0,162.8,133.69
2018,12,4,11,45,7.5,170.0,1.85,8.4,174.0,154.57,126.56
2018,12,4,12,0,3.0,164.0,1.7,8.6,166.0,145.98,119.07
2018,12,4,12,15,4.5,168.0,1.65,8.65,170.5,151.82,124.0
2018,12,4,12,30,6.0,172.0,1.6,8.7,175.0,157.96,129.18
2018,12,4,12,45,12.0,179.5,1.55,8.8,185.5,171.98,141.1
2018,12,4,13,0,18.0,187.0,1.5,8.9,196.0,186.79,153.65
2018,12,4,13,15,15.0,179.5,1.5,8.9,187.0,177.97,146.32
2018,12,4,13,30,12.0,172.0,1.5,8.9,178.0,169.1,139.02
2018,12,4,13,45,9.5,162.5,1.45,8.9,167.0,158.49,130.25
2018,12,4,14,0,7.0,153.0,1.4,8.9,156.0,147.9,121.46
2018,12,4,14,15,4.0,141.0,1.4,8.8,142.5,134.08,109.94
2018,12,4,14,30,1.0,129.0,1.4,8.7,129.0,120.29,98.36
2018,12,4,14,45,0.5,114.5,1.4,8.55,114.5,105.98,86.36
2018,12,4,15,0,0.0,100.0,1.4,8.4,100.0,91.64,74.21
2018,12,4,15,15,0.0,85.0,1.25,8.1,85.0,77.12,61.8
2018,12,4,15,30,0.0,70.0,1.1,7.8,70.0,62.5,49.13
2018,12,4,15,45,0.0,56.0,0.95,7.5,56.0,48.93,37.22
2018,12,4,16,0,0.0,42.0,0.8,7.2,42.0,35.17,25.01
2018,12,4,16,15,0.0,30.0,0.8,6.75,30.0,24.78,15.66
2018,12,4,16,30,0.0,18.0,0.8,6.3,18.0,14.83,6.37
2018,12,4,16,45,3.5,10.5,0.75,5.9,10.5,11.39,0.0
2018,12,4,17,0,7.0,3.0,0.7,5.5,3.0,7.35,0.0
2018,12,4,17,15,3.5,1.5,0.7,5.35,1.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,2.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,12,5,7,15,21.5,7.0,1.65,-0.15,7.5,0.0,0.0
2018,12,5,7,30,43.0,14.0,1.8,0.3,15.0,11.95,0.0
2018,12,5,7,45,105.5,28.5,2.0,0.7,39.0,22.27,11.2
2018,12,5,8,0,168.0,43.0,2.2,1.1,63.0,33.28,24.31
2018,12,5,8,15,195.5,54.0,2.35,1.65,86.5,45.26,32.02
2018,12,5,8,30,223.0,65.0,2.5,2.2,110.0,71.2,48.67
2018,12,5,8,45,366.5,72.0,2.65,2.75,166.0,115.17,79.34
2018,12,5,9,0,510.0,79.0,2.8,3.3,222.0,178.84,129.95
2018,12,5,9,15,657.5,73.0,2.95,3.65,284.0,245.96,186.45
2018,12,5,9,30,805.0,67.0,3.1,4.0,346.0,330.06,259.53
2018,12,5,9,45,832.0,67.5,3.2,4.4,381.0,389.3,314.84
2018,12,5,10,0,859.0,68.0,3.3,4.8,416.0,450.1,370.31
2018,12,5,10,15,873.5,70.5,3.4,4.9,445.0,508.18,422.58
2018,12,5,10,30,888.0,73.0,3.5,5.0,474.0,565.97,473.19
2018,12,5,10,45,888.5,76.0,3.55,5.15,493.0,615.54,515.66
2018,12,5,11,0,889.0,79.0,3.6,5.3,512.0,662.95,555.29
2018,12,5,11,15,861.5,85.5,3.6,5.35,515.0,692.99,580.16
2018,12,5,11,30,834.0,92.0,3.6,5.4,518.0,718.26,600.51
2018,12,5,11,45,733.5,113.5,3.65,5.45,491.5,704.04,589.03
2018,12,5,12,0,633.0,135.0,3.7,5.5,465.0,677.19,567.51
2018,12,5,12,15,554.0,154.5,3.7,5.55,443.0,648.87,544.69
2018,12,5,12,30,475.0,174.0,3.7,5.6,421.0,622.91,523.11
2018,12,5,12,45,263.5,186.5,3.7,5.65,323.0,448.69,379.83
2018,12,5,13,0,52.0,199.0,3.7,5.7,225.0,247.25,207.86
2018,12,5,13,15,29.5,180.0,3.65,5.65,194.5,207.71,174.46
2018,12,5,13,30,7.0,161.0,3.6,5.6,164.0,152.7,127.04
2018,12,5,13,45,136.5,153.5,3.6,5.55,213.5,299.2,256.91
2018,12,5,14,0,266.0,146.0,3.6,5.5,263.0,433.87,372.91
2018,12,5,14,15,497.5,117.0,3.5,5.4,317.5,638.15,542.64
2018,12,5,14,30,729.0,88.0,3.4,5.3,372.0,826.73,689.34
2018,12,5,14,45,610.5,93.5,3.3,5.2,316.0,720.61,606.49
2018,12,5,15,0,492.0,99.0,3.2,5.1,260.0,606.49,517.2
2018,12,5,15,15,253.5,89.5,2.95,4.75,172.0,353.92,307.87
2018,12,5,15,30,15.0,80.0,2.7,4.4,84.0,87.98,72.55
2018,12,5,15,45,7.5,61.0,2.45,4.05,63.0,61.51,49.11
2018,12,5,16,0,0.0,42.0,2.2,3.7,42.0,35.2,25.36
2018,12,5,16,15,0.0,30.5,2.1,3.1,30.5,25.2,16.25
2018,12,5,16,30,0.0,19.0,2.0,2.5,19.0,15.67,7.17
2018,12,5,16,45,12.0,12.0,1.9,1.9,12.0,18.8,0.0
2018,12,5,17,0,24.0,5.0,1.8,1.3,5.0,20.7,0.0
2018,12,5,17,15,12.0,2.5,1.8,1.05,2.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-3.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.6,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.45,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-4.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,12,6,7,15,56.0,7.0,0.9,-3.35,9.0,0.0,0.0
2018,12,6,7,30,112.0,14.0,1.0,-2.7,18.0,11.95,0.0
2018,12,6,7,45,311.0,24.5,1.1,-2.05,56.5,20.36,9.35
2018,12,6,8,0,510.0,35.0,1.2,-1.4,95.0,29.2,20.83
2018,12,6,8,15,541.0,42.5,1.2,-0.85,130.0,42.58,26.72
2018,12,6,8,30,572.0,50.0,1.2,-0.3,165.0,88.08,50.41
2018,12,6,8,45,639.0,55.0,1.25,0.25,210.5,140.08,89.08
2018,12,6,9,0,706.0,60.0,1.3,0.8,256.0,201.54,141.7
2018,12,6,9,15,758.0,61.0,1.3,1.25,298.5,260.78,195.75
2018,12,6,9,30,810.0,62.0,1.3,1.7,341.0,325.19,254.83
2018,12,6,9,45,843.5,62.5,1.25,2.15,378.5,386.94,311.25
2018,12,6,10,0,877.0,63.0,1.2,2.6,416.0,449.73,366.93
2018,12,6,10,15,828.5,76.5,1.3,3.0,428.5,490.94,404.74
2018,12,6,10,30,780.0,90.0,1.4,3.4,441.0,524.09,434.49
2018,12,6,10,45,850.5,79.0,1.55,3.75,478.0,594.89,493.4
2018,12,6,11,0,921.0,68.0,1.7,4.1,515.0,664.87,550.34
2018,12,6,11,15,828.0,91.5,1.8,4.35,502.0,675.34,558.72
2018,12,6,11,30,735.0,115.0,1.9,4.6,489.0,674.21,558.0
2018,12,6,11,45,668.0,133.5,2.05,4.85,476.5,675.13,559.11
2018,12,6,12,0,601.0,152.0,2.2,5.1,464.0,668.36,553.9
2018,12,6,12,15,656.0,137.0,2.25,5.25,477.5,720.46,595.28
2018,12,6,12,30,711.0,122.0,2.3,5.4,491.0,772.0,633.92
2018,12,6,12,45,688.0,126.0,2.4,5.5,478.0,776.82,637.82
2018,12,6,13,0,665.0,130.0,2.5,5.6,465.0,777.85,639.46
2018,12,6,13,15,578.5,144.5,2.55,5.65,429.5,720.95,597.01
2018,12,6,13,30,492.0,159.0,2.6,5.7,394.0,669.44,557.91
2018,12,6,13,45,449.5,159.0,2.7,5.75,365.5,637.46,533.89
2018,12,6,14,0,407.0,159.0,2.8,5.8,337.0,603.03,507.4
2018,12,6,14,15,391.0,149.5,2.75,5.7,311.5,579.82,490.02
2018,12,6,14,30,375.0,140.0,2.7,5.6,286.0,554.78,470.92
2018,12,6,14,45,393.0,123.5,2.65,5.45,264.0,550.54,469.29
2018,12,6,15,0,411.0,107.0,2.6,5.3,242.0,543.68,465.19
2018,12,6,15,15,364.5,98.5,2.3,4.8,207.0,487.56,418.88
2018,12,6,15,30,318.0,90.0,2.0,4.3,172.0,431.73,371.94
2018,12,6,15,45,258.5,76.0,1.7,3.8,135.0,358.02,308.73
2018,12,6,16,0,199.0,62.0,1.4,3.3,98.0,267.44,230.15
2018,12,6,16,15,133.0,46.5,1.4,2.65,67.5,190.93,161.62
2018,12,6,16,30,67.0,31.0,1.4,2.0,37.0,102.17,79.4
2018,12,6,16,45,45.5,18.5,1.35,1.3,21.5,71.74,0.0
2018,12,6,17,0,24.0,6.0,1.3,0.6,6.0,21.56,0.0
2018,12,6,17,15,12.0,3.0,1.35,0.5,3.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,7,15,35.5,6.0,1.1,-1.35,7.0,0.0,0.0
2018,12,7,7,30,71.0,12.0,1.2,-0.7,14.0,10.24,0.0
2018,12,7,7,45,147.5,26.0,1.25,0.0,40.0,20.14,8.42
2018,12,7,8,0,224.0,40.0,1.3,0.7,66.0,30.73,21.93
2018,12,7,8,15,273.5,52.5,1.4,1.2,97.5,43.78,30.58
2018,12,7,8,30,323.0,65.0,1.5,1.7,129.0,78.34,51.34
2018,12,7,8,45,360.0,76.5,1.65,2.2,163.0,116.53,80.88
2018,12,7,9,0,397.0,88.0,1.8,2.7,197.0,159.21,117.63
2018,12,7,9,15,346.5,107.5,1.75,3.3,212.5,190.73,149.39
2018,12,7,9,30,296.0,127.0,1.7,3.9,228.0,211.44,171.08
2018,12,7,9,45,275.5,144.5,1.7,4.55,246.0,239.89,197.53
2018,12,7,10,0,255.0,162.0,1.7,5.2,264.0,266.18,221.11
2018,12,7,10,15,267.0,172.0,1.65,5.65,285.5,298.72,249.05
2018,12,7,10,30,279.0,182.0,1.6,6.1,307.0,332.24,277.19
2018,12,7,10,45,284.0,191.0,1.55,6.6,323.5,361.55,301.23
2018,12,7,11,0,289.0,200.0,1.5,7.1,340.0,390.9,324.79
2018,12,7,11,15,295.0,206.0,1.35,7.2,352.5,417.73,346.05
2018,12,7,11,30,301.0,212.0,1.2,7.3,365.0,444.4,366.72
2018,12,7,11,45,304.0,215.0,1.1,7.45,371.0,465.29,382.61
2018,12,7,12,0,307.0,218.0,1.0,7.6,377.0,485.52,397.76
2018,12,7,12,15,344.5,211.0,0.9,7.7,389.0,521.76,425.89
2018,12,7,12,30,382.0,204.0,0.8,7.8,401.0,558.71,453.92
2018,12,7,12,45,369.5,202.5,0.75,7.9,390.5,559.09,453.46
2018,12,7,13,0,357.0,201.0,0.7,8.0,380.0,557.58,451.99
2018,12,7,13,15,348.0,196.0,0.7,8.05,366.0,553.16,449.11
2018,12,7,13,30,339.0,191.0,0.7,8.1,352.0,547.09,445.04
2018,12,7,13,45,310.0,185.0,0.75,8.1,327.0,519.72,424.92
2018,12,7,14,0,281.0,179.0,0.8,8.1,302.0,490.79,403.52
2018,12,7,14,15,259.5,168.5,0.75,8.0,276.0,461.65,381.36
2018,12,7,14,30,238.0,158.0,0.7,7.9,250.0,431.49,358.12
2018,12,7,14,45,168.0,144.0,0.65,7.75,206.0,331.8,278.05
2018,12,7,15,0,98.0,130.0,0.6,7.6,162.0,252.43,212.22
2018,12,7,15,15,121.5,114.0,0.5,7.4,148.5,254.91,215.72
2018,12,7,15,30,145.0,98.0,0.4,7.2,135.0,255.98,217.06
2018,12,7,15,45,137.0,81.0,0.3,7.0,111.0,226.9,191.93
2018,12,7,16,0,129.0,64.0,0.2,6.8,87.0,213.59,179.05
2018,12,7,16,15,108.0,46.0,0.25,6.55,61.5,170.2,140.4
2018,12,7,16,30,87.0,28.0,0.3,6.3,36.0,125.51,96.61
2018,12,7,16,45,72.5,18.5,0.35,6.05,23.0,91.3,0.0
2018,12,7,17,0,58.0,9.0,0.4,5.8,10.0,47.45,0.0
2018,12,7,17,15,29.0,4.5,0.45,5.55,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.55,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.55,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,2.0,-0.5,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,2.1,-0.4,2.0,1.71,0.0
2018,12,8,7,45,0.0,14.0,2.2,-0.25,14.0,11.53,1.95
2018,12,8,8,0,0.0,26.0,2.3,-0.1,26.0,21.48,13.61
2018,12,8,8,15,0.0,39.5,2.35,0.15,39.5,32.41,23.03
2018,12,8,8,30,0.0,53.0,2.4,0.4,53.0,43.42,33.17
2018,12,8,8,45,1.5,70.0,2.4,0.6,70.5,57.62,46.0
2018,12,8,9,0,3.0,87.0,2.4,0.8,88.0,72.33,59.15
2018,12,8,9,15,23.0,110.0,2.4,1.05,118.0,99.36,82.4
2018,12,8,9,30,43.0,133.0,2.4,1.3,148.0,128.31,107.41
2018,12,8,9,45,85.0,151.5,2.35,1.55,184.5,164.39,138.32
2018,12,8,10,0,127.0,170.0,2.3,1.8,221.0,211.99,179.34
2018,12,8,10,15,112.5,180.0,2.25,2.0,227.5,224.01,189.99
2018,12,8,10,30,98.0,190.0,2.2,2.2,234.0,225.92,191.77
2018,12,8,10,45,75.5,195.0,2.1,2.4,230.0,224.17,190.08
2018,12,8,11,0,53.0,200.0,2.0,2.6,226.0,220.22,186.23
2018,12,8,11,15,40.5,196.0,2.0,2.7,216.0,211.5,178.57
2018,12,8,11,30,28.0,192.0,2.0,2.8,206.0,201.53,169.77
2018,12,8,11,45,15.5,178.0,2.0,2.9,186.0,168.57,141.35
2018,12,8,12,0,3.0,164.0,2.0,3.0,166.0,146.19,121.82
2018,12,8,12,15,2.5,162.5,2.0,3.1,164.0,144.98,120.78
2018,12,8,12,30,2.0,161.0,2.0,3.2,162.0,143.8,119.74
2018,12,8,12,45,11.0,173.5,2.05,3.3,179.0,165.17,138.41
2018,12,8,13,0,20.0,186.0,2.1,3.4,196.0,187.78,158.06
2018,12,8,13,15,22.5,184.5,2.05,3.4,195.5,190.48,160.54
2018,12,8,13,30,25.0,183.0,2.0,3.4,195.0,193.51,163.4
2018,12,8,13,45,23.5,174.0,2.0,3.4,185.0,184.66,156.06
2018,12,8,14,0,22.0,165.0,2.0,3.4,175.0,175.85,148.75
2018,12,8,14,15,12.5,140.5,1.9,3.35,146.0,141.71,119.26
2018,12,8,14,30,3.0,116.0,1.8,3.3,117.0,107.71,89.59
2018,12,8,14,45,1.5,91.0,1.75,3.3,91.5,80.93,66.26
2018,12,8,15,0,0.0,66.0,1.7,3.3,66.0,54.83,43.25
2018,12,8,15,15,0.0,58.5,1.55,3.0,58.5,48.45,37.68
2018,12,8,15,30,0.0,51.0,1.4,2.7,51.0,42.21,32.12
2018,12,8,15,45,0.0,41.0,1.3,2.45,41.0,33.89,24.62
2018,12,8,16,0,0.0,31.0,1.2,2.2,31.0,25.58,17.06
2018,12,8,16,15,0.0,23.5,1.3,2.05,23.5,19.37,11.27
2018,12,8,16,30,0.0,16.0,1.4,1.9,16.0,13.17,5.16
2018,12,8,16,45,6.0,9.5,1.45,1.7,9.5,12.35,0.0
2018,12,8,17,0,12.0,3.0,1.5,1.5,3.0,10.8,0.0
2018,12,8,17,15,6.0,1.5,1.6,1.45,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,0.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,-0.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,-0.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.55,-0.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.8,-0.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.1,-0.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-1.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-2.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-2.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-2.2,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.3,-2.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.3,-2.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.35,-2.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.6,0.0,0.0,0.0
2018,12,9,7,15,0.5,1.5,4.5,-2.55,1.5,0.0,0.0
2018,12,9,7,30,1.0,3.0,4.6,-2.5,3.0,2.56,0.0
2018,12,9,7,45,0.5,6.5,4.7,-2.45,6.5,5.33,0.0
2018,12,9,8,0,0.0,10.0,4.8,-2.4,10.0,8.21,1.73
2018,12,9,8,15,0.0,12.0,4.9,-2.25,12.0,9.86,3.51
2018,12,9,8,30,0.0,14.0,5.0,-2.1,14.0,11.51,4.73
2018,12,9,8,45,0.0,19.5,5.1,-1.9,19.5,16.05,8.91
2018,12,9,9,0,0.0,25.0,5.2,-1.7,25.0,20.6,13.08
2018,12,9,9,15,7.0,61.0,5.3,-1.5,63.5,52.31,41.54
2018,12,9,9,30,14.0,97.0,5.4,-1.3,102.0,85.24,70.97
2018,12,9,9,45,10.0,80.5,5.5,-1.1,84.0,70.62,57.92
2018,12,9,10,0,6.0,64.0,5.6,-0.9,66.0,55.57,44.42
2018,12,9,10,15,3.0,55.5,5.75,-0.65,56.5,47.38,37.0
2018,12,9,10,30,0.0,47.0,5.9,-0.4,47.0,38.88,29.29
2018,12,9,10,45,2.5,60.5,6.0,-0.2,61.5,51.57,40.59
2018,12,9,11,0,5.0,74.0,6.1,0.0,76.0,64.53,52.1
2018,12,9,11,15,5.0,79.5,6.15,0.2,82.0,69.35,56.3
2018,12,9,11,30,5.0,85.0,6.2,0.4,88.0,74.16,60.48
2018,12,9,11,45,4.5,93.0,6.2,0.6,95.5,80.98,66.41
2018,12,9,12,0,4.0,101.0,6.2,0.8,103.0,87.91,72.45
2018,12,9,12,15,2.0,93.0,5.9,0.9,94.0,79.27,64.72
2018,12,9,12,30,0.0,85.0,5.6,1.0,85.0,70.62,57.0
2018,12,9,12,45,3.5,95.5,5.25,1.05,97.5,83.05,68.13
2018,12,9,13,0,7.0,106.0,4.9,1.1,110.0,96.07,79.78
2018,12,9,13,15,4.5,101.0,5.05,1.05,103.5,89.48,73.96
2018,12,9,13,30,2.0,96.0,5.2,1.0,97.0,82.81,68.06
2018,12,9,13,45,4.0,98.5,5.35,0.95,100.5,87.41,72.34
2018,12,9,14,0,6.0,101.0,5.5,0.9,104.0,92.28,76.87
2018,12,9,14,15,12.5,97.0,5.65,0.85,102.0,95.09,79.84
2018,12,9,14,30,19.0,93.0,5.8,0.8,100.0,107.06,90.96
2018,12,9,14,45,9.5,73.0,5.95,0.7,76.5,69.77,57.44
2018,12,9,15,0,0.0,53.0,6.1,0.6,53.0,43.85,33.84
2018,12,9,15,15,141.5,56.0,6.15,0.5,92.5,204.78,183.57
2018,12,9,15,30,283.0,59.0,6.2,0.4,132.0,354.78,318.8
2018,12,9,15,45,342.0,64.5,6.2,0.25,137.0,411.76,367.45
2018,12,9,16,0,401.0,70.0,6.2,0.1,142.0,464.6,409.99
2018,12,9,16,15,312.5,56.5,6.2,0.0,103.0,368.35,320.25
2018,12,9,16,30,224.0,43.0,6.2,-0.1,64.0,278.29,226.64
2018,12,9,16,45,129.0,26.5,6.15,-0.25,37.0,159.71,0.0
2018,12,9,17,0,34.0,10.0,6.1,-0.4,10.0,31.89,0.0
2018,12,9,17,15,17.0,5.0,6.05,-0.45,5.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.6,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.95,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-1.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-1.0,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-1.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-1.05,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-1.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-1.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.15,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-1.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-1.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-1.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-1.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-1.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,12,10,7,15,10.0,4.0,2.95,-1.35,4.0,0.0,0.0
2018,12,10,7,30,20.0,8.0,3.0,-1.2,8.0,6.83,0.0
2018,12,10,7,45,11.0,18.5,3.05,-1.1,18.5,15.35,3.0
2018,12,10,8,0,2.0,29.0,3.1,-1.0,29.0,23.8,15.58
2018,12,10,8,15,1.0,40.5,3.15,-0.8,40.5,33.07,24.9
2018,12,10,8,30,0.0,52.0,3.2,-0.6,52.0,42.58,32.5
2018,12,10,8,45,17.0,67.5,3.2,-0.45,72.0,58.25,45.99
2018,12,10,9,0,34.0,83.0,3.2,-0.3,92.0,76.17,61.44
2018,12,10,9,15,101.0,109.0,3.25,-0.1,141.5,121.06,99.18
2018,12,10,9,30,168.0,135.0,3.3,0.1,191.0,172.77,143.68
2018,12,10,9,45,257.0,141.0,3.4,0.25,237.0,228.19,191.69
2018,12,10,10,0,346.0,147.0,3.5,0.4,283.0,288.82,244.82
2018,12,10,10,15,466.0,133.5,3.5,0.55,331.0,363.32,309.81
2018,12,10,10,30,586.0,120.0,3.5,0.7,379.0,446.74,381.99
2018,12,10,10,45,635.0,114.0,3.5,0.85,407.0,502.02,429.89
2018,12,10,11,0,684.0,108.0,3.5,1.0,435.0,559.8,479.17
2018,12,10,11,15,692.5,109.5,3.45,1.15,449.0,600.79,513.4
2018,12,10,11,30,701.0,111.0,3.4,1.3,463.0,640.48,545.97
2018,12,10,11,45,709.0,111.0,3.35,1.45,471.0,676.6,575.16
2018,12,10,12,0,717.0,111.0,3.3,1.6,479.0,710.93,601.58
2018,12,10,12,15,752.0,102.0,3.3,1.7,487.5,754.54,635.19
2018,12,10,12,30,787.0,93.0,3.3,1.8,496.0,793.1,664.59
2018,12,10,12,45,792.0,92.5,3.3,1.95,493.0,818.36,683.6
2018,12,10,13,0,797.0,92.0,3.3,2.1,490.0,840.79,700.59
2018,12,10,13,15,827.0,86.5,3.25,2.15,488.0,876.76,727.85
2018,12,10,13,30,857.0,81.0,3.2,2.2,486.0,910.05,752.88
2018,12,10,13,45,863.5,81.0,3.15,2.3,473.0,925.63,764.53
2018,12,10,14,0,870.0,81.0,3.1,2.4,460.0,937.7,773.81
2018,12,10,14,15,773.0,87.0,2.95,2.35,407.0,864.19,718.64
2018,12,10,14,30,676.0,93.0,2.8,2.3,354.0,781.91,656.62
2018,12,10,14,45,500.5,106.0,2.65,2.25,289.5,625.43,534.45
2018,12,10,15,0,325.0,119.0,2.5,2.2,225.0,460.92,399.93
2018,12,10,15,15,294.0,106.0,2.15,2.0,193.0,414.84,361.65
2018,12,10,15,30,263.0,93.0,1.8,1.8,161.0,368.71,321.73
