Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,15,45,224.5,79.5,1.5,1.55,130.0,315.83,275.13
2018,12,10,16,0,186.0,66.0,1.2,1.3,99.0,264.3,228.52
2018,12,10,16,15,131.5,51.0,1.1,0.8,71.0,199.14,169.19
2018,12,10,16,30,77.0,36.0,1.0,0.3,43.0,122.26,96.35
2018,12,10,16,45,58.0,22.0,0.95,-0.2,25.5,89.42,0.0
2018,12,10,17,0,39.0,8.0,0.9,-0.7,8.0,33.65,0.0
2018,12,10,17,15,19.5,4.0,0.9,-0.75,4.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.6,0.0,0.0,0.0
2018,12,11,7,15,29.5,5.0,1.1,-4.95,5.5,0.0,0.0
2018,12,11,7,30,59.0,10.0,1.2,-4.3,11.0,8.54,0.0
2018,12,11,7,45,94.0,24.5,1.3,-3.6,32.0,19.19,4.13
2018,12,11,8,0,129.0,39.0,1.4,-2.9,53.0,30.15,21.32
2018,12,11,8,15,277.0,49.5,1.4,-2.3,96.5,39.05,30.59
2018,12,11,8,30,425.0,60.0,1.4,-1.7,140.0,80.96,51.17
2018,12,11,8,45,603.5,58.5,1.45,-1.05,202.0,132.13,84.24
2018,12,11,9,0,782.0,57.0,1.5,-0.4,264.0,206.04,142.23
2018,12,11,9,15,837.5,59.5,1.55,0.1,311.5,271.48,201.9
2018,12,11,9,30,893.0,62.0,1.6,0.6,359.0,342.52,267.31
2018,12,11,9,45,912.0,65.5,1.65,1.15,396.5,406.44,326.91
2018,12,11,10,0,931.0,69.0,1.7,1.7,434.0,471.08,385.43
2018,12,11,10,15,945.5,71.0,1.75,2.15,464.5,530.51,438.09
2018,12,11,10,30,960.0,73.0,1.8,2.6,495.0,590.71,489.54
2018,12,11,10,45,969.0,75.5,1.85,3.0,519.0,647.56,536.74
2018,12,11,11,0,978.0,78.0,1.9,3.4,543.0,702.89,581.3
2018,12,11,11,15,984.0,79.0,1.95,3.8,559.0,752.79,620.53
2018,12,11,11,30,990.0,80.0,2.0,4.2,575.0,800.37,655.97
2018,12,11,11,45,988.5,81.0,2.05,4.55,581.5,839.84,683.96
2018,12,11,12,0,987.0,82.0,2.1,4.9,588.0,876.05,709.47
2018,12,11,12,15,981.0,82.5,2.15,5.2,585.0,904.64,729.51
2018,12,11,12,30,975.0,83.0,2.2,5.5,582.0,929.46,746.95
2018,12,11,12,45,969.5,84.0,2.3,5.8,573.5,951.52,763.07
2018,12,11,13,0,964.0,85.0,2.4,6.1,565.0,978.94,783.16
2018,12,11,13,15,957.0,83.5,2.4,6.2,548.0,989.18,790.51
2018,12,11,13,30,950.0,82.0,2.4,6.3,531.0,995.38,795.35
2018,12,11,13,45,934.0,80.5,2.4,6.45,504.5,989.25,791.5
2018,12,11,14,0,918.0,79.0,2.4,6.6,478.0,979.05,784.99
2018,12,11,14,15,900.0,76.5,2.25,6.5,446.0,961.82,772.56
2018,12,11,14,30,882.0,74.0,2.1,6.4,414.0,940.85,757.44
2018,12,11,14,45,858.0,70.5,1.95,6.35,376.5,909.58,734.58
2018,12,11,15,0,834.0,67.0,1.8,6.3,339.0,875.11,709.06
2018,12,11,15,15,773.0,64.5,1.65,5.6,292.0,805.84,658.78
2018,12,11,15,30,712.0,62.0,1.5,4.9,245.0,744.24,612.81
2018,12,11,15,45,663.0,56.0,1.3,4.2,202.5,679.98,562.08
2018,12,11,16,0,614.0,50.0,1.1,3.5,160.0,615.42,508.44
2018,12,11,16,15,504.0,41.0,1.2,2.65,115.0,499.27,413.51
2018,12,11,16,30,394.0,32.0,1.3,1.8,70.0,388.66,308.23
2018,12,11,16,45,261.0,22.0,1.35,0.95,41.5,245.72,8.97
2018,12,11,17,0,128.0,12.0,1.4,0.1,13.0,98.36,0.0
2018,12,11,17,15,64.0,6.0,1.45,-0.05,6.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.6,-0.55,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-2.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-3.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,7,15,30.5,5.0,0.85,-1.0,5.5,0.0,0.0
2018,12,12,7,30,61.0,10.0,0.8,-0.6,11.0,8.54,0.0
2018,12,12,7,45,103.0,23.5,0.75,-0.15,31.5,18.19,2.23
2018,12,12,8,0,145.0,37.0,0.7,0.3,52.0,28.76,19.73
2018,12,12,8,15,185.0,52.0,0.65,0.7,80.5,40.33,31.41
2018,12,12,8,30,225.0,67.0,0.6,1.1,109.0,69.28,47.78
2018,12,12,8,45,226.5,82.5,0.6,1.55,133.5,98.88,71.69
2018,12,12,9,0,228.0,98.0,0.6,2.0,158.0,128.95,98.34
2018,12,12,9,15,332.0,101.5,0.6,2.25,203.5,178.13,138.53
2018,12,12,9,30,436.0,105.0,0.6,2.5,249.0,236.38,187.72
2018,12,12,9,45,518.5,102.0,0.55,2.8,291.0,296.27,239.15
2018,12,12,10,0,601.0,99.0,0.5,3.1,333.0,360.74,293.89
2018,12,12,10,15,581.5,111.5,0.5,3.25,351.5,399.69,328.18
2018,12,12,10,30,562.0,124.0,0.5,3.4,370.0,435.56,358.89
2018,12,12,10,45,510.0,144.5,0.55,3.55,376.0,452.49,373.84
2018,12,12,11,0,458.0,165.0,0.6,3.7,382.0,468.94,387.59
2018,12,12,11,15,481.5,164.5,0.7,3.85,399.0,508.63,420.29
2018,12,12,11,30,505.0,164.0,0.8,4.0,416.0,548.79,452.7
2018,12,12,11,45,565.0,150.5,0.85,4.1,436.0,602.17,495.2
2018,12,12,12,0,625.0,137.0,0.9,4.2,456.0,665.52,544.27
2018,12,12,12,15,694.5,117.0,1.0,4.35,471.5,723.32,588.25
2018,12,12,12,30,764.0,97.0,1.1,4.5,487.0,776.22,627.4
2018,12,12,12,45,672.5,120.0,1.15,4.65,459.5,750.89,608.69
2018,12,12,13,0,581.0,143.0,1.2,4.8,432.0,712.56,581.29
2018,12,12,13,15,520.5,153.5,1.15,4.75,406.5,675.66,553.88
2018,12,12,13,30,460.0,164.0,1.1,4.7,381.0,643.08,528.73
2018,12,12,13,45,472.0,152.5,1.05,4.65,366.0,647.88,533.69
2018,12,12,14,0,484.0,141.0,1.0,4.6,351.0,650.44,536.55
2018,12,12,14,15,418.0,141.5,0.95,4.45,314.5,593.45,492.47
2018,12,12,14,30,352.0,142.0,0.9,4.3,278.0,514.26,431.4
2018,12,12,14,45,320.0,132.0,0.85,4.15,247.0,473.26,399.86
2018,12,12,15,0,288.0,122.0,0.8,4.0,216.0,431.69,366.79
2018,12,12,15,15,282.5,107.5,0.8,3.65,190.0,406.83,347.81
2018,12,12,15,30,277.0,93.0,0.8,3.3,164.0,380.93,327.04
2018,12,12,15,45,244.5,79.0,0.8,2.95,133.5,332.01,285.63
2018,12,12,16,0,212.0,65.0,0.8,2.6,103.0,283.89,243.53
2018,12,12,16,15,167.0,50.0,0.85,2.35,75.0,225.2,190.6
2018,12,12,16,30,122.0,35.0,0.9,2.1,47.0,168.8,134.15
2018,12,12,16,45,81.5,21.5,0.95,1.85,27.5,105.36,3.93
2018,12,12,17,0,41.0,8.0,1.0,1.6,8.0,35.09,0.0
2018,12,12,17,15,20.5,4.0,1.0,1.55,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-1.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,12,13,7,15,10.0,3.5,0.55,-0.05,3.5,0.0,0.0
2018,12,13,7,30,20.0,7.0,0.5,0.3,7.0,5.97,0.0
2018,12,13,7,45,65.0,22.5,0.45,0.6,28.0,17.64,0.57
2018,12,13,8,0,110.0,38.0,0.4,0.9,49.0,29.32,20.07
2018,12,13,8,15,182.5,51.5,0.4,1.3,80.5,39.55,30.61
2018,12,13,8,30,255.0,65.0,0.4,1.7,112.0,69.59,47.02
2018,12,13,8,45,327.0,73.0,0.4,2.1,148.5,104.76,72.02
2018,12,13,9,0,399.0,81.0,0.4,2.5,185.0,148.44,107.27
2018,12,13,9,15,321.5,105.0,0.55,2.9,197.0,177.84,138.08
2018,12,13,9,30,244.0,129.0,0.7,3.3,209.0,193.72,156.45
2018,12,13,9,45,211.5,145.5,0.8,3.7,220.0,214.3,176.36
2018,12,13,10,0,179.0,162.0,0.9,4.1,231.0,224.86,186.9
2018,12,13,10,15,234.5,169.5,1.0,4.6,267.0,277.82,231.67
2018,12,13,10,30,290.0,177.0,1.1,5.1,303.0,329.75,275.07
2018,12,13,10,45,308.5,183.0,1.2,5.6,323.5,364.17,303.69
2018,12,13,11,0,327.0,189.0,1.3,6.1,344.0,399.77,332.96
2018,12,13,11,15,393.0,180.5,1.3,6.35,372.0,465.34,386.07
2018,12,13,11,30,459.0,172.0,1.3,6.6,400.0,523.88,432.74
2018,12,13,11,45,478.5,171.0,1.35,6.85,412.0,559.16,460.41
2018,12,13,12,0,498.0,170.0,1.4,7.1,424.0,594.17,487.78
2018,12,13,12,15,436.0,184.5,1.45,7.3,407.0,579.7,475.65
2018,12,13,12,30,374.0,199.0,1.5,7.5,390.0,543.08,447.08
2018,12,13,12,45,346.5,198.5,1.55,7.7,373.0,531.78,438.6
2018,12,13,13,0,319.0,198.0,1.6,7.9,356.0,518.03,427.89
2018,12,13,13,15,404.5,175.0,1.55,8.0,369.5,596.03,490.27
2018,12,13,13,30,490.0,152.0,1.5,8.1,383.0,655.7,537.21
2018,12,13,13,45,534.5,136.0,1.45,8.2,377.0,684.74,559.03
2018,12,13,14,0,579.0,120.0,1.4,8.3,371.0,720.65,585.64
2018,12,13,14,15,521.5,122.5,1.3,8.2,337.5,665.02,543.74
2018,12,13,14,30,464.0,125.0,1.2,8.1,304.0,616.7,507.82
2018,12,13,14,45,263.5,112.5,1.1,8.05,212.5,393.88,331.4
2018,12,13,15,0,63.0,100.0,1.0,8.0,121.0,160.41,134.85
2018,12,13,15,15,145.5,94.0,0.95,7.5,134.0,245.92,210.99
2018,12,13,15,30,228.0,88.0,0.9,7.0,147.0,330.24,282.31
2018,12,13,15,45,201.5,75.5,0.85,6.55,121.0,289.56,246.85
2018,12,13,16,0,175.0,63.0,0.8,6.1,95.0,249.73,211.85
2018,12,13,16,15,127.0,49.0,0.85,5.7,69.0,191.29,159.61
2018,12,13,16,30,79.0,35.0,0.9,5.3,43.0,135.85,105.83
2018,12,13,16,45,47.5,20.5,1.0,4.9,24.5,78.28,3.96
2018,12,13,17,0,16.0,6.0,1.1,4.5,6.0,16.16,0.0
2018,12,13,17,15,8.0,3.0,1.1,4.2,3.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.85,2.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,2.9,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,12,14,7,15,4.0,2.5,3.05,2.95,2.5,0.0,0.0
2018,12,14,7,30,8.0,5.0,3.1,3.0,5.0,4.27,0.0
2018,12,14,7,45,4.0,18.0,3.1,3.05,18.0,14.75,0.0
2018,12,14,8,0,0.0,31.0,3.1,3.1,31.0,25.07,15.97
2018,12,14,8,15,0.0,46.0,3.15,3.25,46.0,36.76,27.68
2018,12,14,8,30,0.0,61.0,3.2,3.4,61.0,49.22,37.72
2018,12,14,8,45,2.5,76.0,3.2,3.5,76.5,62.26,49.43
2018,12,14,9,0,5.0,91.0,3.2,3.6,92.0,75.81,61.46
2018,12,14,9,15,7.5,103.5,3.25,3.75,105.5,87.77,71.96
2018,12,14,9,30,10.0,116.0,3.3,3.9,119.0,100.12,82.72
2018,12,14,9,45,8.5,124.5,3.3,4.0,127.5,107.95,89.56
2018,12,14,10,0,7.0,133.0,3.3,4.1,136.0,115.64,96.17
2018,12,14,10,15,5.5,139.0,3.25,4.25,141.5,120.98,100.63
2018,12,14,10,30,4.0,145.0,3.2,4.4,147.0,126.19,104.94
2018,12,14,10,45,9.5,158.0,3.2,4.55,162.5,141.78,118.26
2018,12,14,11,0,15.0,171.0,3.2,4.7,178.0,158.21,132.25
2018,12,14,11,15,11.0,170.0,3.25,4.95,175.0,155.7,129.8
2018,12,14,11,30,7.0,169.0,3.3,5.2,172.0,152.83,127.06
2018,12,14,11,45,11.5,176.0,3.4,5.4,181.5,163.76,136.39
2018,12,14,12,0,16.0,183.0,3.5,5.6,191.0,175.25,146.19
2018,12,14,12,15,24.5,191.5,3.5,5.85,204.0,192.1,160.62
2018,12,14,12,30,33.0,200.0,3.5,6.1,217.0,225.4,188.85
2018,12,14,12,45,31.5,196.0,3.55,6.35,212.0,222.58,186.32
2018,12,14,13,0,30.0,192.0,3.6,6.6,207.0,219.69,183.86
2018,12,14,13,15,20.5,179.0,3.6,6.65,189.0,182.85,152.61
2018,12,14,13,30,11.0,166.0,3.6,6.7,171.0,162.13,134.84
2018,12,14,13,45,7.0,153.0,3.55,6.75,156.0,146.22,121.3
2018,12,14,14,0,3.0,140.0,3.5,6.8,141.0,130.23,107.61
2018,12,14,14,15,1.5,127.5,3.45,6.75,128.0,117.07,96.44
2018,12,14,14,30,0.0,115.0,3.4,6.7,115.0,103.91,85.2
2018,12,14,14,45,0.0,104.0,3.35,6.6,104.0,93.83,76.63
2018,12,14,15,0,0.0,93.0,3.3,6.5,93.0,83.78,68.0
2018,12,14,15,15,0.5,84.5,3.25,6.4,84.5,77.15,62.3
2018,12,14,15,30,1.0,76.0,3.2,6.3,76.0,70.78,56.71
2018,12,14,15,45,0.5,62.0,3.1,6.2,62.0,56.81,44.29
2018,12,14,16,0,0.0,48.0,3.0,6.1,48.0,42.64,31.59
2018,12,14,16,15,0.0,36.5,2.9,6.0,36.5,31.93,21.82
2018,12,14,16,30,0.0,25.0,2.8,5.9,25.0,20.81,11.29
2018,12,14,16,45,3.5,15.0,2.75,5.8,15.0,14.93,0.0
2018,12,14,17,0,7.0,5.0,2.7,5.7,5.0,9.1,0.0
2018,12,14,17,15,3.5,2.5,2.65,5.65,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,15,7,15,4.5,2.5,1.4,5.4,2.5,0.0,0.0
2018,12,15,7,30,9.0,5.0,1.6,5.5,5.0,4.27,0.0
2018,12,15,7,45,12.5,18.0,1.8,5.6,19.0,14.77,0.0
2018,12,15,8,0,16.0,31.0,2.0,5.7,33.0,24.99,15.6
2018,12,15,8,15,13.5,42.0,2.1,5.95,44.0,33.73,24.65
2018,12,15,8,30,11.0,53.0,2.2,6.2,55.0,43.83,32.25
2018,12,15,8,45,27.5,67.5,2.25,6.4,74.0,59.17,45.06
2018,12,15,9,0,44.0,82.0,2.3,6.6,93.0,76.71,59.81
2018,12,15,9,15,91.5,93.0,2.35,6.95,121.0,103.81,81.89
2018,12,15,9,30,139.0,104.0,2.4,7.3,149.0,134.74,107.94
2018,12,15,9,45,131.5,125.5,2.45,7.6,172.0,161.17,131.7
2018,12,15,10,0,124.0,147.0,2.5,7.9,195.0,187.33,154.72
2018,12,15,10,15,97.5,150.5,2.4,8.15,190.0,187.04,155.03
2018,12,15,10,30,71.0,154.0,2.3,8.4,185.0,175.56,145.48
2018,12,15,10,45,210.0,148.0,2.2,8.6,245.5,271.47,227.09
2018,12,15,11,0,349.0,142.0,2.1,8.8,306.0,376.02,314.12
2018,12,15,11,15,331.0,170.0,1.95,8.85,329.5,399.05,332.15
2018,12,15,11,30,313.0,198.0,1.8,8.9,353.0,433.55,358.93
2018,12,15,11,45,350.5,197.0,1.65,8.95,373.0,475.8,392.6
2018,12,15,12,0,388.0,196.0,1.5,9.0,393.0,519.63,426.82
2018,12,15,12,15,345.5,204.0,1.35,9.05,379.5,510.55,418.13
2018,12,15,12,30,303.0,212.0,1.2,9.1,366.0,498.1,407.1
2018,12,15,12,45,394.0,190.0,1.05,9.15,387.0,579.8,470.83
2018,12,15,13,0,485.0,168.0,0.9,9.2,408.0,647.3,521.52
2018,12,15,13,15,366.5,164.5,0.8,9.3,343.0,548.98,444.84
2018,12,15,13,30,248.0,161.0,0.7,9.4,278.0,424.11,347.85
2018,12,15,13,45,167.5,155.0,0.6,9.45,232.5,328.75,272.07
2018,12,15,14,0,87.0,149.0,0.5,9.5,187.0,250.87,207.57
2018,12,15,14,15,66.0,141.0,0.4,9.5,168.5,206.51,171.35
2018,12,15,14,30,45.0,133.0,0.3,9.5,150.0,180.36,149.31
2018,12,15,14,45,59.5,131.0,0.25,9.5,151.5,195.35,162.58
2018,12,15,15,0,74.0,129.0,0.2,9.5,153.0,211.38,176.26
2018,12,15,15,15,107.0,102.5,0.2,9.35,132.5,224.18,188.14
2018,12,15,15,30,140.0,76.0,0.2,9.2,112.0,234.56,197.68
2018,12,15,15,45,298.5,69.5,0.25,9.05,129.0,382.81,319.91
2018,12,15,16,0,457.0,63.0,0.3,8.9,146.0,499.14,407.04
2018,12,15,16,15,369.5,52.0,0.3,8.7,107.5,407.38,329.47
2018,12,15,16,30,282.0,41.0,0.3,8.5,69.0,319.52,247.04
2018,12,15,16,45,166.5,25.0,0.3,8.3,39.5,186.63,30.9
2018,12,15,17,0,51.0,9.0,0.3,8.1,10.0,42.96,0.0
2018,12,15,17,15,25.5,4.5,0.35,8.05,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.75,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,16,7,15,25.0,3.5,2.45,5.25,4.0,0.0,0.0
2018,12,16,7,30,50.0,7.0,2.6,5.5,8.0,5.97,0.0
2018,12,16,7,45,122.0,20.0,2.8,5.7,30.0,15.56,0.0
2018,12,16,8,0,194.0,33.0,3.0,5.9,52.0,25.48,15.83
2018,12,16,8,15,246.5,45.5,3.1,6.25,81.5,34.77,25.49
2018,12,16,8,30,299.0,58.0,3.2,6.6,111.0,64.77,40.94
2018,12,16,8,45,454.0,60.5,3.35,6.95,164.5,109.56,69.42
2018,12,16,9,0,609.0,63.0,3.5,7.3,218.0,170.5,115.55
2018,12,16,9,15,647.0,66.5,3.6,7.85,255.0,222.39,162.31
2018,12,16,9,30,685.0,70.0,3.7,8.4,292.0,278.09,213.49
2018,12,16,9,45,685.5,77.5,3.8,8.95,320.0,327.93,260.48
2018,12,16,10,0,686.0,85.0,3.9,9.5,348.0,376.99,305.64
2018,12,16,10,15,751.0,79.0,3.95,10.0,386.5,441.04,361.35
2018,12,16,10,30,816.0,73.0,4.0,10.5,425.0,509.92,419.86
2018,12,16,10,45,826.5,74.5,4.1,11.05,447.0,560.36,462.44
2018,12,16,11,0,837.0,76.0,4.2,11.6,469.0,609.8,503.17
2018,12,16,11,15,836.0,79.0,4.2,11.85,482.0,652.1,537.43
2018,12,16,11,30,835.0,82.0,4.2,12.1,495.0,692.0,569.04
2018,12,16,11,45,842.5,82.0,4.2,12.4,504.0,732.17,598.76
2018,12,16,12,0,850.0,82.0,4.2,12.7,513.0,770.15,626.37
2018,12,16,12,15,724.0,108.0,4.2,12.8,475.5,732.66,597.45
2018,12,16,12,30,598.0,134.0,4.2,12.9,438.0,681.09,558.12
2018,12,16,12,45,539.0,142.5,4.2,13.05,413.5,649.52,533.82
2018,12,16,13,0,480.0,151.0,4.2,13.2,389.0,622.57,512.33
2018,12,16,13,15,289.5,170.0,4.15,13.15,312.5,465.5,385.85
2018,12,16,13,30,99.0,189.0,4.1,13.1,236.0,285.65,236.35
2018,12,16,13,45,144.0,180.0,4.05,13.1,244.5,338.92,282.08
2018,12,16,14,0,189.0,171.0,4.0,13.1,253.0,373.75,312.16
2018,12,16,14,15,307.0,144.0,3.95,12.95,267.0,471.43,394.93
2018,12,16,14,30,425.0,117.0,3.9,12.8,281.0,569.83,476.32
2018,12,16,14,45,511.0,101.0,3.8,12.65,280.5,627.5,522.01
2018,12,16,15,0,597.0,85.0,3.7,12.5,280.0,690.64,571.36
2018,12,16,15,15,560.0,77.5,3.55,12.1,242.5,640.95,532.79
2018,12,16,15,30,523.0,70.0,3.4,11.7,205.0,590.04,492.78
2018,12,16,15,45,520.5,61.0,3.25,11.3,175.5,565.98,472.54
2018,12,16,16,0,518.0,52.0,3.1,10.9,146.0,539.97,448.65
2018,12,16,16,15,431.5,43.5,2.9,10.4,107.5,445.71,367.79
2018,12,16,16,30,345.0,35.0,2.7,9.9,69.0,354.88,280.18
2018,12,16,16,45,212.0,22.5,2.55,9.4,40.0,213.9,45.73
2018,12,16,17,0,79.0,10.0,2.4,8.9,11.0,63.25,0.0
2018,12,16,17,15,39.5,5.0,2.3,8.55,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,17,7,15,34.0,4.0,1.35,2.15,4.5,0.0,0.0
2018,12,17,7,30,68.0,8.0,1.4,2.9,9.0,6.83,0.0
2018,12,17,7,45,162.0,20.0,1.45,3.65,32.5,15.63,0.0
2018,12,17,8,0,256.0,32.0,1.5,4.4,56.0,26.45,16.65
2018,12,17,8,15,319.0,42.5,1.75,5.15,88.5,34.57,25.42
2018,12,17,8,30,382.0,53.0,2.0,5.9,121.0,66.83,40.41
2018,12,17,8,45,459.5,59.5,2.25,6.65,161.5,108.31,68.19
2018,12,17,9,0,537.0,66.0,2.5,7.4,202.0,159.08,108.68
2018,12,17,9,15,680.0,61.5,2.65,7.95,262.0,224.15,162.05
2018,12,17,9,30,823.0,57.0,2.8,8.5,322.0,305.88,231.86
2018,12,17,9,45,850.0,58.5,2.95,9.05,358.5,366.38,287.75
2018,12,17,10,0,877.0,60.0,3.1,9.6,395.0,427.53,343.14
2018,12,17,10,15,894.0,61.5,3.15,10.05,425.0,485.77,394.78
2018,12,17,10,30,911.0,63.0,3.2,10.5,455.0,543.96,444.77
2018,12,17,10,45,923.5,63.5,3.25,10.95,478.5,598.18,490.14
2018,12,17,11,0,936.0,64.0,3.3,11.4,502.0,651.32,533.33
2018,12,17,11,15,943.0,64.0,3.3,11.7,517.5,698.92,571.23
2018,12,17,11,30,950.0,64.0,3.3,12.0,533.0,744.42,605.57
2018,12,17,11,45,953.5,64.5,3.3,12.35,541.5,785.63,634.9
2018,12,17,12,0,957.0,65.0,3.3,12.7,550.0,824.1,661.97
2018,12,17,12,15,957.5,65.0,3.25,12.9,550.5,856.61,684.58
2018,12,17,12,30,958.0,65.0,3.2,13.1,551.0,885.85,704.75
2018,12,17,12,45,954.0,64.5,3.15,13.3,542.5,907.21,719.24
2018,12,17,13,0,950.0,64.0,3.1,13.5,534.0,924.87,731.19
2018,12,17,13,15,941.5,63.0,3.05,13.55,517.5,934.11,737.68
2018,12,17,13,30,933.0,62.0,3.0,13.6,501.0,939.46,741.62
2018,12,17,13,45,923.0,61.0,2.9,13.7,478.5,939.61,741.48
2018,12,17,14,0,913.0,60.0,2.8,13.8,456.0,936.0,738.82
2018,12,17,14,15,898.5,58.5,2.6,13.6,427.0,923.87,730.13
2018,12,17,14,30,884.0,57.0,2.4,13.4,398.0,908.24,718.93
2018,12,17,14,45,863.0,54.5,2.2,13.25,363.0,881.89,699.77
2018,12,17,15,0,842.0,52.0,2.0,13.1,328.0,852.58,678.19
2018,12,17,15,15,807.0,49.5,1.85,12.35,287.5,817.25,653.56
2018,12,17,15,30,772.0,47.0,1.7,11.6,247.0,770.32,619.33
2018,12,17,15,45,722.0,43.0,1.5,10.85,204.5,706.85,570.68
2018,12,17,16,0,672.0,39.0,1.3,10.1,162.0,642.89,519.18
2018,12,17,16,15,555.0,34.0,1.35,9.35,117.5,524.13,424.39
2018,12,17,16,30,438.0,29.0,1.4,8.6,73.0,409.15,320.56
2018,12,17,16,45,290.5,20.0,1.45,7.85,43.0,270.71,71.06
2018,12,17,17,0,143.0,11.0,1.5,7.1,13.0,108.58,0.0
2018,12,17,17,15,71.5,5.5,1.5,6.9,6.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,12,18,7,15,62.0,5.0,1.2,0.05,5.5,0.0,0.0
2018,12,18,7,30,124.0,10.0,1.3,0.8,11.0,8.54,0.0
2018,12,18,7,45,287.5,18.5,1.35,1.5,40.0,15.51,0.0
2018,12,18,8,0,451.0,27.0,1.4,2.2,69.0,24.58,15.09
2018,12,18,8,15,550.0,32.5,1.7,2.85,110.5,29.25,20.84
2018,12,18,8,30,649.0,38.0,2.0,3.5,152.0,69.69,35.23
2018,12,18,8,45,704.0,42.5,2.3,4.2,195.0,122.25,70.02
2018,12,18,9,0,759.0,47.0,2.6,4.9,238.0,181.14,118.68
2018,12,18,9,15,794.0,49.5,2.7,5.3,278.0,239.42,172.06
2018,12,18,9,30,829.0,52.0,2.8,5.7,318.0,301.23,229.88
2018,12,18,9,45,850.5,53.5,2.9,6.15,352.5,359.39,284.76
2018,12,18,10,0,872.0,55.0,3.0,6.6,387.0,418.57,339.37
2018,12,18,10,15,886.5,56.5,2.9,6.9,416.0,475.27,390.34
2018,12,18,10,30,901.0,58.0,2.8,7.2,445.0,531.7,439.36
2018,12,18,10,45,912.0,59.0,2.75,7.55,468.0,585.07,484.36
2018,12,18,11,0,923.0,60.0,2.7,7.9,491.0,637.26,526.99
2018,12,18,11,15,876.5,72.5,2.55,8.15,492.5,663.68,547.65
2018,12,18,11,30,830.0,85.0,2.4,8.4,494.0,689.27,566.66
2018,12,18,11,45,755.5,104.5,2.3,8.65,481.5,694.24,569.16
2018,12,18,12,0,681.0,124.0,2.2,8.9,469.0,688.98,563.67
2018,12,18,12,15,810.5,94.0,2.1,9.05,504.5,779.83,630.73
2018,12,18,12,30,940.0,64.0,2.0,9.2,540.0,868.58,693.19
2018,12,18,12,45,933.5,63.5,1.9,9.4,531.0,887.44,704.32
2018,12,18,13,0,927.0,63.0,1.8,9.6,522.0,902.57,713.54
2018,12,18,13,15,921.5,62.5,1.75,9.65,507.5,914.85,721.83
2018,12,18,13,30,916.0,62.0,1.7,9.7,493.0,923.44,727.66
2018,12,18,13,45,906.5,61.0,1.6,9.75,471.0,924.01,727.33
2018,12,18,14,0,897.0,60.0,1.5,9.8,449.0,920.89,724.59
2018,12,18,14,15,880.5,58.0,1.45,9.75,419.5,906.28,714.87
2018,12,18,14,30,864.0,56.0,1.4,9.7,390.0,888.22,702.84
2018,12,18,14,45,841.0,54.5,1.35,9.6,355.5,861.73,684.84
2018,12,18,15,0,818.0,53.0,1.3,9.5,321.0,841.96,671.36
2018,12,18,15,15,785.0,50.0,1.15,8.95,282.0,798.57,639.87
2018,12,18,15,30,752.0,47.0,1.0,8.4,243.0,753.14,605.99
2018,12,18,15,45,665.0,46.0,0.9,7.85,197.5,662.59,537.69
2018,12,18,16,0,578.0,45.0,0.8,7.3,152.0,581.4,473.82
2018,12,18,16,15,516.5,37.5,0.9,6.65,114.0,507.32,413.35
2018,12,18,16,30,455.0,30.0,1.0,6.0,76.0,423.07,333.47
2018,12,18,16,45,291.5,20.5,1.05,5.4,44.5,272.88,84.38
2018,12,18,17,0,128.0,11.0,1.1,4.8,13.0,98.31,0.0
2018,12,18,17,15,64.0,5.5,1.1,4.55,6.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.8,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,7,15,12.0,2.0,0.7,-0.5,2.0,0.0,0.0
2018,12,19,7,30,24.0,4.0,0.7,-0.1,4.0,3.41,0.0
2018,12,19,7,45,12.0,10.5,0.65,0.3,10.5,8.87,0.0
2018,12,19,8,0,0.0,17.0,0.6,0.7,17.0,14.01,6.18
2018,12,19,8,15,69.0,33.5,0.65,1.15,45.5,26.26,18.31
2018,12,19,8,30,138.0,50.0,0.7,1.6,74.0,47.87,32.54
2018,12,19,8,45,246.0,66.5,0.75,2.0,123.0,85.6,59.21
2018,12,19,9,0,354.0,83.0,0.8,2.4,172.0,136.89,99.18
2018,12,19,9,15,383.5,94.0,0.75,2.9,204.5,178.24,135.73
2018,12,19,9,30,413.0,105.0,0.7,3.4,237.0,222.94,175.73
2018,12,19,9,45,424.5,116.0,0.7,3.9,264.5,264.52,213.36
2018,12,19,10,0,436.0,127.0,0.7,4.4,292.0,307.04,250.94
2018,12,19,10,15,436.0,138.0,0.9,5.1,314.0,345.08,284.49
2018,12,19,10,30,436.0,149.0,1.1,5.8,336.0,382.54,316.7
2018,12,19,10,45,415.5,162.5,1.3,6.5,348.0,410.25,340.18
2018,12,19,11,0,395.0,176.0,1.5,7.2,360.0,435.27,360.79
2018,12,19,11,15,384.0,184.5,1.6,7.5,368.5,446.6,370.58
2018,12,19,11,30,373.0,193.0,1.7,7.8,377.0,467.59,387.58
2018,12,19,11,45,309.5,207.5,1.8,8.15,361.5,455.06,376.75
2018,12,19,12,0,246.0,222.0,1.9,8.5,346.0,437.44,361.69
2018,12,19,12,15,260.0,220.0,1.85,8.6,351.5,458.47,378.85
2018,12,19,12,30,274.0,218.0,1.8,8.7,357.0,479.42,395.59
2018,12,19,12,45,299.5,211.0,1.8,8.8,361.0,503.99,415.65
2018,12,19,13,0,325.0,204.0,1.8,8.9,365.0,528.43,435.54
2018,12,19,13,15,341.0,195.0,1.75,8.9,359.5,541.5,446.37
2018,12,19,13,30,357.0,186.0,1.7,8.9,354.0,553.53,456.5
2018,12,19,13,45,361.5,175.5,1.65,8.95,339.0,551.87,455.81
2018,12,19,14,0,366.0,165.0,1.6,9.0,324.0,548.63,454.05
2018,12,19,14,15,316.5,159.5,1.5,8.85,290.5,500.56,416.08
2018,12,19,14,30,267.0,154.0,1.4,8.7,257.0,451.47,377.08
2018,12,19,14,45,282.0,138.5,1.25,8.55,239.0,447.02,374.74
2018,12,19,15,0,297.0,123.0,1.1,8.4,221.0,440.88,370.48
2018,12,19,15,15,416.0,96.0,1.0,8.0,215.0,530.01,443.1
2018,12,19,15,30,535.0,69.0,0.9,7.6,209.0,600.01,495.59
2018,12,19,15,45,473.5,57.5,0.8,7.15,165.5,522.45,433.2
2018,12,19,16,0,412.0,46.0,0.7,6.7,122.0,445.71,370.71
2018,12,19,16,15,287.5,37.0,0.75,6.45,83.5,323.94,269.76
2018,12,19,16,30,163.0,28.0,0.8,6.2,45.0,202.44,161.71
2018,12,19,16,45,109.0,17.5,0.85,5.95,26.5,131.08,43.99
2018,12,19,17,0,55.0,7.0,0.9,5.7,8.0,44.24,0.0
2018,12,19,17,15,27.5,3.5,0.9,5.6,4.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,20,7,15,3.5,1.5,1.45,4.4,1.5,0.0,0.0
2018,12,20,7,30,7.0,3.0,1.6,4.5,3.0,2.56,0.0
2018,12,20,7,45,3.5,5.5,1.7,4.65,5.5,4.63,0.0
2018,12,20,8,0,0.0,8.0,1.8,4.8,8.0,6.57,0.0
2018,12,20,8,15,0.0,10.5,1.85,4.95,10.5,8.62,2.09
2018,12,20,8,30,0.0,13.0,1.9,5.1,13.0,10.68,3.72
2018,12,20,8,45,0.0,16.0,2.0,5.3,16.0,13.16,5.99
2018,12,20,9,0,0.0,19.0,2.1,5.5,19.0,15.64,8.24
2018,12,20,9,15,0.0,19.0,2.2,5.7,19.0,15.64,8.25
2018,12,20,9,30,0.0,19.0,2.3,5.9,19.0,15.65,8.25
2018,12,20,9,45,0.0,27.5,2.45,6.1,27.5,22.68,14.45
2018,12,20,10,0,0.0,36.0,2.6,6.3,36.0,29.73,20.62
2018,12,20,10,15,0.0,34.0,2.65,6.5,34.0,28.08,19.11
2018,12,20,10,30,0.0,32.0,2.7,6.7,32.0,26.43,17.61
2018,12,20,10,45,0.0,33.0,2.75,6.85,33.0,27.26,18.3
2018,12,20,11,0,0.0,34.0,2.8,7.0,34.0,28.1,18.98
2018,12,20,11,15,0.0,32.0,2.9,7.15,32.0,26.45,17.5
2018,12,20,11,30,0.0,30.0,3.0,7.3,30.0,24.8,16.02
2018,12,20,11,45,0.0,36.0,3.1,7.4,36.0,29.77,20.34
2018,12,20,12,0,0.0,42.0,3.2,7.5,42.0,34.76,24.65
2018,12,20,12,15,0.0,42.0,3.25,7.65,42.0,34.76,24.63
2018,12,20,12,30,0.0,42.0,3.3,7.8,42.0,34.76,24.61
2018,12,20,12,45,0.0,41.5,3.35,7.9,41.5,34.34,24.25
2018,12,20,13,0,0.0,41.0,3.4,8.0,41.0,33.92,23.89
2018,12,20,13,15,0.0,40.5,3.45,8.15,40.5,33.5,23.53
2018,12,20,13,30,0.0,40.0,3.5,8.3,40.0,33.08,23.18
2018,12,20,13,45,0.0,37.5,3.55,8.4,37.5,31.0,21.39
2018,12,20,14,0,0.0,35.0,3.6,8.5,35.0,28.92,19.61
2018,12,20,14,15,0.0,28.0,3.9,9.4,28.0,23.11,14.51
2018,12,20,14,30,0.0,21.0,4.2,10.3,21.0,17.31,9.43
2018,12,20,14,45,0.0,20.5,4.5,11.15,20.5,16.89,9.04
2018,12,20,15,0,0.0,20.0,4.8,12.0,20.0,16.47,8.64
2018,12,20,15,15,0.0,18.0,4.9,12.55,18.0,14.82,7.18
2018,12,20,15,30,0.0,16.0,5.0,13.1,16.0,13.16,5.71
2018,12,20,15,45,0.0,14.5,5.1,13.7,14.5,11.92,4.59
2018,12,20,16,0,0.0,13.0,5.2,14.3,13.0,10.68,3.43
2018,12,20,16,15,0.0,10.5,5.5,14.65,10.5,8.62,1.56
2018,12,20,16,30,0.0,8.0,5.8,15.0,8.0,6.56,0.0
2018,12,20,16,45,4.0,5.5,6.15,15.35,5.5,7.56,0.0
2018,12,20,17,0,8.0,3.0,6.5,15.7,3.0,8.13,0.0
2018,12,20,17,15,4.0,1.5,6.6,16.0,1.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,6.7,16.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,6.85,16.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,7.0,16.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,7.0,16.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,7.0,16.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,6.25,16.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.5,16.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.15,16.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,4.4,15.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
