Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,21,7,15,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2018,12,21,7,30,0.0,2.0,4.2,13.1,2.0,1.71,0.0
2018,12,21,7,45,15.0,9.0,4.4,13.2,10.5,7.66,0.0
2018,12,21,8,0,30.0,16.0,4.6,13.3,19.0,13.48,4.98
2018,12,21,8,15,192.5,28.0,4.75,13.4,60.0,21.57,13.09
2018,12,21,8,30,355.0,40.0,4.9,13.5,101.0,50.71,27.47
2018,12,21,8,45,250.0,49.5,5.0,13.65,98.0,70.64,43.85
2018,12,21,9,0,145.0,59.0,5.1,13.8,95.0,76.93,53.83
2018,12,21,9,15,101.0,82.5,5.2,13.85,109.5,95.58,72.36
2018,12,21,9,30,57.0,106.0,5.3,13.9,124.0,107.35,84.49
2018,12,21,9,45,47.0,106.5,5.35,14.0,122.5,108.4,86.02
2018,12,21,10,0,37.0,107.0,5.4,14.1,121.0,108.08,86.13
2018,12,21,10,15,109.0,120.0,5.4,14.25,165.5,161.8,131.28
2018,12,21,10,30,181.0,133.0,5.4,14.4,210.0,225.97,185.39
2018,12,21,10,45,93.5,121.5,5.4,14.6,161.5,168.51,137.5
2018,12,21,11,0,6.0,110.0,5.4,14.8,113.0,96.38,75.98
2018,12,21,11,15,10.0,100.0,5.25,14.85,105.0,90.35,71.0
2018,12,21,11,30,14.0,90.0,5.1,14.9,97.0,89.42,70.31
2018,12,21,11,45,50.0,121.0,4.95,15.0,146.0,146.53,119.0
2018,12,21,12,0,86.0,152.0,4.8,15.1,195.0,221.42,181.73
2018,12,21,12,15,43.5,124.0,4.7,15.05,146.0,149.0,120.82
2018,12,21,12,30,1.0,96.0,4.6,15.0,97.0,81.26,62.94
2018,12,21,12,45,0.5,78.0,4.5,14.95,78.5,65.18,49.5
2018,12,21,13,0,0.0,60.0,4.4,14.9,60.0,49.73,36.51
2018,12,21,13,15,2.5,67.0,4.3,14.7,68.0,57.79,43.5
2018,12,21,13,30,5.0,74.0,4.2,14.5,76.0,65.93,50.58
2018,12,21,13,45,2.5,53.5,4.1,14.25,54.5,46.59,34.19
2018,12,21,14,0,0.0,33.0,4.0,14.0,33.0,27.26,17.69
2018,12,21,14,15,36.0,43.0,3.9,13.75,57.0,78.49,63.2
2018,12,21,14,30,72.0,53.0,3.8,13.5,81.0,135.2,112.96
2018,12,21,14,45,150.0,84.5,3.75,13.25,136.0,250.52,212.51
2018,12,21,15,0,228.0,116.0,3.7,13.0,191.0,367.97,311.16
2018,12,21,15,15,184.0,105.0,3.6,12.7,161.0,314.69,266.18
2018,12,21,15,30,140.0,94.0,3.5,12.4,131.0,244.27,206.8
2018,12,21,15,45,97.0,79.0,3.4,12.05,102.5,188.29,158.29
2018,12,21,16,0,54.0,64.0,3.3,11.7,74.0,118.97,97.73
2018,12,21,16,15,52.0,49.0,3.25,11.35,56.5,113.8,92.03
2018,12,21,16,30,50.0,34.0,3.2,11.0,39.0,93.05,71.46
2018,12,21,16,45,35.5,21.5,3.15,10.65,24.0,61.16,22.22
2018,12,21,17,0,21.0,9.0,3.1,10.3,9.0,22.34,0.0
2018,12,21,17,15,10.5,4.5,3.3,9.9,4.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,6.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.65,5.95,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.45,5.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.15,5.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.9,5.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.9,5.35,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.85,5.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,4.95,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.5,4.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.9,3.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.5,2.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.35,1.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,12,22,7,15,31.5,3.5,2.45,1.95,3.5,0.0,0.0
2018,12,22,7,30,63.0,7.0,2.6,2.3,7.0,5.97,0.0
2018,12,22,7,45,223.0,19.0,2.75,2.7,35.5,16.22,0.0
2018,12,22,8,0,383.0,31.0,2.9,3.1,64.0,26.14,15.56
2018,12,22,8,15,483.5,38.0,3.05,3.6,104.0,31.48,22.62
2018,12,22,8,30,584.0,45.0,3.2,4.1,144.0,64.93,34.93
2018,12,22,8,45,645.0,50.0,3.3,4.6,186.5,116.81,68.33
2018,12,22,9,0,706.0,55.0,3.4,5.1,229.0,173.33,113.96
2018,12,22,9,15,744.5,59.0,3.55,5.5,269.5,230.68,165.85
2018,12,22,9,30,783.0,63.0,3.7,5.9,310.0,291.88,222.78
2018,12,22,9,45,810.0,64.5,3.85,6.25,345.5,350.2,277.76
2018,12,22,10,0,837.0,66.0,4.0,6.6,381.0,410.3,333.45
2018,12,22,10,15,852.5,68.0,3.95,6.9,410.5,467.18,385.02
2018,12,22,10,30,868.0,70.0,3.9,7.2,440.0,524.02,435.02
2018,12,22,10,45,879.5,71.0,3.9,7.45,463.0,577.24,480.85
2018,12,22,11,0,891.0,72.0,3.9,7.7,486.0,625.52,521.58
2018,12,22,11,15,851.5,83.5,3.8,7.9,489.5,659.07,548.78
2018,12,22,11,30,812.0,95.0,3.7,8.1,493.0,682.79,567.53
2018,12,22,11,45,852.5,87.0,3.65,8.3,511.5,738.0,610.27
2018,12,22,12,0,893.0,79.0,3.6,8.5,530.0,792.82,650.71
2018,12,22,12,15,903.5,76.0,3.5,8.65,533.0,821.57,670.96
2018,12,22,12,30,914.0,73.0,3.4,8.8,536.0,854.58,694.46
2018,12,22,12,45,913.0,72.0,3.35,8.95,529.5,877.49,710.65
2018,12,22,13,0,912.0,71.0,3.3,9.1,523.0,896.99,724.45
2018,12,22,13,15,906.5,70.0,3.2,9.15,508.5,909.0,732.78
2018,12,22,13,30,901.0,69.0,3.1,9.2,494.0,917.36,738.61
2018,12,22,13,45,891.0,68.0,3.05,9.25,472.5,917.96,739.32
2018,12,22,14,0,881.0,67.0,3.0,9.3,451.0,914.92,737.58
2018,12,22,14,15,865.0,64.5,2.85,9.2,422.0,900.71,727.4
2018,12,22,14,30,849.0,62.0,2.7,9.1,393.0,892.89,721.96
2018,12,22,14,45,779.5,66.5,2.55,9.0,349.5,832.18,677.42
2018,12,22,15,0,710.0,71.0,2.4,8.9,306.0,775.6,635.64
2018,12,22,15,15,727.5,61.0,2.05,8.4,277.0,763.15,625.54
2018,12,22,15,30,745.0,51.0,1.7,7.9,248.0,754.07,616.37
2018,12,22,15,45,697.5,46.5,1.4,7.4,206.5,692.83,566.93
2018,12,22,16,0,650.0,42.0,1.1,6.9,165.0,630.9,515.2
2018,12,22,16,15,571.5,36.5,1.05,6.2,124.5,542.61,442.8
2018,12,22,16,30,493.0,31.0,1.0,5.5,84.0,455.63,362.41
2018,12,22,16,45,335.0,22.5,1.0,4.8,51.0,311.28,148.05
2018,12,22,17,0,177.0,14.0,1.0,4.1,18.0,135.71,0.0
2018,12,22,17,15,88.5,7.0,1.0,3.9,9.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,-0.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,-1.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,-2.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.4,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,23,7,15,40.0,3.5,0.75,-1.8,3.5,0.0,0.0
2018,12,23,7,30,80.0,7.0,0.8,-1.3,7.0,5.97,0.0
2018,12,23,7,45,217.5,17.5,0.8,-0.85,32.5,14.94,0.0
2018,12,23,8,0,355.0,28.0,0.8,-0.4,58.0,23.37,13.42
2018,12,23,8,15,488.5,33.5,0.75,0.1,101.0,30.11,21.77
2018,12,23,8,30,622.0,39.0,0.7,0.6,144.0,62.44,32.79
2018,12,23,8,45,675.5,43.5,0.65,1.1,185.5,112.69,64.25
2018,12,23,9,0,729.0,48.0,0.6,1.6,227.0,169.16,109.88
2018,12,23,9,15,765.5,51.0,0.55,2.35,267.0,226.27,161.0
2018,12,23,9,30,802.0,54.0,0.5,3.1,307.0,286.93,216.27
2018,12,23,9,45,826.5,56.5,0.5,3.85,342.5,346.23,270.29
2018,12,23,10,0,851.0,59.0,0.5,4.6,378.0,406.16,323.34
2018,12,23,10,15,867.0,61.0,0.6,5.3,408.0,463.19,373.13
2018,12,23,10,30,883.0,63.0,0.7,6.0,438.0,520.19,421.27
2018,12,23,10,45,893.5,64.5,0.8,6.7,461.5,573.29,464.88
2018,12,23,11,0,904.0,66.0,0.9,7.4,485.0,625.28,506.3
2018,12,23,11,15,909.5,67.0,1.0,7.85,501.0,672.1,543.18
2018,12,23,11,30,915.0,68.0,1.1,8.3,517.0,716.87,577.39
2018,12,23,11,45,915.5,68.5,1.15,8.75,524.5,755.15,604.0
2018,12,23,12,0,916.0,69.0,1.2,9.2,532.0,790.61,628.45
2018,12,23,12,15,916.0,69.5,1.35,9.45,533.0,822.7,652.17
2018,12,23,12,30,916.0,70.0,1.5,9.7,534.0,851.68,673.72
2018,12,23,12,45,912.0,70.5,1.6,10.0,527.5,874.04,689.91
2018,12,23,13,0,908.0,71.0,1.7,10.3,521.0,892.9,703.79
2018,12,23,13,15,899.5,70.5,1.75,10.4,506.0,902.93,711.52
2018,12,23,13,30,891.0,70.0,1.8,10.5,491.0,909.26,716.91
2018,12,23,13,45,697.5,101.5,1.9,10.6,422.0,798.74,639.38
2018,12,23,14,0,504.0,133.0,2.0,10.7,353.0,656.28,536.06
2018,12,23,14,15,398.5,139.0,1.95,10.6,306.0,570.57,470.89
2018,12,23,14,30,293.0,145.0,1.9,10.5,259.0,462.59,385.72
2018,12,23,14,45,165.5,124.0,1.9,10.4,187.5,299.89,253.12
2018,12,23,15,0,38.0,103.0,1.9,10.3,116.0,140.93,117.04
2018,12,23,15,15,35.0,96.0,1.7,9.8,107.0,132.68,110.48
2018,12,23,15,30,32.0,89.0,1.5,9.3,98.0,125.14,104.0
2018,12,23,15,45,25.5,78.5,1.35,8.75,85.0,110.16,90.81
2018,12,23,16,0,19.0,68.0,1.2,8.2,72.0,96.28,78.23
2018,12,23,16,15,10.0,50.5,1.3,8.0,52.5,59.54,45.72
2018,12,23,16,30,1.0,33.0,1.4,7.8,33.0,32.76,21.55
2018,12,23,16,45,9.5,19.5,1.55,7.6,19.5,27.65,9.18
2018,12,23,17,0,18.0,6.0,1.7,7.4,6.0,17.73,0.0
2018,12,23,17,15,9.0,3.0,1.8,7.5,3.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,24,7,15,40.0,3.5,1.3,-0.1,3.5,0.0,0.0
2018,12,24,7,30,80.0,7.0,1.4,0.5,7.0,5.97,0.0
2018,12,24,7,45,264.0,17.5,1.5,1.15,36.0,14.94,0.0
2018,12,24,8,0,448.0,28.0,1.6,1.8,65.0,25.81,15.01
2018,12,24,8,15,536.5,34.5,1.85,2.25,105.0,31.26,22.53
2018,12,24,8,30,625.0,41.0,2.1,2.7,145.0,63.07,33.53
2018,12,24,8,45,540.0,56.0,2.35,3.2,163.5,106.34,64.4
2018,12,24,9,0,455.0,71.0,2.6,3.7,182.0,141.8,98.39
2018,12,24,9,15,644.0,62.5,2.65,4.0,249.0,207.0,149.86
2018,12,24,9,30,833.0,54.0,2.7,4.3,316.0,294.09,223.39
2018,12,24,9,45,858.0,55.5,2.75,4.6,352.0,354.08,280.11
2018,12,24,10,0,883.0,57.0,2.8,4.9,388.0,415.19,336.84
2018,12,24,10,15,899.5,58.5,2.75,5.2,418.5,473.62,389.79
2018,12,24,10,30,916.0,60.0,2.7,5.5,449.0,532.01,440.97
2018,12,24,10,45,928.0,60.5,2.7,5.85,473.0,586.48,487.46
2018,12,24,11,0,940.0,61.0,2.7,6.2,497.0,639.85,531.65
2018,12,24,11,15,947.0,62.0,2.6,6.45,514.0,689.24,571.1
2018,12,24,11,30,954.0,63.0,2.5,6.7,531.0,736.6,607.22
2018,12,24,11,45,958.0,63.0,2.45,7.0,540.0,778.35,636.88
2018,12,24,12,0,962.0,63.0,2.4,7.3,549.0,817.39,664.2
2018,12,24,12,15,963.0,63.0,2.35,7.5,550.5,851.16,687.62
2018,12,24,12,30,964.0,63.0,2.3,7.7,552.0,881.69,708.58
2018,12,24,12,45,962.0,62.0,2.25,7.85,545.0,905.03,724.42
2018,12,24,13,0,960.0,61.0,2.2,8.0,538.0,924.73,737.74
2018,12,24,13,15,954.5,60.5,2.15,8.1,523.5,938.29,746.91
2018,12,24,13,30,949.0,60.0,2.1,8.2,509.0,948.03,753.54
2018,12,24,13,45,940.5,59.0,2.05,8.25,487.5,950.53,755.35
2018,12,24,14,0,932.0,58.0,2.0,8.3,466.0,949.21,754.65
2018,12,24,14,15,918.0,56.5,1.95,8.25,437.5,938.36,747.6
2018,12,24,14,30,904.0,55.0,1.9,8.2,409.0,923.9,738.09
2018,12,24,14,45,884.0,52.5,1.85,8.1,374.0,899.03,721.18
2018,12,24,15,0,864.0,50.0,1.8,8.0,339.0,871.04,701.79
2018,12,24,15,15,835.0,48.0,1.55,7.5,300.0,833.02,673.13
2018,12,24,15,30,806.0,46.0,1.3,7.0,261.0,792.98,641.95
2018,12,24,15,45,761.0,42.5,1.1,6.45,218.5,742.96,602.57
2018,12,24,16,0,716.0,39.0,0.9,5.9,176.0,683.39,553.89
2018,12,24,16,15,640.0,34.0,0.95,5.35,133.5,596.44,484.26
2018,12,24,16,30,564.0,29.0,1.0,4.8,91.0,511.17,406.84
2018,12,24,16,45,391.0,22.0,1.05,4.2,55.5,344.4,188.3
2018,12,24,17,0,218.0,15.0,1.1,3.6,20.0,165.78,0.0
2018,12,24,17,15,109.0,7.5,1.15,3.45,10.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.15,-0.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.05,-1.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,7,15,10.5,1.5,1.15,-1.6,1.5,0.0,0.0
2018,12,25,7,30,21.0,3.0,1.3,-0.9,3.0,2.56,0.0
2018,12,25,7,45,52.5,15.5,1.4,-0.2,19.0,13.23,0.0
2018,12,25,8,0,84.0,28.0,1.5,0.5,35.0,21.93,11.82
2018,12,25,8,15,107.5,43.5,1.55,1.0,58.0,33.47,24.62
2018,12,25,8,30,131.0,59.0,1.6,1.5,81.0,52.01,36.97
2018,12,25,8,45,185.5,73.0,1.65,2.05,113.0,79.87,57.07
2018,12,25,9,0,240.0,87.0,1.7,2.6,145.0,114.55,84.76
2018,12,25,9,15,469.5,78.5,1.6,3.2,217.0,181.57,134.94
2018,12,25,9,30,699.0,70.0,1.5,3.8,289.0,269.22,205.8
2018,12,25,9,45,759.5,68.0,1.35,4.45,331.0,331.85,261.73
2018,12,25,10,0,820.0,66.0,1.2,5.1,373.0,398.9,320.33
2018,12,25,10,15,746.0,84.5,1.1,5.6,380.5,431.73,351.26
2018,12,25,10,30,672.0,103.0,1.0,6.1,388.0,455.92,373.21
2018,12,25,10,45,500.0,144.0,0.95,6.65,362.5,433.81,356.74
2018,12,25,11,0,328.0,185.0,0.9,7.2,337.0,388.84,320.53
2018,12,25,11,15,285.0,199.0,0.85,7.45,334.5,394.2,324.82
2018,12,25,11,30,242.0,213.0,0.8,7.7,332.0,395.56,325.03
2018,12,25,11,45,272.0,212.5,0.75,7.95,348.5,430.29,352.62
2018,12,25,12,0,302.0,212.0,0.7,8.2,365.0,466.4,380.56
2018,12,25,12,15,359.5,201.5,0.8,8.35,384.0,514.02,418.93
2018,12,25,12,30,417.0,191.0,0.9,8.5,403.0,580.83,470.98
2018,12,25,12,45,456.5,179.5,1.0,8.65,409.0,616.8,499.32
2018,12,25,13,0,496.0,168.0,1.1,8.8,415.0,652.29,527.59
2018,12,25,13,15,410.5,179.0,1.1,8.8,379.5,601.55,488.13
2018,12,25,13,30,325.0,190.0,1.1,8.8,344.0,527.97,431.85
2018,12,25,13,45,316.5,177.0,1.05,8.8,321.5,511.24,420.16
2018,12,25,14,0,308.0,164.0,1.0,8.8,299.0,492.74,406.5
2018,12,25,14,15,258.5,138.5,0.95,8.75,247.0,418.06,348.17
2018,12,25,14,30,209.0,113.0,0.9,8.7,195.0,341.34,287.22
2018,12,25,14,45,235.5,114.0,0.85,8.65,199.0,369.47,311.38
2018,12,25,15,0,262.0,115.0,0.8,8.6,203.0,397.11,333.97
2018,12,25,15,15,199.5,108.5,0.75,8.25,171.0,333.39,281.19
2018,12,25,15,30,137.0,102.0,0.7,7.9,139.0,253.6,214.74
2018,12,25,15,45,292.5,77.5,0.6,7.55,139.5,390.3,329.6
2018,12,25,16,0,448.0,53.0,0.5,7.2,140.0,486.82,402.96
2018,12,25,16,15,465.5,43.0,0.5,6.85,113.5,476.62,389.21
2018,12,25,16,30,483.0,33.0,0.5,6.5,87.0,464.3,367.91
2018,12,25,16,45,325.5,24.0,0.45,6.15,53.0,310.0,176.81
2018,12,25,17,0,168.0,15.0,0.4,5.8,19.0,130.91,0.0
2018,12,25,17,15,84.0,7.5,0.45,5.65,9.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.85,2.25,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,0.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.95,0.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,-2.55,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,12,26,7,15,25.0,3.0,1.45,-2.0,3.0,0.0,0.0
2018,12,26,7,30,50.0,6.0,1.7,-1.4,6.0,5.12,0.0
2018,12,26,7,45,181.0,18.5,1.95,-0.85,31.0,15.79,0.0
2018,12,26,8,0,312.0,31.0,2.2,-0.3,56.0,26.14,15.01
2018,12,26,8,15,423.0,39.0,2.15,0.2,95.5,32.27,23.58
2018,12,26,8,30,534.0,47.0,2.1,0.7,135.0,59.59,34.15
2018,12,26,8,45,595.5,52.5,2.1,1.2,176.5,106.42,62.81
2018,12,26,9,0,657.0,58.0,2.1,1.7,218.0,160.52,105.97
2018,12,26,9,15,697.0,62.0,2.0,2.45,257.5,215.51,155.24
2018,12,26,9,30,737.0,66.0,1.9,3.2,297.0,275.68,210.54
2018,12,26,9,45,764.5,69.0,1.8,3.9,332.5,333.04,263.69
2018,12,26,10,0,792.0,72.0,1.7,4.6,368.0,392.43,317.26
2018,12,26,10,15,810.5,74.0,1.65,5.3,398.0,448.48,366.67
2018,12,26,10,30,829.0,76.0,1.6,6.0,428.0,504.93,414.6
2018,12,26,10,45,841.5,78.0,1.5,6.65,452.0,558.19,458.03
2018,12,26,11,0,854.0,80.0,1.4,7.3,476.0,610.69,499.11
2018,12,26,11,15,862.5,81.0,1.4,7.7,492.5,658.48,536.37
2018,12,26,11,30,871.0,82.0,1.4,8.1,509.0,704.61,571.35
2018,12,26,11,45,875.0,82.5,1.35,8.5,518.5,745.0,599.59
2018,12,26,12,0,879.0,83.0,1.3,8.9,528.0,782.92,624.94
2018,12,26,12,15,884.5,81.5,1.3,9.05,530.0,817.01,648.46
2018,12,26,12,30,890.0,80.0,1.3,9.2,532.0,848.3,669.9
2018,12,26,12,45,894.0,77.5,1.3,9.35,527.0,865.59,681.5
2018,12,26,13,0,898.0,75.0,1.3,9.5,522.0,887.73,696.75
2018,12,26,13,15,891.5,74.0,1.3,9.5,508.0,899.15,704.93
2018,12,26,13,30,885.0,73.0,1.3,9.5,494.0,906.95,710.87
2018,12,26,13,45,874.5,72.0,1.35,9.5,473.0,917.25,719.53
2018,12,26,14,0,864.0,71.0,1.4,9.5,452.0,914.26,719.04
2018,12,26,14,15,848.5,69.5,1.35,9.35,424.0,902.36,711.43
2018,12,26,14,30,833.0,68.0,1.3,9.2,396.0,886.93,701.46
2018,12,26,14,45,810.5,65.5,1.3,9.05,362.5,860.39,684.28
2018,12,26,15,0,788.0,63.0,1.3,8.9,329.0,830.8,664.66
2018,12,26,15,15,755.0,60.0,1.15,8.3,290.5,788.35,634.12
2018,12,26,15,30,722.0,57.0,1.0,7.7,252.0,743.64,601.0
2018,12,26,15,45,672.0,52.0,0.9,7.1,210.5,680.03,552.99
2018,12,26,16,0,622.0,47.0,0.8,6.5,169.0,615.67,502.21
2018,12,26,16,15,541.5,41.0,0.85,5.8,128.0,535.96,438.17
2018,12,26,16,30,461.0,35.0,0.9,5.1,87.0,449.95,362.06
2018,12,26,16,45,309.0,25.0,1.0,4.35,53.0,300.19,182.91
2018,12,26,17,0,157.0,15.0,1.1,3.6,19.0,123.39,0.0
2018,12,26,17,15,78.5,7.5,1.1,3.3,9.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.05,-0.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.95,-1.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.95,-1.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.95,-2.25,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.85,-2.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.85,-2.1,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.95,-2.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,27,7,15,11.0,2.0,1.35,-1.9,2.0,0.0,0.0
2018,12,27,7,30,22.0,4.0,1.6,-1.4,4.0,3.41,0.0
2018,12,27,7,45,11.0,12.5,1.85,-0.95,12.5,10.67,0.0
2018,12,27,8,0,0.0,21.0,2.1,-0.5,21.0,17.35,7.95
2018,12,27,8,15,0.0,34.0,2.15,-0.25,34.0,27.74,19.51
2018,12,27,8,30,0.0,47.0,2.2,0.0,47.0,38.25,28.31
2018,12,27,8,45,0.5,61.5,2.25,0.25,61.5,50.29,39.36
2018,12,27,9,0,1.0,76.0,2.3,0.5,76.0,62.62,50.54
2018,12,27,9,15,31.5,99.0,2.3,0.85,108.5,90.43,74.06
2018,12,27,9,30,62.0,122.0,2.3,1.2,141.0,121.77,100.9
2018,12,27,9,45,62.5,136.0,2.25,1.55,157.5,139.28,116.57
2018,12,27,10,0,63.0,150.0,2.2,1.9,174.0,157.07,132.28
2018,12,27,10,15,49.0,142.5,2.25,2.5,162.0,148.34,124.83
2018,12,27,10,30,35.0,135.0,2.3,3.1,150.0,137.69,115.52
2018,12,27,10,45,17.5,112.0,2.35,3.65,119.5,104.04,86.05
2018,12,27,11,0,0.0,89.0,2.4,4.2,89.0,74.17,59.62
2018,12,27,11,15,0.0,72.5,2.45,4.65,72.5,60.15,47.25
2018,12,27,11,30,0.0,56.0,2.5,5.1,56.0,46.39,35.12
2018,12,27,11,45,0.0,49.0,2.55,5.55,49.0,40.57,29.96
2018,12,27,12,0,0.0,42.0,2.6,6.0,42.0,34.76,24.81
2018,12,27,12,15,0.0,40.0,2.6,6.25,40.0,33.1,23.33
2018,12,27,12,30,0.0,38.0,2.6,6.5,38.0,31.44,21.86
2018,12,27,12,45,0.0,70.5,2.55,6.7,70.5,58.49,45.36
2018,12,27,13,0,0.0,103.0,2.5,6.9,103.0,87.04,69.97
2018,12,27,13,15,13.0,131.5,2.45,6.95,137.5,126.32,104.21
2018,12,27,13,30,26.0,160.0,2.4,7.0,172.0,182.81,152.7
2018,12,27,13,45,34.5,161.5,2.35,7.05,177.0,195.15,163.48
2018,12,27,14,0,43.0,163.0,2.3,7.1,182.0,208.21,174.98
2018,12,27,14,15,22.0,123.5,2.15,7.05,133.0,143.05,119.22
2018,12,27,14,30,1.0,84.0,2.0,7.0,84.0,71.93,57.33
2018,12,27,14,45,37.0,85.0,1.85,6.95,97.5,115.25,96.81
2018,12,27,15,0,73.0,86.0,1.7,6.9,111.0,166.16,142.11
2018,12,27,15,15,74.5,84.0,1.65,6.75,107.0,167.02,142.86
2018,12,27,15,30,76.0,82.0,1.6,6.6,103.0,168.59,144.17
2018,12,27,15,45,46.5,64.5,1.55,6.45,76.5,106.07,89.04
2018,12,27,16,0,17.0,47.0,1.5,6.3,50.0,60.18,47.7
2018,12,27,16,15,8.5,34.5,1.45,6.05,36.0,35.39,25.4
2018,12,27,16,30,0.0,22.0,1.4,5.8,22.0,18.14,9.68
2018,12,27,16,45,0.0,13.5,1.35,5.5,13.5,11.12,1.66
2018,12,27,17,0,0.0,5.0,1.3,5.2,5.0,4.27,0.0
2018,12,27,17,15,0.0,2.5,1.45,5.25,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,28,7,15,4.5,1.5,4.5,13.4,1.5,0.0,0.0
2018,12,28,7,30,9.0,3.0,4.4,13.5,3.0,2.56,0.0
2018,12,28,7,45,4.5,11.0,4.35,13.6,11.0,9.39,0.0
2018,12,28,8,0,0.0,19.0,4.3,13.7,19.0,15.68,5.9
2018,12,28,8,15,0.0,30.0,4.25,13.9,30.0,24.77,15.68
2018,12,28,8,30,0.0,41.0,4.2,14.1,41.0,33.71,22.81
2018,12,28,8,45,0.0,52.5,4.2,14.25,52.5,43.18,31.16
2018,12,28,9,0,0.0,64.0,4.2,14.4,64.0,52.78,39.52
2018,12,28,9,15,3.0,65.0,4.15,14.6,66.0,54.47,40.91
2018,12,28,9,30,6.0,66.0,4.1,14.8,68.0,56.36,42.43
2018,12,28,9,45,3.0,54.5,4.05,15.0,55.5,46.1,33.75
2018,12,28,10,0,0.0,43.0,4.0,15.2,43.0,35.54,24.74
2018,12,28,10,15,0.0,44.5,4.1,15.4,44.5,36.79,25.74
2018,12,28,10,30,0.0,46.0,4.2,15.6,46.0,38.05,26.73
2018,12,28,10,45,0.0,64.5,4.25,15.85,64.5,53.46,39.68
2018,12,28,11,0,0.0,83.0,4.3,16.1,83.0,68.95,52.58
2018,12,28,11,15,0.0,55.5,4.3,16.25,55.5,45.97,33.19
2018,12,28,11,30,0.0,28.0,4.3,16.4,28.0,23.14,13.91
2018,12,28,11,45,0.0,27.0,4.3,16.55,27.0,22.31,13.2
2018,12,28,12,0,0.0,26.0,4.3,16.7,26.0,21.49,12.48
2018,12,28,12,15,0.0,27.0,4.25,16.75,27.0,22.32,13.17
2018,12,28,12,30,0.0,28.0,4.2,16.8,28.0,23.15,13.87
2018,12,28,12,45,0.0,30.5,4.1,16.85,30.5,25.22,15.61
2018,12,28,13,0,0.0,33.0,4.0,16.9,33.0,27.29,17.36
2018,12,28,13,15,0.0,29.5,3.85,16.85,29.5,24.38,14.94
2018,12,28,13,30,0.0,26.0,3.7,16.8,26.0,21.48,12.51
2018,12,28,13,45,0.0,38.0,3.6,16.75,38.0,31.42,20.93
2018,12,28,14,0,0.0,50.0,3.5,16.7,50.0,41.38,29.38
2018,12,28,14,15,0.0,40.0,3.15,16.6,40.0,33.06,22.41
2018,12,28,14,30,0.0,30.0,2.8,16.5,30.0,24.76,15.43
2018,12,28,14,45,0.0,26.0,2.45,16.4,26.0,21.44,12.65
2018,12,28,15,0,0.0,22.0,2.1,16.3,22.0,18.13,9.85
2018,12,28,15,15,0.0,18.0,1.9,16.0,18.0,14.82,7.05
2018,12,28,15,30,0.0,14.0,1.7,15.7,14.0,11.51,4.23
2018,12,28,15,45,0.0,12.0,1.5,15.45,12.0,9.86,2.8
2018,12,28,16,0,0.0,10.0,1.3,15.2,10.0,8.21,1.35
2018,12,28,16,15,0.0,8.5,1.35,14.95,8.5,6.98,0.23
2018,12,28,16,30,0.0,7.0,1.4,14.7,7.0,5.74,0.0
2018,12,28,16,45,2.0,5.0,1.4,14.5,5.0,5.69,0.0
2018,12,28,17,0,4.0,3.0,1.4,14.3,3.0,5.39,0.0
2018,12,28,17,15,2.0,1.5,1.45,14.3,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,7,15,12.5,2.0,1.0,6.6,2.0,0.0,0.0
2018,12,29,7,30,25.0,4.0,1.0,7.1,4.0,0.0,0.0
2018,12,29,7,45,13.0,14.0,1.05,7.55,14.0,11.95,0.0
2018,12,29,8,0,1.0,24.0,1.1,8.0,24.0,19.56,8.98
2018,12,29,8,15,4.0,39.5,1.25,8.5,40.0,31.65,22.17
2018,12,29,8,30,7.0,55.0,1.4,9.0,56.0,44.27,32.27
2018,12,29,8,45,32.5,73.0,1.55,9.5,80.5,62.33,46.96
2018,12,29,9,0,58.0,91.0,1.7,10.0,105.0,84.23,64.69
2018,12,29,9,15,86.5,108.5,1.8,10.45,133.5,112.42,87.93
2018,12,29,9,30,115.0,126.0,1.9,10.9,162.0,142.86,113.41
2018,12,29,9,45,183.5,138.0,1.95,11.35,203.0,185.29,148.24
2018,12,29,10,0,252.0,150.0,2.0,11.8,244.0,241.43,194.91
2018,12,29,10,15,324.0,152.5,2.0,12.1,283.5,292.66,237.66
2018,12,29,10,30,396.0,155.0,2.0,12.4,323.0,359.85,293.04
2018,12,29,10,45,333.0,175.5,2.0,12.7,322.0,360.24,294.15
2018,12,29,11,0,270.0,196.0,2.0,13.0,321.0,363.34,296.68
2018,12,29,11,15,283.5,202.0,1.95,13.25,337.5,394.3,321.63
2018,12,29,11,30,297.0,208.0,1.9,13.5,354.0,425.85,346.52
2018,12,29,11,45,286.0,213.5,1.85,13.75,356.5,439.64,356.87
2018,12,29,12,0,275.0,219.0,1.8,14.0,359.0,451.91,365.94
2018,12,29,12,15,278.5,219.5,1.8,14.15,361.5,468.55,378.94
2018,12,29,12,30,282.0,220.0,1.8,14.3,364.0,484.5,391.32
2018,12,29,12,45,259.0,219.5,1.75,14.5,350.5,476.09,384.18
2018,12,29,13,0,236.0,219.0,1.7,14.7,337.0,447.48,361.97
2018,12,29,13,15,180.0,216.5,1.65,14.75,305.0,403.03,326.47
2018,12,29,13,30,124.0,214.0,1.6,14.8,273.0,356.26,288.71
2018,12,29,13,45,133.0,203.5,1.5,14.8,264.5,356.92,290.1
2018,12,29,14,0,142.0,193.0,1.4,14.8,256.0,357.2,290.94
2018,12,29,14,15,193.5,176.5,1.3,14.7,257.0,388.19,317.44
2018,12,29,14,30,245.0,160.0,1.2,14.6,258.0,438.01,357.71
2018,12,29,14,45,272.0,145.0,1.1,14.5,245.0,445.95,364.68
2018,12,29,15,0,299.0,130.0,1.0,14.4,232.0,452.16,370.45
2018,12,29,15,15,268.0,117.5,0.9,14.1,201.0,407.91,335.63
2018,12,29,15,30,237.0,105.0,0.8,13.8,170.0,363.62,300.37
2018,12,29,15,45,202.0,89.5,0.7,13.5,139.0,311.43,257.85
2018,12,29,16,0,167.0,74.0,0.6,13.2,108.0,259.9,214.71
2018,12,29,16,15,121.0,57.5,0.6,13.05,79.0,198.59,162.31
2018,12,29,16,30,75.0,41.0,0.6,12.9,50.0,123.41,97.35
2018,12,29,16,45,54.5,26.5,0.65,12.7,31.5,85.94,54.22
2018,12,29,17,0,34.0,12.0,0.7,12.5,13.0,34.33,0.0
2018,12,29,17,15,17.0,6.0,0.7,12.4,6.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,30,7,15,4.5,1.5,0.6,6.1,1.5,0.0,0.0
2018,12,30,7,30,9.0,3.0,0.6,6.3,3.0,0.0,0.0
2018,12,30,7,45,4.5,10.0,0.6,6.55,10.0,8.54,0.0
2018,12,30,8,0,0.0,17.0,0.6,6.8,17.0,14.02,4.81
2018,12,30,8,15,2.0,30.5,0.55,7.05,31.0,25.13,16.6
2018,12,30,8,30,4.0,44.0,0.5,7.3,45.0,36.07,25.57
2018,12,30,8,45,27.0,56.5,0.5,7.55,63.0,49.12,36.18
2018,12,30,9,0,50.0,69.0,0.5,7.8,81.0,65.21,49.17
2018,12,30,9,15,41.0,86.5,0.45,8.1,97.5,81.66,64.02
2018,12,30,9,30,32.0,104.0,0.4,8.4,114.0,97.5,78.15
2018,12,30,9,45,81.0,127.5,0.4,8.65,156.5,137.2,110.86
2018,12,30,10,0,130.0,151.0,0.4,8.9,199.0,188.85,153.59
2018,12,30,10,15,173.0,165.0,0.4,9.25,235.0,230.46,187.79
2018,12,30,10,30,216.0,179.0,0.4,9.6,271.0,276.79,225.61
2018,12,30,10,45,161.5,186.5,0.4,10.0,257.5,268.04,218.47
2018,12,30,11,0,107.0,194.0,0.4,10.4,244.0,253.72,206.57
2018,12,30,11,15,197.5,198.0,0.55,10.85,294.0,323.04,263.66
2018,12,30,11,30,288.0,202.0,0.7,11.3,344.0,412.81,335.08
2018,12,30,11,45,337.0,200.5,0.9,11.7,369.5,461.74,373.85
2018,12,30,12,0,386.0,199.0,1.1,12.1,395.0,513.29,414.67
2018,12,30,12,15,455.5,181.5,1.15,12.45,414.0,582.12,467.43
2018,12,30,12,30,525.0,164.0,1.2,12.8,433.0,637.82,509.83
2018,12,30,12,45,607.0,142.5,1.3,13.1,450.0,708.69,563.28
2018,12,30,13,0,689.0,121.0,1.4,13.4,467.0,773.66,609.94
2018,12,30,13,15,655.5,123.5,1.35,13.45,446.0,762.97,601.3
2018,12,30,13,30,622.0,126.0,1.3,13.5,425.0,748.36,590.84
2018,12,30,13,45,630.5,120.0,1.3,13.55,412.0,758.98,599.19
2018,12,30,14,0,639.0,114.0,1.3,13.6,399.0,766.88,605.41
2018,12,30,14,15,698.5,96.0,1.2,13.5,390.5,804.46,631.95
2018,12,30,14,30,758.0,78.0,1.1,13.4,382.0,831.57,650.36
2018,12,30,14,45,734.5,75.5,1.0,13.3,350.0,804.75,630.9
2018,12,30,15,0,711.0,73.0,0.9,13.2,318.0,782.16,614.87
2018,12,30,15,15,515.5,85.0,0.85,12.85,252.0,614.25,493.94
2018,12,30,15,30,320.0,97.0,0.8,12.5,186.0,444.69,365.29
2018,12,30,15,45,205.0,87.0,0.7,12.2,140.5,309.73,257.34
2018,12,30,16,0,90.0,77.0,0.6,11.9,95.0,183.59,151.51
2018,12,30,16,15,59.0,60.0,0.7,11.55,70.5,136.63,111.17
2018,12,30,16,30,28.0,43.0,0.8,11.2,46.0,76.81,58.95
2018,12,30,16,45,28.5,27.5,0.85,10.85,29.5,68.79,43.75
2018,12,30,17,0,29.0,12.0,0.9,10.5,13.0,30.83,0.0
2018,12,30,17,15,14.5,6.0,0.9,10.3,6.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,7,15,4.0,1.0,0.95,8.0,1.0,0.0,0.0
2018,12,31,7,30,8.0,2.0,1.1,8.3,2.0,0.0,0.0
2018,12,31,7,45,4.0,4.0,1.25,8.6,4.0,3.41,0.0
2018,12,31,8,0,0.0,6.0,1.4,8.9,6.0,4.92,0.0
2018,12,31,8,15,0.0,9.5,1.55,9.25,9.5,7.8,1.19
2018,12,31,8,30,0.0,13.0,1.7,9.6,13.0,10.68,3.54
2018,12,31,8,45,0.0,16.5,1.85,9.95,16.5,13.57,6.14
2018,12,31,9,0,0.0,20.0,2.0,10.3,20.0,16.46,8.71
2018,12,31,9,15,0.0,35.0,2.15,10.65,35.0,28.88,19.55
2018,12,31,9,30,0.0,50.0,2.3,11.0,50.0,41.36,30.34
2018,12,31,9,45,0.0,73.5,2.45,11.35,73.5,61.01,47.21
2018,12,31,10,0,0.0,97.0,2.6,11.7,97.0,81.1,64.25
2018,12,31,10,15,0.0,72.0,2.7,12.05,72.0,59.71,45.78
2018,12,31,10,30,0.0,47.0,2.8,12.4,47.0,38.88,27.83
2018,12,31,10,45,0.0,50.0,2.9,12.7,50.0,41.38,29.89
2018,12,31,11,0,0.0,53.0,3.0,13.0,53.0,43.88,31.94
2018,12,31,11,15,0.0,46.5,3.1,13.25,46.5,38.49,27.26
2018,12,31,11,30,0.0,40.0,3.2,13.5,40.0,33.09,22.61
2018,12,31,11,45,0.0,39.0,3.25,13.75,39.0,32.27,21.87
2018,12,31,12,0,0.0,38.0,3.3,14.0,38.0,31.44,21.13
2018,12,31,12,15,0.0,34.0,3.35,14.25,34.0,28.12,18.28
2018,12,31,12,30,0.0,30.0,3.4,14.5,30.0,24.8,15.44
2018,12,31,12,45,0.0,44.5,3.45,14.7,44.5,36.84,25.63
2018,12,31,13,0,0.0,59.0,3.5,14.9,59.0,48.9,35.8
2018,12,31,13,15,0.0,64.5,3.45,15.05,64.5,53.48,39.67
2018,12,31,13,30,0.0,70.0,3.4,15.2,70.0,58.06,43.54
2018,12,31,13,45,0.0,80.5,3.35,15.35,80.5,66.83,50.95
2018,12,31,14,0,0.0,91.0,3.3,15.5,91.0,76.7,59.28
2018,12,31,14,15,0.0,79.0,3.25,15.6,79.0,65.65,50.04
2018,12,31,14,30,0.0,67.0,3.2,15.7,67.0,55.53,41.58
2018,12,31,14,45,0.0,50.5,3.1,15.75,50.5,41.77,29.98
2018,12,31,15,0,0.0,34.0,3.0,15.8,34.0,28.06,18.35
2018,12,31,15,15,0.0,24.5,2.95,15.75,24.5,20.19,11.65
2018,12,31,15,30,0.0,15.0,2.9,15.7,15.0,12.34,4.93
2018,12,31,15,45,0.0,12.0,2.85,15.65,12.0,9.86,2.79
2018,12,31,16,0,0.0,9.0,2.8,15.6,9.0,7.39,0.64
2018,12,31,16,15,0.0,7.0,2.9,15.6,7.0,5.74,0.0
2018,12,31,16,30,0.0,5.0,3.0,15.6,5.0,4.1,0.0
2018,12,31,16,45,0.0,3.5,3.1,15.55,3.5,2.87,0.0
2018,12,31,17,0,0.0,2.0,3.2,15.5,2.0,1.71,0.0
2018,12,31,17,15,0.0,1.0,3.3,15.6,1.0,0.85,0.0
2018,12,31,17,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.65,-5.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.5,-5.55,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.55,-5.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.75,-5.9,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.85,-6.1,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,2.0,-6.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,2.1,-6.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,2.1,-6.5,0.0,0.0,0.0
